ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 00:00,2,0.000,ALERT,213.96,303.28,60.002,1464321603,"201051344000645","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,424181.5,424181.5,32112,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321605,557468.00
05/27/2016 00:00,2,0.000,ALERT,213.06,302.07,59.981,1464321603,"274151322000085","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,683249.7,683249.7,25667,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464321607,557469.00
05/27/2016 00:00,2,0.000,ALERT,214.19,302.98,60.034,1464321603,"201051344000633","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,415308.4,415308.4,32585,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321609,557470.00
05/27/2016 00:00,2,0.000,ALERT,213.51,302.98,60.007,1464321603,"201051344000469","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,416621.5,416621.5,32523,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464321611,557471.00
05/27/2016 00:00,2,0.000,ALERT,213.06,301.47,60.002,1464321603,"201051344000646","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,420179.9,420179.9,37077,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321613,557472.00
05/27/2016 00:00,2,0.000,ALERT,212.61,301.77,59.996,1464321603,"274151322000052","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,696377.4,696377.4,25895,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321614,557473.00
05/27/2016 00:00,2,0.000,ALERT,213.51,302.07,60.012,1464321603,"201051344000585","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,426980.1,426980.1,37080,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321616,557474.00
05/27/2016 00:00,2,0.000,ALERT,213.29,302.07,60.034,1464321603,"201051344001230","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,423853.4,423853.4,36882,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464321618,557475.00
05/27/2016 00:00,2,0.000,ALERT,213.74,302.37,60.002,1464321603,"201051344000582","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,417256.2,417256.2,37046,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321620,557476.00
05/27/2016 00:00,2,0.000,ALERT,212.83,301.47,60.018,1464321603,"201051344000955","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,429547.1,429547.1,36982,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464321622,557477.00
05/27/2016 00:00,2,0.000,ALERT,212.83,301.47,59.996,1464321603,"274151322000094","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,562378.6,562378.6,26936,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321624,557478.00
05/27/2016 00:00,2,0.000,ALERT,213.51,303.58,59.996,1464321603,"201051344000579","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,430667.3,430667.3,12596,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321625,557479.00
05/27/2016 00:00,2,0.000,ALERT,213.06,302.07,59.981,1464321603,"201051344000890","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,426720.2,426720.2,36998,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464321627,557480.00
05/27/2016 00:00,2,0.000,ALERT,213.29,301.47,60.007,1464321603,"201051344000438","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,428754.6,428754.6,37003,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464321629,557481.00
05/27/2016 00:00,2,0.000,ALERT,213.29,301.17,60.002,1464321603,"201051344000417","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,421251.2,421251.2,37163,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321631,557482.00
05/27/2016 00:00,2,0.000,ALERT,212.83,302.37,60.007,1464321603,"274151322000083","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,690122.1,690122.1,25968,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321632,557483.00
05/27/2016 00:00,2,0.000,ALERT,213.51,302.37,59.991,1464321603,"274151322000076","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,734851.5,734851.5,25966,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321635,557484.00
05/27/2016 00:00,2,0.000,ALERT,213.51,304.18,59.991,1464321603,"201051344000868","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,415747.4,415747.4,32243,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321637,557485.00
05/27/2016 00:00,2,0.000,ALERT,212.83,302.98,59.986,1464321603,"274151322000095","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,727293.9,727293.9,25880,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321638,557486.00
05/27/2016 00:00,2,0.000,ALERT,213.29,302.98,59.970,1464321603,"201051344000988","219011344069620",0.00,14.70,0,297.87,304.48,0.0,0.0,0.000,412840.6,412840.6,32541,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321640,557487.00
05/27/2016 00:00,2,0.000,ALERT,213.29,300.87,59.986,1464321603,"201051344001025","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,426692.5,426692.5,37051,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321642,557488.00
05/27/2016 00:00,2,0.000,ALERT,213.51,303.58,59.981,1464321603,"201051344000458","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,423668.9,423668.9,32468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464321644,557489.00
05/27/2016 00:00,2,0.000,ALERT,213.96,303.28,59.991,1464321603,"201051344000853","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,422300.8,422300.8,32064,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321646,557490.00
05/27/2016 00:00,2,0.000,ALERT,213.74,301.77,60.002,1464321603,"201051344000685","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,428266.1,428266.1,36891,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464321648,557491.00
05/27/2016 00:00,2,0.000,ALERT,213.51,300.87,59.986,1464321603,"201051344000917","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,425129.3,425129.3,36894,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464321649,557492.00
05/27/2016 00:00,2,0.000,ALERT,213.74,301.77,60.007,1464321603,"201051344001145","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,430323.3,430323.3,36744,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321651,557493.00
05/27/2016 00:00,2,0.000,ALERT,213.51,300.57,60.007,1464321603,"201051344000651","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,422605.2,422605.2,37109,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321653,557494.00
05/27/2016 00:00,2,0.000,ALERT,212.61,301.77,59.996,1464321603,"274151322000088","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,667109.8,667109.8,25631,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464321655,557495.00
05/27/2016 00:00,2,0.000,ALERT,213.74,301.77,60.018,1464321603,"274151322000068","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,562152.5,562152.5,27146,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321657,557496.00
05/27/2016 00:00,2,0.000,ALERT,213.06,301.17,60.023,1464321603,"201051344001135","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,418665.5,418665.5,37045,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321659,557497.00
05/27/2016 00:00,2,0.000,ALERT,213.06,303.58,60.002,1464321603,"201051344000594","219011344069620",0.00,14.70,0,299.97,305.08,0.0,0.0,0.000,427482.0,427482.0,32501,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321660,557498.00
05/27/2016 00:00,2,0.000,ALERT,213.29,301.47,60.012,1464321603,"201051344001203","219011344069620",0.00,14.30,0,298.77,304.48,0.0,0.0,0.000,425661.1,425661.1,37078,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321662,557499.00
05/27/2016 00:00,2,0.000,ALERT,212.83,302.37,59.996,1464321603,"274151322000054","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,681403.7,681403.7,25661,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321664,557500.00
05/27/2016 00:00,2,0.000,ALERT,213.51,302.68,60.007,1464321603,"201051344000867","219011344069620",0.00,15.00,0,300.27,305.08,0.0,0.0,0.000,415000.9,415000.9,32506,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321666,557501.00
05/27/2016 00:00,2,0.000,ALERT,213.29,301.47,60.034,1464321603,"201051344001093","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,424225.9,424225.9,36943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321668,557502.00
05/27/2016 00:00,2,0.000,ALERT,213.06,302.98,60.012,1464321603,"201051344000900","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,430697.2,430697.2,31898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321669,557503.00
05/27/2016 00:00,2,0.000,ALERT,213.51,302.37,60.007,1464321603,"201051344000648","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,422537.3,422537.3,32189,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464321671,557504.00
05/27/2016 00:00,2,0.000,ALERT,213.51,303.88,60.007,1464321603,"201051344000569","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,431774.5,431774.5,31821,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321673,557505.00
05/27/2016 00:00,2,0.000,ALERT,213.29,302.98,60.002,1464321603,"201051344000983","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,423280.0,423280.0,32307,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464321675,557506.00
05/27/2016 00:00,2,0.000,ALERT,213.29,302.68,60.023,1464321603,"201051344001158","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,417651.7,417651.7,32568,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321677,557507.00
05/27/2016 00:00,2,0.000,ALERT,213.74,303.28,60.007,1464321603,"201051344000576","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,424648.8,424648.8,31975,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321679,557508.00
05/27/2016 00:00,2,0.000,ALERT,213.06,301.47,60.018,1464321603,"274151322000087","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,654992.8,654992.8,25756,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464321680,557509.00
05/27/2016 00:15,2,0.000,ALERT,213.29,302.37,59.938,1464322504,"201051344000645","219011344069620",0.00,14.30,0,299.97,304.78,0.0,0.0,0.000,424181.5,424181.5,32114,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322506,557510.00
05/27/2016 00:15,2,0.000,ALERT,212.61,301.17,59.970,1464322504,"274151322000085","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,683249.7,683249.7,25669,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322508,557511.00
05/27/2016 00:15,2,0.000,ALERT,213.51,302.07,59.965,1464322504,"201051344000633","219011344069620",0.00,13.70,0,298.17,304.18,0.0,0.0,0.000,415308.4,415308.4,32587,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322509,557512.00
05/27/2016 00:15,2,0.000,ALERT,213.06,302.07,59.986,1464322504,"201051344000469","219011344069620",0.00,13.00,0,298.77,304.78,0.0,0.0,0.000,416621.5,416621.5,32525,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322511,557513.00
05/27/2016 00:15,2,0.000,ALERT,212.38,300.27,59.975,1464322504,"201051344000646","219011344069620",0.00,13.70,0,297.26,302.98,0.0,0.0,0.000,420179.9,420179.9,37079,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322513,557514.00
05/27/2016 00:15,2,0.000,ALERT,212.16,300.57,59.959,1464322504,"274151322000052","219011344069620",0.00,15.30,0,298.47,303.88,0.0,0.0,0.000,696377.4,696377.4,25897,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464322515,557515.00
05/27/2016 00:15,2,0.000,ALERT,212.83,300.57,59.991,1464322504,"201051344000585","219011344069620",0.00,14.00,0,297.57,303.28,0.0,0.0,0.000,426980.1,426980.1,37082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464322517,557516.00
05/27/2016 00:15,2,0.000,ALERT,212.61,301.17,59.965,1464322504,"201051344001230","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,423853.4,423853.4,36884,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464322519,557517.00
05/27/2016 00:15,2,0.000,ALERT,213.29,301.17,59.965,1464322504,"201051344000582","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,417256.2,417256.2,37048,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322520,557518.00
05/27/2016 00:15,2,0.000,ALERT,212.38,300.57,59.975,1464322504,"201051344000955","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,429547.1,429547.1,36984,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464322522,557519.00
05/27/2016 00:15,2,0.000,ALERT,212.61,300.87,59.975,1464322504,"274151322000094","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,562378.6,562378.6,26938,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464322524,557520.00
05/27/2016 00:15,2,0.000,ALERT,212.83,302.68,59.981,1464322504,"201051344000579","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,430667.3,430667.3,12598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322526,557521.00
05/27/2016 00:15,2,0.000,ALERT,212.61,301.17,59.986,1464322504,"201051344000890","219011344069620",0.00,14.00,0,298.47,304.48,0.0,0.0,0.000,426720.2,426720.2,37000,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322527,557522.00
05/27/2016 00:15,2,0.000,ALERT,213.06,300.57,59.970,1464322504,"201051344000438","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,428754.6,428754.6,37005,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322529,557523.00
05/27/2016 00:15,2,0.000,ALERT,212.83,299.97,60.028,1464322504,"201051344000417","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,421251.2,421251.2,37165,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322531,557524.00
05/27/2016 00:15,2,0.000,ALERT,212.61,302.07,59.981,1464322504,"274151322000083","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,690122.1,690122.1,25970,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322533,557525.00
05/27/2016 00:15,2,0.000,ALERT,212.83,302.07,59.986,1464322504,"274151322000076","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,734851.5,734851.5,25968,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322535,557526.00
05/27/2016 00:15,2,0.000,ALERT,213.06,303.28,59.986,1464322504,"201051344000868","219011344069620",0.00,14.00,0,300.27,305.68,0.0,0.0,0.000,415747.4,415747.4,32245,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322537,557527.00
05/27/2016 00:15,2,0.000,ALERT,212.38,302.37,59.981,1464322504,"274151322000095","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,727293.9,727293.9,25882,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322539,557528.00
05/27/2016 00:15,2,0.000,ALERT,212.83,302.37,59.986,1464322504,"201051344000988","219011344069620",0.00,14.00,0,297.26,304.48,0.0,0.0,0.000,412840.6,412840.6,32543,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322541,557529.00
05/27/2016 00:15,2,0.000,ALERT,212.61,299.67,59.944,1464322504,"201051344001025","219011344069620",0.00,13.30,0,297.57,303.58,0.0,0.0,0.000,426692.5,426692.5,37053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322543,557530.00
05/27/2016 00:15,2,0.000,ALERT,212.83,302.37,59.991,1464322504,"201051344000458","219011344069620",0.00,14.70,0,299.97,305.68,0.0,0.0,0.000,423668.9,423668.9,32470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322544,557531.00
05/27/2016 00:15,2,0.000,ALERT,213.51,302.37,59.996,1464322504,"201051344000853","219011344069620",0.00,13.70,0,299.67,305.38,0.0,0.0,0.000,422300.8,422300.8,32066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464322546,557532.00
05/27/2016 00:15,2,0.000,ALERT,213.29,300.57,59.986,1464322504,"201051344000685","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,428266.1,428266.1,36893,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464322548,557533.00
05/27/2016 00:15,2,0.000,ALERT,212.83,299.97,59.996,1464322504,"201051344000917","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,425129.3,425129.3,36896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322550,557534.00
05/27/2016 00:15,2,0.000,ALERT,213.06,300.87,60.028,1464322504,"201051344001145","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,430323.3,430323.3,36746,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464322552,557535.00
05/27/2016 00:15,2,0.000,ALERT,213.06,299.97,60.002,1464322504,"201051344000651","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,422605.2,422605.2,37111,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322553,557536.00
05/27/2016 00:15,2,0.000,ALERT,212.16,301.47,60.007,1464322504,"274151322000088","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,667109.8,667109.8,25633,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322555,557537.00
05/27/2016 00:15,2,0.000,ALERT,213.29,300.87,59.991,1464322504,"274151322000068","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,562152.5,562152.5,27148,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322557,557538.00
05/27/2016 00:15,2,0.000,ALERT,212.61,300.57,59.949,1464322504,"201051344001135","219011344069620",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,418665.5,418665.5,37047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322559,557539.00
05/27/2016 00:15,2,0.000,ALERT,212.61,302.98,59.986,1464322504,"201051344000594","219011344069620",0.00,14.00,0,299.67,305.08,0.0,0.0,0.000,427482.0,427482.0,32503,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322561,557540.00
05/27/2016 00:15,2,0.000,ALERT,213.06,300.27,59.991,1464322504,"201051344001203","219011344069620",0.00,13.70,0,297.87,304.78,0.0,0.0,0.000,425661.1,425661.1,37080,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464322562,557541.00
05/27/2016 00:15,2,0.000,ALERT,212.61,302.07,59.981,1464322504,"274151322000054","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,681403.7,681403.7,25663,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322564,557542.00
05/27/2016 00:15,2,0.000,ALERT,213.29,302.07,59.938,1464322504,"201051344000867","219011344069620",0.00,14.70,0,299.67,305.08,0.0,0.0,0.000,415000.9,415000.9,32508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322566,557543.00
05/27/2016 00:15,2,0.000,ALERT,212.83,300.57,59.944,1464322504,"201051344001093","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,424225.9,424225.9,36945,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464322568,557544.00
05/27/2016 00:15,2,0.000,ALERT,212.83,302.37,59.986,1464322504,"201051344000900","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,430697.2,430697.2,31900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464322570,557545.00
05/27/2016 00:15,2,0.000,ALERT,213.29,301.77,59.991,1464322504,"201051344000648","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,422537.3,422537.3,32191,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322572,557546.00
05/27/2016 00:15,2,0.000,ALERT,213.06,302.98,59.975,1464322504,"201051344000569","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,431774.5,431774.5,31823,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322574,557547.00
05/27/2016 00:15,2,0.000,ALERT,212.83,302.68,59.986,1464322504,"201051344000983","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,423280.0,423280.0,32309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464322575,557548.00
05/27/2016 00:15,2,0.000,ALERT,213.06,302.37,59.996,1464322504,"201051344001158","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,417651.7,417651.7,32570,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322577,557549.00
05/27/2016 00:15,2,0.000,ALERT,213.51,302.68,59.991,1464322504,"201051344000576","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,424648.8,424648.8,31977,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464322579,557550.00
05/27/2016 00:15,2,0.000,ALERT,212.61,301.17,59.996,1464322504,"274151322000087","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,654992.8,654992.8,25758,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464322581,557551.00
05/27/2016 00:30,2,0.000,ALERT,213.51,302.37,60.049,1464323403,"201051344000645","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,424181.5,424181.5,32116,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323405,557552.00
05/27/2016 00:30,2,0.000,ALERT,212.38,301.17,60.007,1464323403,"274151322000085","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,683249.7,683249.7,25671,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323407,557553.00
05/27/2016 00:30,2,0.000,ALERT,213.74,302.37,60.012,1464323403,"201051344000633","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,415308.4,415308.4,32589,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464323409,557554.00
05/27/2016 00:30,2,0.000,ALERT,213.06,302.37,59.986,1464323403,"201051344000469","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,416621.5,416621.5,32527,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323411,557555.00
05/27/2016 00:30,2,0.000,ALERT,212.61,300.57,59.981,1464323403,"201051344000646","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,420179.9,420179.9,37081,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323413,557556.00
05/27/2016 00:30,2,0.000,ALERT,212.16,302.07,60.012,1464323403,"274151322000052","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,696377.4,696377.4,25899,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323414,557557.00
05/27/2016 00:30,2,0.000,ALERT,213.29,301.17,60.028,1464323403,"201051344000585","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,426980.1,426980.1,37084,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464323416,557558.00
05/27/2016 00:30,2,0.000,ALERT,213.06,301.47,59.981,1464323403,"201051344001230","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,423853.4,423853.4,36886,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323418,557559.00
05/27/2016 00:30,2,0.000,ALERT,213.51,301.77,60.039,1464323403,"201051344000582","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,417256.2,417256.2,37050,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323420,557560.00
05/27/2016 00:30,2,0.000,ALERT,212.61,301.17,60.023,1464323403,"201051344000955","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,429547.1,429547.1,36986,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323421,557561.00
05/27/2016 00:30,2,0.000,ALERT,212.38,300.87,60.007,1464323403,"274151322000094","219011344069620",0.00,14.70,0,299.07,302.07,0.0,0.0,0.000,562378.6,562378.6,26940,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323423,557562.00
05/27/2016 00:30,2,0.000,ALERT,213.06,302.98,60.012,1464323403,"201051344000579","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,430667.3,430667.3,12600,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323425,557563.00
05/27/2016 00:30,2,0.000,ALERT,213.06,301.77,60.002,1464323403,"201051344000890","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,426720.2,426720.2,37002,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323427,557564.00
05/27/2016 00:30,2,0.000,ALERT,213.06,301.17,60.034,1464323403,"201051344000438","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,428754.6,428754.6,37007,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464323429,557565.00
05/27/2016 00:30,2,0.000,ALERT,213.29,300.57,60.018,1464323403,"201051344000417","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,421251.2,421251.2,37167,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323431,557566.00
05/27/2016 00:30,2,0.000,ALERT,212.38,301.77,60.039,1464323403,"274151322000083","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,690122.1,690122.1,25972,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323432,557567.00
05/27/2016 00:30,2,0.000,ALERT,212.83,301.47,60.007,1464323403,"274151322000076","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,734851.5,734851.5,25970,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464323434,557568.00
05/27/2016 00:30,2,0.000,ALERT,213.06,303.58,59.986,1464323403,"201051344000868","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,415747.4,415747.4,32247,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323436,557569.00
05/27/2016 00:30,2,0.000,ALERT,212.61,302.37,60.007,1464323403,"274151322000095","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,727293.9,727293.9,25884,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464323438,557570.00
05/27/2016 00:30,2,0.000,ALERT,213.06,302.98,60.007,1464323403,"201051344000988","219011344069620",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,412840.6,412840.6,32545,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323440,557571.00
05/27/2016 00:30,2,0.000,ALERT,213.06,300.57,60.007,1464323403,"201051344001025","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,426692.5,426692.5,37055,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323442,557572.00
05/27/2016 00:30,2,0.000,ALERT,213.06,302.98,60.012,1464323403,"201051344000458","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,423668.9,423668.9,32472,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464323444,557573.00
05/27/2016 00:30,2,0.000,ALERT,213.74,302.68,60.007,1464323403,"201051344000853","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,422300.8,422300.8,32068,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323445,557574.00
05/27/2016 00:30,2,0.000,ALERT,213.29,301.17,60.034,1464323403,"201051344000685","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,428266.1,428266.1,36895,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323447,557575.00
05/27/2016 00:30,2,0.000,ALERT,213.06,300.57,59.986,1464323403,"201051344000917","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,425129.3,425129.3,36898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323449,557576.00
05/27/2016 00:30,2,0.000,ALERT,213.29,301.17,60.034,1464323403,"201051344001145","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,430323.3,430323.3,36748,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464323451,557577.00
05/27/2016 00:30,2,0.000,ALERT,212.83,299.97,60.018,1464323403,"201051344000651","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,422605.2,422605.2,37113,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323453,557578.00
05/27/2016 00:30,2,0.000,ALERT,211.93,301.17,60.012,1464323403,"274151322000088","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,667109.8,667109.8,25635,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464323455,557579.00
05/27/2016 00:30,2,0.000,ALERT,213.06,300.87,60.002,1464323403,"274151322000068","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,562152.5,562152.5,27150,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323456,557580.00
05/27/2016 00:30,2,0.000,ALERT,212.61,300.87,59.965,1464323403,"201051344001135","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,418665.5,418665.5,37049,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464323458,557581.00
05/27/2016 00:30,2,0.000,ALERT,212.83,303.28,60.007,1464323403,"201051344000594","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,427482.0,427482.0,32505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323460,557582.00
05/27/2016 00:30,2,0.000,ALERT,213.06,300.87,60.002,1464323403,"201051344001203","219011344069620",0.00,13.30,0,298.77,304.18,0.0,0.0,0.000,425661.1,425661.1,37082,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464323462,557583.00
05/27/2016 00:30,2,0.000,ALERT,212.38,301.47,60.034,1464323403,"274151322000054","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,681403.7,681403.7,25665,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323463,557584.00
05/27/2016 00:30,2,0.000,ALERT,213.29,302.37,60.007,1464323403,"201051344000867","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,415000.9,415000.9,32510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323465,557585.00
05/27/2016 00:30,2,0.000,ALERT,213.06,301.17,59.996,1464323403,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,424225.9,424225.9,36947,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323467,557586.00
05/27/2016 00:30,2,0.000,ALERT,212.83,302.68,59.996,1464323403,"201051344000900","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,430697.2,430697.2,31902,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323469,557587.00
05/27/2016 00:30,2,0.000,ALERT,213.29,302.07,60.002,1464323403,"201051344000648","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,422537.3,422537.3,32193,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323471,557588.00
05/27/2016 00:30,2,0.000,ALERT,213.29,303.28,59.970,1464323403,"201051344000569","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,431774.5,431774.5,31825,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323473,557589.00
05/27/2016 00:30,2,0.000,ALERT,213.06,302.98,60.007,1464323403,"201051344000983","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,423280.0,423280.0,32311,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323474,557590.00
05/27/2016 00:30,2,0.000,ALERT,213.29,302.68,60.012,1464323403,"201051344001158","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,417651.7,417651.7,32572,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323476,557591.00
05/27/2016 00:30,2,0.000,ALERT,213.51,303.28,59.996,1464323403,"201051344000576","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,424648.8,424648.8,31979,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323478,557592.00
05/27/2016 00:30,2,0.000,ALERT,212.61,301.47,60.012,1464323403,"274151322000087","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,654992.8,654992.8,25760,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464323480,557593.00
05/27/2016 00:45,2,0.000,ALERT,214.19,303.28,59.954,1464324303,"201051344000645","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,424181.5,424181.5,32118,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324305,557594.00
05/27/2016 00:45,2,0.000,ALERT,213.29,302.07,59.959,1464324303,"274151322000085","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,683249.7,683249.7,25673,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324307,557595.00
05/27/2016 00:45,2,0.000,ALERT,214.19,303.28,60.002,1464324303,"201051344000633","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,415308.4,415308.4,32591,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324308,557596.00
05/27/2016 00:45,2,0.000,ALERT,213.74,303.28,59.959,1464324303,"201051344000469","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,416621.5,416621.5,32529,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324310,557597.00
05/27/2016 00:45,2,0.000,ALERT,212.61,300.87,59.959,1464324303,"201051344000646","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,420179.9,420179.9,37083,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464324312,557598.00
05/27/2016 00:45,2,0.000,ALERT,212.83,302.68,59.938,1464324303,"274151322000052","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,696377.4,696377.4,25901,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324314,557599.00
05/27/2016 00:45,2,0.000,ALERT,213.51,301.77,59.965,1464324303,"201051344000585","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,426980.1,426980.1,37086,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324316,557600.00
05/27/2016 00:45,2,0.000,ALERT,213.29,302.07,59.928,1464324303,"201051344001230","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,423853.4,423853.4,36888,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324318,557601.00
05/27/2016 00:45,2,0.000,ALERT,213.74,302.37,59.965,1464324303,"201051344000582","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,417256.2,417256.2,37052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464324320,557602.00
05/27/2016 00:45,2,0.000,ALERT,212.83,301.77,59.965,1464324303,"201051344000955","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,429547.1,429547.1,36988,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464324321,557603.00
05/27/2016 00:45,2,0.000,ALERT,213.51,304.18,59.954,1464324303,"201051344000579","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,430667.3,430667.3,12602,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324324,557604.00
05/27/2016 00:45,2,0.000,ALERT,213.06,302.07,59.965,1464324303,"201051344000890","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,426720.2,426720.2,37004,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324326,557605.00
05/27/2016 00:45,2,0.000,ALERT,213.29,301.77,59.965,1464324303,"201051344000438","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,428754.6,428754.6,37009,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324328,557606.00
05/27/2016 00:45,2,0.000,ALERT,213.51,301.17,59.959,1464324303,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,421251.2,421251.2,37169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324330,557607.00
05/27/2016 00:45,2,0.000,ALERT,212.83,301.77,59.912,1464324303,"274151322000083","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,690122.1,690122.1,25974,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324332,557608.00
05/27/2016 00:45,2,0.000,ALERT,213.74,302.07,59.965,1464324303,"274151322000076","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,734851.5,734851.5,25972,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324334,557609.00
05/27/2016 00:45,2,0.000,ALERT,213.51,304.18,60.012,1464324303,"201051344000868","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,415747.4,415747.4,32249,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324336,557610.00
05/27/2016 00:45,2,0.000,ALERT,213.06,302.98,59.959,1464324303,"274151322000095","219011344069620",0.00,13.70,0,301.17,304.18,0.0,0.0,0.000,727293.9,727293.9,25886,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464324337,557611.00
05/27/2016 00:45,2,0.000,ALERT,213.51,303.58,59.965,1464324303,"201051344000988","219011344069620",0.00,13.30,0,298.77,304.48,0.0,0.0,0.000,412840.6,412840.6,32547,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464324339,557612.00
