ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 00:45,2,0.000,ALERT,213.06,300.87,59.996,1464324303,"201051344001025","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,426692.5,426692.5,37057,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464324341,557613.00
05/27/2016 00:45,2,0.000,ALERT,213.51,303.58,59.959,1464324303,"201051344000458","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,423668.9,423668.9,32474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324343,557614.00
05/27/2016 00:45,2,0.000,ALERT,214.19,303.58,59.928,1464324303,"201051344000853","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,422300.8,422300.8,32070,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324344,557615.00
05/27/2016 00:45,2,0.000,ALERT,213.51,301.47,59.938,1464324303,"201051344000685","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,428266.1,428266.1,36897,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324346,557616.00
05/27/2016 00:45,2,0.000,ALERT,213.29,301.17,59.970,1464324303,"201051344000917","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,425129.3,425129.3,36900,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464324348,557617.00
05/27/2016 00:45,2,0.000,ALERT,213.51,301.77,59.928,1464324303,"201051344001145","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,430323.3,430323.3,36750,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324351,557618.00
05/27/2016 00:45,2,0.000,ALERT,213.29,300.87,59.965,1464324303,"201051344000651","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,422605.2,422605.2,37115,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324352,557619.00
05/27/2016 00:45,2,0.000,ALERT,212.61,302.37,59.959,1464324303,"274151322000088","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,667109.8,667109.8,25637,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464324354,557620.00
05/27/2016 00:45,2,0.000,ALERT,213.74,301.17,59.933,1464324303,"274151322000068","219011344069620",0.00,15.00,0,299.37,302.37,0.0,0.0,0.000,562152.5,562152.5,27152,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324356,557621.00
05/27/2016 00:45,2,0.000,ALERT,213.06,301.47,59.928,1464324303,"201051344001135","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,418665.5,418665.5,37051,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324358,557622.00
05/27/2016 00:45,2,0.000,ALERT,213.29,303.88,59.938,1464324303,"201051344000594","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,427482.0,427482.0,32507,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324360,557623.00
05/27/2016 00:45,2,0.000,ALERT,213.29,301.17,59.970,1464324303,"201051344001203","219011344069620",0.00,13.00,0,299.07,304.78,0.0,0.0,0.000,425661.1,425661.1,37084,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324361,557624.00
05/27/2016 00:45,2,0.000,ALERT,212.83,302.68,59.996,1464324303,"274151322000054","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,681403.7,681403.7,25667,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324363,557625.00
05/27/2016 00:45,2,0.000,ALERT,213.96,303.28,59.959,1464324303,"201051344000867","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,415000.9,415000.9,32512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324365,557626.00
05/27/2016 00:45,2,0.000,ALERT,213.29,301.47,59.965,1464324303,"201051344001093","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,424225.9,424225.9,36949,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324367,557627.00
05/27/2016 00:45,2,0.000,ALERT,213.51,303.58,60.007,1464324303,"201051344000900","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,430697.2,430697.2,31904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324368,557628.00
05/27/2016 00:45,2,0.000,ALERT,213.74,302.68,59.954,1464324303,"201051344000648","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,422537.3,422537.3,32195,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324370,557629.00
05/27/2016 00:45,2,0.000,ALERT,213.74,304.18,59.970,1464324303,"201051344000569","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,431774.5,431774.5,31827,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324372,557630.00
05/27/2016 00:45,2,0.000,ALERT,213.51,303.88,59.954,1464324303,"201051344000983","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,423280.0,423280.0,32313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464324374,557631.00
05/27/2016 00:45,2,0.000,ALERT,213.74,303.28,59.959,1464324303,"201051344001158","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,417651.7,417651.7,32574,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464324376,557632.00
05/27/2016 00:45,2,0.000,ALERT,214.19,304.18,59.965,1464324303,"201051344000576","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,424648.8,424648.8,31981,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464324377,557633.00
05/27/2016 00:45,2,0.000,ALERT,213.06,301.77,59.965,1464324303,"274151322000087","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,654992.8,654992.8,25762,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324379,557634.00
05/27/2016 00:45,2,0.000,ALERT,213.06,301.47,59.965,1464324303,"274151322000094","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,562378.6,562378.6,26942,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464324381,557635.00
05/27/2016 01:00,2,0.000,ALERT,213.96,303.28,60.007,1464325203,"201051344000645","219011344069620",0.00,13.30,0,301.77,305.08,0.0,0.0,0.000,424181.5,424181.5,32120,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325205,557636.00
05/27/2016 01:00,2,0.000,ALERT,212.83,302.37,59.986,1464325203,"274151322000085","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,683249.7,683249.7,25675,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325207,557637.00
05/27/2016 01:00,2,0.000,ALERT,214.19,303.28,60.002,1464325203,"201051344000633","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,415308.4,415308.4,32593,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325208,557638.00
05/27/2016 01:00,2,0.000,ALERT,213.51,303.58,60.023,1464325203,"201051344000469","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,416621.5,416621.5,32531,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464325210,557639.00
05/27/2016 01:00,2,0.000,ALERT,213.06,301.77,60.002,1464325203,"201051344000646","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,420179.9,420179.9,37085,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325212,557640.00
05/27/2016 01:00,2,0.000,ALERT,212.61,302.37,59.996,1464325203,"274151322000052","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,696377.4,696377.4,25903,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464325214,557641.00
05/27/2016 01:00,2,0.000,ALERT,213.51,302.37,60.007,1464325203,"201051344000585","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,426980.1,426980.1,37088,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325216,557642.00
05/27/2016 01:00,2,0.000,ALERT,213.29,302.37,59.986,1464325203,"201051344001230","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,423853.4,423853.4,36890,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325218,557643.00
05/27/2016 01:00,2,0.000,ALERT,213.74,302.68,60.007,1464325203,"201051344000582","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,417256.2,417256.2,37054,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325219,557644.00
05/27/2016 01:00,2,0.000,ALERT,213.06,302.07,60.002,1464325203,"201051344000955","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,429547.1,429547.1,36990,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325221,557645.00
05/27/2016 01:00,2,0.000,ALERT,212.83,301.47,60.007,1464325203,"274151322000094","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,562378.6,562378.6,26944,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464325223,557646.00
05/27/2016 01:00,2,0.000,ALERT,213.29,303.88,60.007,1464325203,"201051344000579","219011344069620",0.00,13.00,0,302.37,305.68,0.0,0.0,0.000,430667.3,430667.3,12604,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325225,557647.00
05/27/2016 01:00,2,0.000,ALERT,213.06,302.37,59.986,1464325203,"201051344000890","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,426720.2,426720.2,37006,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325227,557648.00
05/27/2016 01:00,2,0.000,ALERT,213.51,302.07,60.039,1464325203,"201051344000438","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,428754.6,428754.6,37011,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325229,557649.00
05/27/2016 01:00,2,0.000,ALERT,213.51,301.47,59.996,1464325203,"201051344000417","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,421251.2,421251.2,37171,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325230,557650.00
05/27/2016 01:00,2,0.000,ALERT,212.61,302.98,60.007,1464325203,"274151322000083","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,690122.1,690122.1,25976,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325232,557651.00
05/27/2016 01:00,2,0.000,ALERT,213.29,302.07,60.002,1464325203,"274151322000076","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,734851.5,734851.5,25974,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325234,557652.00
05/27/2016 01:00,2,0.000,ALERT,213.29,304.18,59.949,1464325203,"201051344000868","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,415747.4,415747.4,32251,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464325237,557653.00
05/27/2016 01:00,2,0.000,ALERT,212.61,302.98,59.970,1464325203,"274151322000095","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,727293.9,727293.9,25888,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464325238,557654.00
05/27/2016 01:00,2,0.000,ALERT,213.06,302.98,59.991,1464325203,"201051344000988","219011344069620",0.00,13.00,0,299.07,304.78,0.0,0.0,0.000,412840.6,412840.6,32549,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325240,557655.00
05/27/2016 01:00,2,0.000,ALERT,213.29,301.17,60.018,1464325203,"201051344001025","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,426692.5,426692.5,37059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464325242,557656.00
05/27/2016 01:00,2,0.000,ALERT,213.29,303.28,59.996,1464325203,"201051344000458","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,423668.9,423668.9,32476,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325244,557657.00
05/27/2016 01:00,2,0.000,ALERT,213.96,302.98,60.002,1464325203,"201051344000853","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,422300.8,422300.8,32072,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325246,557658.00
05/27/2016 01:00,2,0.000,ALERT,213.74,302.07,60.023,1464325203,"201051344000685","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,428266.1,428266.1,36899,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464325247,557659.00
05/27/2016 01:00,2,0.000,ALERT,213.29,301.17,59.996,1464325203,"201051344000917","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,425129.3,425129.3,36902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325249,557660.00
05/27/2016 01:00,2,0.000,ALERT,213.51,302.07,60.012,1464325203,"201051344001145","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,430323.3,430323.3,36752,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325251,557661.00
05/27/2016 01:00,2,0.000,ALERT,213.51,301.17,59.970,1464325203,"201051344000651","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,422605.2,422605.2,37117,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325253,557662.00
05/27/2016 01:00,2,0.000,ALERT,212.38,302.37,60.002,1464325203,"274151322000088","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,667109.8,667109.8,25639,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325254,557663.00
05/27/2016 01:00,2,0.000,ALERT,213.29,301.47,59.996,1464325203,"274151322000068","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,562152.5,562152.5,27154,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325256,557664.00
05/27/2016 01:00,2,0.000,ALERT,213.06,301.77,59.996,1464325203,"201051344001135","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,418665.5,418665.5,37053,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325258,557665.00
05/27/2016 01:00,2,0.000,ALERT,213.06,303.88,60.002,1464325203,"201051344000594","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,427482.0,427482.0,32509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325260,557666.00
05/27/2016 01:00,2,0.000,ALERT,213.29,301.17,60.034,1464325203,"201051344001203","219011344069620",0.00,12.70,0,299.37,305.08,0.0,0.0,0.000,425661.1,425661.1,37086,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325262,557667.00
05/27/2016 01:00,2,0.000,ALERT,212.61,302.98,59.991,1464325203,"274151322000054","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,681403.7,681403.7,25669,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325263,557668.00
05/27/2016 01:00,2,0.000,ALERT,213.51,302.98,60.002,1464325203,"201051344000867","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,415000.9,415000.9,32514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464325265,557669.00
05/27/2016 01:00,2,0.000,ALERT,212.16,300.27,60.002,1464325203,"201051344001093","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,424225.9,424225.9,36951,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464325267,557670.00
05/27/2016 01:00,2,0.000,ALERT,212.61,302.37,60.028,1464325203,"201051344000900","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,430697.2,430697.2,31906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325269,557671.00
05/27/2016 01:00,2,0.000,ALERT,213.06,301.77,60.002,1464325203,"201051344000648","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,422537.3,422537.3,32197,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325271,557672.00
05/27/2016 01:00,2,0.000,ALERT,213.06,303.28,59.996,1464325203,"201051344000569","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,431774.5,431774.5,31829,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325273,557673.00
05/27/2016 01:00,2,0.000,ALERT,213.06,303.28,60.002,1464325203,"201051344000983","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,423280.0,423280.0,32315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325275,557674.00
05/27/2016 01:00,2,0.000,ALERT,213.29,302.98,59.959,1464325203,"201051344001158","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,417651.7,417651.7,32576,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325276,557675.00
05/27/2016 01:00,2,0.000,ALERT,213.74,303.58,60.002,1464325203,"201051344000576","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,424648.8,424648.8,31983,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325278,557676.00
05/27/2016 01:00,2,0.000,ALERT,212.61,302.07,60.002,1464325203,"274151322000087","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,654992.8,654992.8,25764,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464325280,557677.00
05/27/2016 01:15,2,0.000,ALERT,213.96,303.58,60.007,1464326103,"201051344000645","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,424181.5,424181.5,32122,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326106,557678.00
05/27/2016 01:15,2,0.000,ALERT,213.06,302.37,59.933,1464326103,"274151322000085","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,683249.7,683249.7,25677,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326107,557679.00
05/27/2016 01:15,2,0.000,ALERT,213.96,303.28,59.959,1464326103,"201051344000633","219011344069620",0.00,12.70,0,299.07,304.78,0.0,0.0,0.000,415308.4,415308.4,32595,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326109,557680.00
05/27/2016 01:15,2,0.000,ALERT,213.29,303.58,59.970,1464326103,"201051344000469","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,416621.5,416621.5,32533,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326111,557681.00
05/27/2016 01:15,2,0.000,ALERT,213.06,302.07,59.986,1464326103,"201051344000646","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,420179.9,420179.9,37087,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326113,557682.00
05/27/2016 01:15,2,0.000,ALERT,212.61,301.77,59.949,1464326103,"274151322000052","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,696377.4,696377.4,25905,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326114,557683.00
05/27/2016 01:15,2,0.000,ALERT,213.51,302.07,59.965,1464326103,"201051344000585","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,426980.1,426980.1,37090,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326116,557684.00
05/27/2016 01:15,2,0.000,ALERT,213.29,302.37,59.959,1464326103,"201051344001230","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,423853.4,423853.4,36892,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326118,557685.00
05/27/2016 01:15,2,0.000,ALERT,213.96,302.98,59.949,1464326103,"201051344000582","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,417256.2,417256.2,37056,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326120,557686.00
05/27/2016 01:15,2,0.000,ALERT,213.06,302.07,59.954,1464326103,"201051344000955","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,429547.1,429547.1,36992,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464326122,557687.00
05/27/2016 01:15,2,0.000,ALERT,213.06,302.07,59.959,1464326103,"274151322000094","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,562378.6,562378.6,26946,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326123,557688.00
05/27/2016 01:15,2,0.000,ALERT,213.51,304.18,59.965,1464326103,"201051344000579","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,430667.3,430667.3,12606,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326125,557689.00
05/27/2016 01:15,2,0.000,ALERT,213.06,302.37,59.965,1464326103,"201051344000890","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,426720.2,426720.2,37008,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326127,557690.00
05/27/2016 01:15,2,0.000,ALERT,213.51,302.07,60.007,1464326103,"201051344000438","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,428754.6,428754.6,37013,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326129,557691.00
05/27/2016 01:15,2,0.000,ALERT,213.51,301.47,59.981,1464326103,"201051344000417","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,421251.2,421251.2,37173,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326131,557692.00
05/27/2016 01:15,2,0.000,ALERT,213.06,302.98,59.975,1464326103,"274151322000083","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,690122.1,690122.1,25978,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326132,557693.00
05/27/2016 01:15,2,0.000,ALERT,213.74,302.68,59.965,1464326103,"274151322000076","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,734851.5,734851.5,25976,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326134,557694.00
05/27/2016 01:15,2,0.000,ALERT,213.29,304.18,59.975,1464326103,"201051344000868","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,415747.4,415747.4,32253,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326136,557695.00
05/27/2016 01:15,2,0.000,ALERT,213.06,303.58,60.018,1464326103,"274151322000095","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,727293.9,727293.9,25890,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326138,557696.00
05/27/2016 01:15,2,0.000,ALERT,213.29,303.58,59.975,1464326103,"201051344000988","219011344069620",0.00,13.00,0,298.47,304.78,0.0,0.0,0.000,412840.6,412840.6,32551,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464326140,557697.00
05/27/2016 01:15,2,0.000,ALERT,213.06,301.47,59.975,1464326103,"201051344001025","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,426692.5,426692.5,37061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326142,557698.00
05/27/2016 01:15,2,0.000,ALERT,213.51,304.18,59.965,1464326103,"201051344000458","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,423668.9,423668.9,32478,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326144,557699.00
05/27/2016 01:15,2,0.000,ALERT,214.19,303.88,59.959,1464326103,"201051344000853","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,422300.8,422300.8,32074,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326145,557700.00
05/27/2016 01:15,2,0.000,ALERT,213.74,302.07,59.996,1464326103,"201051344000685","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,428266.1,428266.1,36901,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326147,557701.00
05/27/2016 01:15,2,0.000,ALERT,213.51,301.47,59.954,1464326103,"201051344000917","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,425129.3,425129.3,36904,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326149,557702.00
05/27/2016 01:15,2,0.000,ALERT,213.74,302.07,59.986,1464326103,"201051344001145","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,430323.3,430323.3,36754,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326151,557703.00
05/27/2016 01:15,2,0.000,ALERT,213.29,301.17,59.996,1464326103,"201051344000651","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,422605.2,422605.2,37119,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326152,557704.00
05/27/2016 01:15,2,0.000,ALERT,212.83,302.68,59.996,1464326103,"274151322000088","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,667109.8,667109.8,25641,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326154,557705.00
05/27/2016 01:15,2,0.000,ALERT,213.74,301.77,59.986,1464326103,"274151322000068","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,562152.5,562152.5,27156,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326156,557706.00
05/27/2016 01:15,2,0.000,ALERT,213.06,301.77,59.996,1464326103,"201051344001135","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,418665.5,418665.5,37055,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326158,557707.00
05/27/2016 01:15,2,0.000,ALERT,213.29,304.48,59.954,1464326103,"201051344000594","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,427482.0,427482.0,32511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326160,557708.00
05/27/2016 01:15,2,0.000,ALERT,213.51,301.77,59.991,1464326103,"201051344001203","219011344069620",0.00,12.70,0,299.37,305.08,0.0,0.0,0.000,425661.1,425661.1,37088,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326161,557709.00
05/27/2016 01:15,2,0.000,ALERT,213.06,302.98,59.991,1464326103,"274151322000054","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,681403.7,681403.7,25671,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326163,557710.00
05/27/2016 01:15,2,0.000,ALERT,213.96,303.58,60.002,1464326103,"201051344000867","219011344069620",0.00,13.30,0,299.37,305.38,0.0,0.0,0.000,415000.9,415000.9,32516,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326165,557711.00
05/27/2016 01:15,2,0.000,ALERT,213.29,301.77,59.986,1464326103,"201051344001093","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,424225.9,424225.9,36953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464326167,557712.00
05/27/2016 01:15,2,0.000,ALERT,213.29,303.88,59.996,1464326103,"201051344000900","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,430697.2,430697.2,31908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326169,557713.00
05/27/2016 01:15,2,0.000,ALERT,213.74,303.28,59.986,1464326103,"201051344000648","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,422537.3,422537.3,32199,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326170,557714.00
05/27/2016 01:15,2,0.000,ALERT,213.51,304.18,59.986,1464326103,"201051344000569","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,431774.5,431774.5,31831,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464326172,557715.00
05/27/2016 01:15,2,0.000,ALERT,213.51,304.18,60.007,1464326103,"201051344000983","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,423280.0,423280.0,32317,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326174,557716.00
05/27/2016 01:15,2,0.000,ALERT,213.51,303.58,59.986,1464326103,"201051344001158","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,417651.7,417651.7,32578,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464326176,557717.00
05/27/2016 01:15,2,0.000,ALERT,213.96,304.48,59.991,1464326103,"201051344000576","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,424648.8,424648.8,31985,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464326178,557718.00
05/27/2016 01:15,2,0.000,ALERT,213.29,302.68,59.981,1464326103,"274151322000087","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,654992.8,654992.8,25766,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464326180,557719.00
05/27/2016 01:30,2,0.000,ALERT,214.41,304.18,59.981,1464327003,"201051344000645","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,424181.5,424181.5,32124,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327005,557720.00
05/27/2016 01:30,2,0.000,ALERT,213.51,302.98,59.975,1464327003,"274151322000085","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,683249.7,683249.7,25679,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327007,557721.00
05/27/2016 01:30,2,0.000,ALERT,214.41,303.88,59.996,1464327003,"201051344000633","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,415308.4,415308.4,32597,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327008,557722.00
05/27/2016 01:30,2,0.000,ALERT,213.96,304.48,59.981,1464327003,"201051344000469","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,416621.5,416621.5,32535,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327010,557723.00
05/27/2016 01:30,2,0.000,ALERT,213.29,302.37,59.975,1464327003,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,420179.9,420179.9,37089,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327012,557724.00
05/27/2016 01:30,2,0.000,ALERT,213.06,303.58,59.975,1464327003,"274151322000052","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,696377.4,696377.4,25907,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327014,557725.00
05/27/2016 01:30,2,0.000,ALERT,213.74,302.68,59.981,1464327003,"201051344000585","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,426980.1,426980.1,37092,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327016,557726.00
05/27/2016 01:30,2,0.000,ALERT,213.51,302.68,59.975,1464327003,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,423853.4,423853.4,36894,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327017,557727.00
05/27/2016 01:30,2,0.000,ALERT,213.96,302.98,59.975,1464327003,"201051344000582","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,417256.2,417256.2,37058,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327019,557728.00
05/27/2016 01:30,2,0.000,ALERT,213.29,302.68,60.023,1464327003,"201051344000955","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,429547.1,429547.1,36994,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327021,557729.00
05/27/2016 01:30,2,0.000,ALERT,213.29,302.37,59.986,1464327003,"274151322000094","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,562378.6,562378.6,26948,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327023,557730.00
05/27/2016 01:30,2,0.000,ALERT,213.74,304.78,59.970,1464327003,"201051344000579","219011344069620",0.00,13.00,0,302.68,306.28,0.0,0.0,0.000,430667.3,430667.3,12608,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327025,557731.00
05/27/2016 01:30,2,0.000,ALERT,213.51,302.68,59.959,1464327003,"201051344000890","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,426720.2,426720.2,37010,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327026,557732.00
05/27/2016 01:30,2,0.000,ALERT,213.74,302.37,59.970,1464327003,"201051344000438","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,428754.6,428754.6,37015,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327028,557733.00
05/27/2016 01:30,2,0.000,ALERT,213.74,302.07,59.970,1464327003,"201051344000417","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,421251.2,421251.2,37175,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327030,557734.00
05/27/2016 01:30,2,0.000,ALERT,213.51,303.28,59.970,1464327003,"274151322000083","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,690122.1,690122.1,25980,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327032,557735.00
05/27/2016 01:30,2,0.000,ALERT,213.96,303.28,59.996,1464327003,"274151322000076","219011344069620",0.00,13.70,0,301.47,304.78,0.0,0.0,0.000,734851.5,734851.5,25978,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327034,557736.00
05/27/2016 01:30,2,0.000,ALERT,213.74,305.08,59.981,1464327003,"201051344000868","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,415747.4,415747.4,32255,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327036,557737.00
05/27/2016 01:30,2,0.000,ALERT,213.29,304.18,59.975,1464327003,"274151322000095","219011344069620",0.00,13.30,0,302.07,305.38,0.0,0.0,0.000,727293.9,727293.9,25892,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327038,557738.00
05/27/2016 01:30,2,0.000,ALERT,213.74,304.48,59.981,1464327003,"201051344000988","219011344069620",0.00,13.00,0,299.37,305.38,0.0,0.0,0.000,412840.6,412840.6,32553,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327040,557739.00
05/27/2016 01:30,2,0.000,ALERT,213.51,301.77,59.975,1464327003,"201051344001025","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,426692.5,426692.5,37063,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327042,557740.00
05/27/2016 01:30,2,0.000,ALERT,213.74,304.48,59.986,1464327003,"201051344000458","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,423668.9,423668.9,32480,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327043,557741.00
05/27/2016 01:30,2,0.000,ALERT,214.41,304.48,59.991,1464327003,"201051344000853","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,422300.8,422300.8,32076,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327045,557742.00
05/27/2016 01:30,2,0.000,ALERT,213.96,302.37,59.981,1464327003,"201051344000685","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,428266.1,428266.1,36903,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327047,557743.00
05/27/2016 01:30,2,0.000,ALERT,213.74,302.07,59.975,1464327003,"201051344000917","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,425129.3,425129.3,36906,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327049,557744.00
05/27/2016 01:30,2,0.000,ALERT,213.96,302.98,59.981,1464327003,"201051344001145","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,430323.3,430323.3,36756,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327050,557745.00
05/27/2016 01:30,2,0.000,ALERT,213.74,301.77,59.975,1464327003,"201051344000651","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,422605.2,422605.2,37121,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327053,557746.00
05/27/2016 01:30,2,0.000,ALERT,213.06,302.98,59.981,1464327003,"274151322000088","219011344069620",0.00,14.30,0,301.17,304.18,0.0,0.0,0.000,667109.8,667109.8,25643,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327054,557747.00
05/27/2016 01:30,2,0.000,ALERT,213.74,302.37,59.965,1464327003,"274151322000068","219011344069620",0.00,14.70,0,300.57,303.58,0.0,0.0,0.000,562152.5,562152.5,27158,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327056,557748.00
05/27/2016 01:30,2,0.000,ALERT,213.29,302.68,59.981,1464327003,"201051344001135","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,418665.5,418665.5,37057,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327058,557749.00
05/27/2016 01:30,2,0.000,ALERT,213.74,305.08,59.970,1464327003,"201051344000594","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,427482.0,427482.0,32513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327060,557750.00
05/27/2016 01:30,2,0.000,ALERT,213.96,302.37,59.975,1464327003,"201051344001203","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,425661.1,425661.1,37090,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327062,557751.00
05/27/2016 01:30,2,0.000,ALERT,213.29,303.58,59.981,1464327003,"274151322000054","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,681403.7,681403.7,25673,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327063,557752.00
05/27/2016 01:30,2,0.000,ALERT,213.74,302.68,59.970,1464327003,"201051344001093","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,424225.9,424225.9,36955,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327067,557753.00
05/27/2016 01:30,2,0.000,ALERT,213.51,304.18,59.996,1464327003,"201051344000900","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,430697.2,430697.2,31910,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327068,557754.00
05/27/2016 01:30,2,0.000,ALERT,214.19,303.88,59.975,1464327003,"201051344000648","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,422537.3,422537.3,32201,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327070,557755.00
05/27/2016 01:30,2,0.000,ALERT,213.96,304.78,59.975,1464327003,"201051344000569","219011344069620",0.00,13.00,0,302.68,306.28,0.0,0.0,0.000,431774.5,431774.5,31833,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327072,557756.00
05/27/2016 01:30,2,0.000,ALERT,213.74,304.48,59.959,1464327003,"201051344000983","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,423280.0,423280.0,32319,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327074,557757.00
