ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 01:30,2,0.000,ALERT,213.96,304.18,59.928,1464327003,"201051344001158","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,417651.7,417651.7,32580,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327076,557758.00
05/27/2016 01:30,2,0.000,ALERT,214.41,304.78,59.970,1464327003,"201051344000576","219011344069620",0.00,12.70,0,302.37,305.68,0.0,0.0,0.000,424648.8,424648.8,31987,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327077,557759.00
05/27/2016 01:30,2,0.000,ALERT,213.29,302.37,59.975,1464327003,"274151322000087","219011344069620",0.00,14.70,0,300.87,303.88,0.0,0.0,0.000,654992.8,654992.8,25768,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327079,557760.00
05/27/2016 01:30,2,0.000,ALERT,214.19,304.18,60.018,1464327003,"201051344000867","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,415000.9,415000.9,32518,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327081,557761.00
05/27/2016 01:45,2,0.000,ALERT,214.19,303.88,59.965,1464327903,"201051344000645","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,424181.5,424181.5,32126,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327905,557762.00
05/27/2016 01:45,2,0.000,ALERT,213.51,302.68,59.922,1464327903,"274151322000085","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,683249.7,683249.7,25681,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327907,557763.00
05/27/2016 01:45,2,0.000,ALERT,214.19,303.28,59.965,1464327903,"201051344000633","219011344069620",0.00,13.00,0,300.57,305.98,0.0,0.0,0.000,415308.4,415308.4,32599,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327909,557764.00
05/27/2016 01:45,2,0.000,ALERT,213.96,303.58,59.965,1464327903,"201051344000469","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,416621.5,416621.5,32537,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327911,557765.00
05/27/2016 01:45,2,0.000,ALERT,213.51,302.68,59.949,1464327903,"201051344000646","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,420179.9,420179.9,37091,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327912,557766.00
05/27/2016 01:45,2,0.000,ALERT,213.06,303.28,59.996,1464327903,"274151322000052","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,696377.4,696377.4,25909,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327914,557767.00
05/27/2016 01:45,2,0.000,ALERT,214.19,303.28,59.954,1464327903,"201051344000585","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,426980.1,426980.1,37094,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327916,557768.00
05/27/2016 01:45,2,0.000,ALERT,213.96,303.28,59.965,1464327903,"201051344001230","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,423853.4,423853.4,36896,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327918,557769.00
05/27/2016 01:45,2,0.000,ALERT,214.41,303.88,59.965,1464327903,"201051344000582","219011344069620",0.00,12.70,0,301.47,304.78,0.0,0.0,0.000,417256.2,417256.2,37060,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327920,557770.00
05/27/2016 01:45,2,0.000,ALERT,213.51,302.98,59.965,1464327903,"201051344000955","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,429547.1,429547.1,36996,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327922,557771.00
05/27/2016 01:45,2,0.000,ALERT,213.29,302.37,59.959,1464327903,"274151322000094","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,562378.6,562378.6,26950,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327924,557772.00
05/27/2016 01:45,2,0.000,ALERT,213.74,304.48,59.965,1464327903,"201051344000579","219011344069620",0.00,13.00,0,302.68,306.58,0.0,0.0,0.000,430667.3,430667.3,12610,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327925,557773.00
05/27/2016 01:45,2,0.000,ALERT,213.74,303.28,60.007,1464327903,"201051344000890","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,426720.2,426720.2,37012,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327927,557774.00
05/27/2016 01:45,2,0.000,ALERT,213.96,302.98,59.965,1464327903,"201051344000438","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,428754.6,428754.6,37017,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327929,557775.00
05/27/2016 01:45,2,0.000,ALERT,213.96,302.37,59.970,1464327903,"201051344000417","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,421251.2,421251.2,37177,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327931,557776.00
05/27/2016 01:45,2,0.000,ALERT,213.29,303.28,59.975,1464327903,"274151322000083","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,690122.1,690122.1,25982,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327933,557777.00
05/27/2016 01:45,2,0.000,ALERT,213.74,302.98,59.959,1464327903,"274151322000076","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,734851.5,734851.5,25980,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327934,557778.00
05/27/2016 01:45,2,0.000,ALERT,213.74,304.78,59.949,1464327903,"201051344000868","219011344069620",0.00,13.00,0,302.98,306.88,0.0,0.0,0.000,415747.4,415747.4,32257,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327936,557779.00
05/27/2016 01:45,2,0.000,ALERT,213.06,304.48,59.975,1464327903,"274151322000095","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,727293.9,727293.9,25894,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327938,557780.00
05/27/2016 01:45,2,0.000,ALERT,213.51,303.88,59.959,1464327903,"201051344000988","219011344069620",0.00,13.30,0,299.97,305.68,0.0,0.0,0.000,412840.6,412840.6,32555,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327940,557781.00
05/27/2016 01:45,2,0.000,ALERT,213.74,302.37,59.975,1464327903,"201051344001025","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,426692.5,426692.5,37065,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327942,557782.00
05/27/2016 01:45,2,0.000,ALERT,213.51,304.18,59.975,1464327903,"201051344000458","219011344069620",0.00,14.00,0,302.37,306.58,0.0,0.0,0.000,423668.9,423668.9,32482,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327944,557783.00
05/27/2016 01:45,2,0.000,ALERT,214.41,303.58,59.970,1464327903,"201051344000853","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,422300.8,422300.8,32078,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327946,557784.00
05/27/2016 01:45,2,0.000,ALERT,214.19,303.28,59.970,1464327903,"201051344000685","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,428266.1,428266.1,36905,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327947,557785.00
05/27/2016 01:45,2,0.000,ALERT,213.96,302.37,59.959,1464327903,"201051344000917","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,425129.3,425129.3,36908,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327949,557786.00
05/27/2016 01:45,2,0.000,ALERT,214.41,303.28,59.981,1464327903,"201051344001145","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,430323.3,430323.3,36758,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327951,557787.00
05/27/2016 01:45,2,0.000,ALERT,213.96,302.07,59.970,1464327903,"201051344000651","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,422605.2,422605.2,37123,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327953,557788.00
05/27/2016 01:45,2,0.000,ALERT,213.06,302.98,59.975,1464327903,"274151322000088","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,667109.8,667109.8,25645,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327955,557789.00
05/27/2016 01:45,2,0.000,ALERT,213.74,302.07,59.975,1464327903,"274151322000068","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,562152.5,562152.5,27160,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327957,557790.00
05/27/2016 01:45,2,0.000,ALERT,213.51,302.68,59.981,1464327903,"201051344001135","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,418665.5,418665.5,37059,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327959,557791.00
05/27/2016 01:45,2,0.000,ALERT,213.51,304.48,59.975,1464327903,"201051344000594","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,427482.0,427482.0,32515,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327960,557792.00
05/27/2016 01:45,2,0.000,ALERT,213.96,302.37,59.970,1464327903,"201051344001203","219011344069620",0.00,13.00,0,300.57,305.68,0.0,0.0,0.000,425661.1,425661.1,37092,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327962,557793.00
05/27/2016 01:45,2,0.000,ALERT,213.29,303.58,59.975,1464327903,"274151322000054","219011344069620",0.00,14.70,0,299.97,305.08,0.0,0.0,0.000,681403.7,681403.7,25675,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327964,557794.00
05/27/2016 01:45,2,0.000,ALERT,213.96,303.58,59.975,1464327903,"201051344000867","219011344069620",0.00,13.70,0,301.77,306.28,0.0,0.0,0.000,415000.9,415000.9,32520,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327966,557795.00
05/27/2016 01:45,2,0.000,ALERT,213.96,302.68,59.970,1464327903,"201051344001093","219011344069620",0.00,13.70,0,300.87,303.88,0.0,0.0,0.000,424225.9,424225.9,36957,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327967,557796.00
05/27/2016 01:45,2,0.000,ALERT,213.51,303.88,59.975,1464327903,"201051344000900","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,430697.2,430697.2,31912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327969,557797.00
05/27/2016 01:45,2,0.000,ALERT,213.96,303.28,59.944,1464327903,"201051344000648","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,422537.3,422537.3,32203,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327971,557798.00
05/27/2016 01:45,2,0.000,ALERT,213.74,304.18,59.970,1464327903,"201051344000569","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,431774.5,431774.5,31835,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327973,557799.00
05/27/2016 01:45,2,0.000,ALERT,213.74,304.18,59.970,1464327903,"201051344000983","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,423280.0,423280.0,32321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327975,557800.00
05/27/2016 01:45,2,0.000,ALERT,213.74,303.58,59.928,1464327903,"201051344001158","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,417651.7,417651.7,32582,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327976,557801.00
05/27/2016 01:45,2,0.000,ALERT,214.19,304.18,59.975,1464327903,"201051344000576","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,424648.8,424648.8,31989,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464327978,557802.00
05/27/2016 01:45,2,0.000,ALERT,213.51,303.28,59.970,1464327903,"274151322000087","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,654992.8,654992.8,25770,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464327980,557803.00
05/27/2016 02:00,2,0.000,ALERT,213.51,302.98,60.012,1464328803,"201051344000645","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,424181.5,424181.5,32128,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328805,557804.00
05/27/2016 02:00,2,0.000,ALERT,212.83,302.07,59.996,1464328803,"274151322000085","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,683249.7,683249.7,25683,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328807,557805.00
05/27/2016 02:00,2,0.000,ALERT,213.74,302.68,59.991,1464328803,"201051344000633","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,415308.4,415308.4,32601,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464328808,557806.00
05/27/2016 02:00,2,0.000,ALERT,213.29,302.98,59.991,1464328803,"201051344000469","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,416621.5,416621.5,32539,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328810,557807.00
05/27/2016 02:00,2,0.000,ALERT,212.38,300.87,60.002,1464328803,"201051344000646","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,420179.9,420179.9,37093,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328812,557808.00
05/27/2016 02:00,2,0.000,ALERT,212.38,302.68,59.996,1464328803,"274151322000052","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,696377.4,696377.4,25911,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328814,557809.00
05/27/2016 02:00,2,0.000,ALERT,212.83,301.17,60.007,1464328803,"201051344000585","219011344069620",0.00,13.30,0,298.77,304.48,0.0,0.0,0.000,426980.1,426980.1,37096,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464328816,557810.00
05/27/2016 02:00,2,0.000,ALERT,212.61,301.17,59.954,1464328803,"201051344001230","219011344069620",0.00,13.00,0,299.37,304.78,0.0,0.0,0.000,423853.4,423853.4,36898,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328818,557811.00
05/27/2016 02:00,2,0.000,ALERT,213.06,301.77,60.028,1464328803,"201051344000582","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,417256.2,417256.2,37062,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328819,557812.00
05/27/2016 02:00,2,0.000,ALERT,212.38,301.17,59.996,1464328803,"201051344000955","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,429547.1,429547.1,36998,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328821,557813.00
05/27/2016 02:00,2,0.000,ALERT,212.83,301.47,59.996,1464328803,"274151322000094","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,562378.6,562378.6,26952,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328823,557814.00
05/27/2016 02:00,2,0.000,ALERT,213.06,303.28,59.981,1464328803,"201051344000579","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,430667.3,430667.3,12612,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328825,557815.00
05/27/2016 02:00,2,0.000,ALERT,212.61,301.47,60.012,1464328803,"201051344000890","219011344069620",0.00,13.30,0,299.67,305.38,0.0,0.0,0.000,426720.2,426720.2,37014,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328827,557816.00
05/27/2016 02:00,2,0.000,ALERT,212.83,300.87,59.991,1464328803,"201051344000438","219011344069620",0.00,12.70,0,299.37,304.78,0.0,0.0,0.000,428754.6,428754.6,37019,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328828,557817.00
05/27/2016 02:00,2,0.000,ALERT,212.83,299.97,59.981,1464328803,"201051344000417","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,421251.2,421251.2,37179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328830,557818.00
05/27/2016 02:00,2,0.000,ALERT,212.83,302.37,59.981,1464328803,"274151322000083","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,690122.1,690122.1,25984,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464328832,557819.00
05/27/2016 02:00,2,0.000,ALERT,213.29,302.37,59.996,1464328803,"274151322000076","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,734851.5,734851.5,25982,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328834,557820.00
05/27/2016 02:00,2,0.000,ALERT,213.29,303.58,59.986,1464328803,"201051344000868","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,415747.4,415747.4,32259,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328836,557821.00
05/27/2016 02:00,2,0.000,ALERT,212.61,302.98,59.981,1464328803,"274151322000095","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,727293.9,727293.9,25896,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328838,557822.00
05/27/2016 02:00,2,0.000,ALERT,213.06,303.28,59.949,1464328803,"201051344000988","219011344069620",0.00,13.30,0,299.07,305.38,0.0,0.0,0.000,412840.6,412840.6,32557,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464328840,557823.00
05/27/2016 02:00,2,0.000,ALERT,212.61,300.27,59.991,1464328803,"201051344001025","219011344069620",0.00,12.70,0,298.77,305.08,0.0,0.0,0.000,426692.5,426692.5,37067,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328842,557824.00
05/27/2016 02:00,2,0.000,ALERT,212.83,302.98,59.986,1464328803,"201051344000458","219011344069620",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,423668.9,423668.9,32484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328844,557825.00
05/27/2016 02:00,2,0.000,ALERT,213.74,302.98,59.996,1464328803,"201051344000853","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,422300.8,422300.8,32080,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464328845,557826.00
05/27/2016 02:00,2,0.000,ALERT,213.06,300.87,59.991,1464328803,"201051344000685","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,428266.1,428266.1,36907,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464328847,557827.00
05/27/2016 02:00,2,0.000,ALERT,212.83,300.27,59.986,1464328803,"201051344000917","219011344069620",0.00,14.00,0,297.87,303.58,0.0,0.0,0.000,425129.3,425129.3,36910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328849,557828.00
05/27/2016 02:00,2,0.000,ALERT,213.06,301.17,59.991,1464328803,"201051344001145","219011344069620",0.00,13.00,0,299.67,305.08,0.0,0.0,0.000,430323.3,430323.3,36760,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328851,557829.00
05/27/2016 02:00,2,0.000,ALERT,212.83,299.97,59.991,1464328803,"201051344000651","219011344069620",0.00,12.70,0,298.77,304.18,0.0,0.0,0.000,422605.2,422605.2,37125,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464328853,557830.00
05/27/2016 02:00,2,0.000,ALERT,212.38,301.77,59.944,1464328803,"274151322000088","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,667109.8,667109.8,25647,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464328854,557831.00
05/27/2016 02:00,2,0.000,ALERT,213.51,301.47,60.002,1464328803,"274151322000068","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,562152.5,562152.5,27162,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328856,557832.00
05/27/2016 02:00,2,0.000,ALERT,212.38,300.87,59.991,1464328803,"201051344001135","219011344069620",0.00,13.00,0,299.37,304.78,0.0,0.0,0.000,418665.5,418665.5,37061,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328858,557833.00
05/27/2016 02:00,2,0.000,ALERT,212.61,303.28,59.991,1464328803,"201051344000594","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,427482.0,427482.0,32517,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328860,557834.00
05/27/2016 02:00,2,0.000,ALERT,212.61,300.57,60.012,1464328803,"201051344001203","219011344069620",0.00,13.00,0,299.07,305.98,0.0,0.0,0.000,425661.1,425661.1,37094,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328862,557835.00
05/27/2016 02:00,2,0.000,ALERT,212.61,302.68,59.996,1464328803,"274151322000054","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,681403.7,681403.7,25677,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328863,557836.00
05/27/2016 02:00,2,0.000,ALERT,213.29,302.98,60.018,1464328803,"201051344000867","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,415000.9,415000.9,32522,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328865,557837.00
05/27/2016 02:00,2,0.000,ALERT,212.61,300.87,60.034,1464328803,"201051344001093","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,424225.9,424225.9,36959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464328867,557838.00
05/27/2016 02:00,2,0.000,ALERT,213.06,302.98,60.034,1464328803,"201051344000900","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,430697.2,430697.2,31914,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328869,557839.00
05/27/2016 02:00,2,0.000,ALERT,213.51,302.68,60.012,1464328803,"201051344000648","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,422537.3,422537.3,32205,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328871,557840.00
05/27/2016 02:00,2,0.000,ALERT,213.06,303.58,59.975,1464328803,"201051344000569","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,431774.5,431774.5,31837,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464328873,557841.00
05/27/2016 02:00,2,0.000,ALERT,213.29,303.28,60.018,1464328803,"201051344000983","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,423280.0,423280.0,32323,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464328875,557842.00
05/27/2016 02:00,2,0.000,ALERT,213.29,302.98,60.007,1464328803,"201051344001158","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,417651.7,417651.7,32584,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328877,557843.00
05/27/2016 02:00,2,0.000,ALERT,213.51,303.28,60.002,1464328803,"201051344000576","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,424648.8,424648.8,31991,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328878,557844.00
05/27/2016 02:00,2,0.000,ALERT,213.06,301.17,60.023,1464328803,"274151322000087","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,654992.8,654992.8,25772,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464328880,557845.00
05/27/2016 02:15,2,0.000,ALERT,213.51,302.98,60.002,1464329704,"201051344000645","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,424181.5,424181.5,32130,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464329706,557846.00
05/27/2016 02:15,2,0.000,ALERT,212.83,301.77,59.991,1464329704,"274151322000085","219011344069620",0.00,14.30,0,300.57,303.58,0.0,0.0,0.000,683249.7,683249.7,25685,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464329707,557847.00
05/27/2016 02:15,2,0.000,ALERT,213.96,302.98,60.002,1464329704,"201051344000633","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,415308.4,415308.4,32603,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464329709,557848.00
05/27/2016 02:15,2,0.000,ALERT,213.29,302.98,60.002,1464329704,"201051344000469","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,416621.5,416621.5,32541,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329711,557849.00
05/27/2016 02:15,2,0.000,ALERT,212.38,300.87,59.981,1464329704,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,420179.9,420179.9,37095,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329713,557850.00
05/27/2016 02:15,2,0.000,ALERT,212.61,301.17,60.002,1464329704,"274151322000052","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,696377.4,696377.4,25913,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329715,557851.00
05/27/2016 02:15,2,0.000,ALERT,212.61,300.87,60.007,1464329704,"201051344000585","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,426980.1,426980.1,37098,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329717,557852.00
05/27/2016 02:15,2,0.000,ALERT,212.61,301.17,60.007,1464329704,"201051344001230","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,423853.4,423853.4,36900,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329718,557853.00
05/27/2016 02:15,2,0.000,ALERT,213.29,301.77,60.002,1464329704,"201051344000582","219011344069620",0.00,13.00,0,299.97,302.98,0.0,0.0,0.000,417256.2,417256.2,37064,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329720,557854.00
05/27/2016 02:15,2,0.000,ALERT,212.16,300.87,60.012,1464329704,"201051344000955","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,429547.1,429547.1,37000,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464329722,557855.00
05/27/2016 02:15,2,0.000,ALERT,213.06,301.77,60.034,1464329704,"274151322000094","219011344069620",0.00,13.70,0,300.27,302.98,0.0,0.0,0.000,562378.6,562378.6,26954,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329724,557856.00
05/27/2016 02:15,2,0.000,ALERT,213.29,304.18,60.039,1464329704,"201051344000579","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,430667.3,430667.3,12614,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329726,557857.00
05/27/2016 02:15,2,0.000,ALERT,212.61,301.47,60.018,1464329704,"201051344000890","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,426720.2,426720.2,37016,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329728,557858.00
05/27/2016 02:15,2,0.000,ALERT,212.83,300.87,60.023,1464329704,"201051344000438","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,428754.6,428754.6,37021,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464329729,557859.00
05/27/2016 02:15,2,0.000,ALERT,212.83,300.27,60.023,1464329704,"201051344000417","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,421251.2,421251.2,37181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329731,557860.00
05/27/2016 02:15,2,0.000,ALERT,212.83,302.37,60.007,1464329704,"274151322000083","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,690122.1,690122.1,25986,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329733,557861.00
05/27/2016 02:15,2,0.000,ALERT,213.74,302.07,60.012,1464329704,"274151322000076","219011344069620",0.00,14.00,0,300.57,303.58,0.0,0.0,0.000,734851.5,734851.5,25984,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329735,557862.00
05/27/2016 02:15,2,0.000,ALERT,213.29,304.18,59.986,1464329704,"201051344000868","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,415747.4,415747.4,32261,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329737,557863.00
05/27/2016 02:15,2,0.000,ALERT,213.06,302.98,60.018,1464329704,"274151322000095","219011344069620",0.00,13.30,0,301.77,304.48,0.0,0.0,0.000,727293.9,727293.9,25898,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329738,557864.00
05/27/2016 02:15,2,0.000,ALERT,213.29,303.58,60.039,1464329704,"201051344000988","219011344069620",0.00,13.30,0,298.47,304.48,0.0,0.0,0.000,412840.6,412840.6,32559,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464329740,557865.00
05/27/2016 02:15,2,0.000,ALERT,212.61,300.27,60.018,1464329704,"201051344001025","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,426692.5,426692.5,37069,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329742,557866.00
05/27/2016 02:15,2,0.000,ALERT,213.29,303.58,60.018,1464329704,"201051344000458","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,423668.9,423668.9,32486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329744,557867.00
05/27/2016 02:15,2,0.000,ALERT,213.96,303.28,59.986,1464329704,"201051344000853","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,422300.8,422300.8,32082,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329746,557868.00
05/27/2016 02:15,2,0.000,ALERT,213.06,300.87,60.018,1464329704,"201051344000685","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,428266.1,428266.1,36909,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464329748,557869.00
05/27/2016 02:15,2,0.000,ALERT,212.83,300.27,59.970,1464329704,"201051344000917","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,425129.3,425129.3,36912,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329749,557870.00
05/27/2016 02:15,2,0.000,ALERT,213.06,301.17,60.002,1464329704,"201051344001145","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,430323.3,430323.3,36762,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464329751,557871.00
05/27/2016 02:15,2,0.000,ALERT,212.83,299.97,60.044,1464329704,"201051344000651","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,422605.2,422605.2,37127,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329753,557872.00
05/27/2016 02:15,2,0.000,ALERT,212.61,301.77,60.002,1464329704,"274151322000088","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,667109.8,667109.8,25649,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329755,557873.00
05/27/2016 02:15,2,0.000,ALERT,213.51,301.17,60.012,1464329704,"274151322000068","219011344069620",0.00,14.70,0,299.67,302.68,0.0,0.0,0.000,562152.5,562152.5,27164,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329757,557874.00
05/27/2016 02:15,2,0.000,ALERT,212.61,300.87,60.007,1464329704,"201051344001135","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,418665.5,418665.5,37063,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329759,557875.00
05/27/2016 02:15,2,0.000,ALERT,213.06,304.18,60.039,1464329704,"201051344000594","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,427482.0,427482.0,32519,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329761,557876.00
05/27/2016 02:15,2,0.000,ALERT,212.83,300.57,60.018,1464329704,"201051344001203","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,425661.1,425661.1,37096,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464329762,557877.00
05/27/2016 02:15,2,0.000,ALERT,212.83,302.68,60.002,1464329704,"274151322000054","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,681403.7,681403.7,25679,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329764,557878.00
05/27/2016 02:15,2,0.000,ALERT,213.51,303.28,60.007,1464329704,"201051344000867","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,415000.9,415000.9,32524,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464329766,557879.00
05/27/2016 02:15,2,0.000,ALERT,212.83,300.87,60.023,1464329704,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,424225.9,424225.9,36961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329768,557880.00
05/27/2016 02:15,2,0.000,ALERT,213.29,303.28,60.007,1464329704,"201051344000900","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,430697.2,430697.2,31916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329770,557881.00
05/27/2016 02:15,2,0.000,ALERT,213.29,302.68,60.023,1464329704,"201051344000648","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,422537.3,422537.3,32207,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329771,557882.00
05/27/2016 02:15,2,0.000,ALERT,213.29,303.88,60.018,1464329704,"201051344000569","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,431774.5,431774.5,31839,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329773,557883.00
05/27/2016 02:15,2,0.000,ALERT,213.29,303.58,60.012,1464329704,"201051344000983","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,423280.0,423280.0,32325,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464329775,557884.00
05/27/2016 02:15,2,0.000,ALERT,213.29,302.98,60.012,1464329704,"201051344001158","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,417651.7,417651.7,32586,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464329777,557885.00
05/27/2016 02:15,2,0.000,ALERT,213.74,303.58,60.007,1464329704,"201051344000576","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,424648.8,424648.8,31993,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329779,557886.00
05/27/2016 02:15,2,0.000,ALERT,212.83,300.87,60.012,1464329704,"274151322000087","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,654992.8,654992.8,25774,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464329780,557887.00
05/27/2016 02:30,2,0.000,ALERT,213.51,303.28,59.991,1464330604,"201051344000645","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,424181.5,424181.5,32132,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330606,557888.00
05/27/2016 02:30,2,0.000,ALERT,212.83,302.37,59.949,1464330604,"274151322000085","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,683249.7,683249.7,25687,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330607,557889.00
05/27/2016 02:30,2,0.000,ALERT,213.74,303.28,60.023,1464330604,"201051344000633","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,415308.4,415308.4,32605,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330609,557890.00
05/27/2016 02:30,2,0.000,ALERT,213.29,303.28,59.975,1464330604,"201051344000469","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,416621.5,416621.5,32543,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330611,557891.00
05/27/2016 02:30,2,0.000,ALERT,212.61,301.17,59.975,1464330604,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,420179.9,420179.9,37097,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330613,557892.00
05/27/2016 02:30,2,0.000,ALERT,212.61,301.77,59.975,1464330604,"274151322000052","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,696377.4,696377.4,25915,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330615,557893.00
05/27/2016 02:30,2,0.000,ALERT,212.83,301.47,59.970,1464330604,"201051344000585","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,426980.1,426980.1,37100,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464330617,557894.00
05/27/2016 02:30,2,0.000,ALERT,212.61,301.77,59.986,1464330604,"201051344001230","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,423853.4,423853.4,36902,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464330619,557895.00
05/27/2016 02:30,2,0.000,ALERT,213.29,302.37,59.975,1464330604,"201051344000582","219011344069620",0.00,13.00,0,299.97,302.98,0.0,0.0,0.000,417256.2,417256.2,37066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330620,557896.00
05/27/2016 02:30,2,0.000,ALERT,212.38,301.17,59.970,1464330604,"201051344000955","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,429547.1,429547.1,37002,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330622,557897.00
05/27/2016 02:30,2,0.000,ALERT,212.61,301.17,59.965,1464330604,"274151322000094","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,562378.6,562378.6,26956,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464330624,557898.00
05/27/2016 02:30,2,0.000,ALERT,213.06,303.88,59.970,1464330604,"201051344000579","219011344069620",0.00,13.70,0,302.07,305.38,0.0,0.0,0.000,430667.3,430667.3,12616,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330626,557899.00
05/27/2016 02:30,2,0.000,ALERT,212.61,301.47,59.928,1464330604,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,426720.2,426720.2,37018,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330627,557900.00
05/27/2016 02:30,2,0.000,ALERT,213.06,301.47,59.975,1464330604,"201051344000438","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,428754.6,428754.6,37023,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330629,557901.00
05/27/2016 02:30,2,0.000,ALERT,213.06,300.57,59.970,1464330604,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,421251.2,421251.2,37183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330631,557902.00
