ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 02:30,2,0.000,ALERT,212.61,302.37,59.981,1464330604,"274151322000083","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,690122.1,690122.1,25988,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464330633,557903.00
05/27/2016 02:30,2,0.000,ALERT,213.29,302.07,59.965,1464330604,"274151322000076","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,734851.5,734851.5,25986,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330635,557904.00
05/27/2016 02:30,2,0.000,ALERT,212.83,303.58,59.965,1464330604,"201051344000868","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,415747.4,415747.4,32263,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330637,557905.00
05/27/2016 02:30,2,0.000,ALERT,212.61,302.98,59.959,1464330604,"274151322000095","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,727293.9,727293.9,25900,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330639,557906.00
05/27/2016 02:30,2,0.000,ALERT,212.83,302.98,59.965,1464330604,"201051344000988","219011344069620",0.00,13.70,0,298.77,304.78,0.0,0.0,0.000,412840.6,412840.6,32561,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330641,557907.00
05/27/2016 02:30,2,0.000,ALERT,212.61,300.27,59.965,1464330604,"201051344001025","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,426692.5,426692.5,37071,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330643,557908.00
05/27/2016 02:30,2,0.000,ALERT,213.06,303.58,59.933,1464330604,"201051344000458","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,423668.9,423668.9,32488,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464330644,557909.00
05/27/2016 02:30,2,0.000,ALERT,213.51,302.98,60.002,1464330604,"201051344000853","219011344069620",0.00,13.30,0,301.77,305.08,0.0,0.0,0.000,422300.8,422300.8,32084,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330646,557910.00
05/27/2016 02:30,2,0.000,ALERT,213.06,300.87,59.954,1464330604,"201051344000685","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,428266.1,428266.1,36911,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330648,557911.00
05/27/2016 02:30,2,0.000,ALERT,213.06,300.87,59.965,1464330604,"201051344000917","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,425129.3,425129.3,36914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330650,557912.00
05/27/2016 02:30,2,0.000,ALERT,213.06,301.17,59.907,1464330604,"201051344001145","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,430323.3,430323.3,36764,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330652,557913.00
05/27/2016 02:30,2,0.000,ALERT,212.83,300.27,59.954,1464330604,"201051344000651","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,422605.2,422605.2,37129,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464330653,557914.00
05/27/2016 02:30,2,0.000,ALERT,212.38,301.77,59.970,1464330604,"274151322000088","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,667109.8,667109.8,25651,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330655,557915.00
05/27/2016 02:30,2,0.000,ALERT,213.29,301.77,59.922,1464330604,"274151322000068","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,562152.5,562152.5,27166,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464330657,557916.00
05/27/2016 02:30,2,0.000,ALERT,212.38,300.87,59.938,1464330604,"201051344001135","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,418665.5,418665.5,37065,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330659,557917.00
05/27/2016 02:30,2,0.000,ALERT,212.83,303.58,59.954,1464330604,"201051344000594","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,427482.0,427482.0,32521,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330661,557918.00
05/27/2016 02:30,2,0.000,ALERT,212.83,300.57,59.959,1464330604,"201051344001203","219011344069620",0.00,13.30,0,298.77,304.18,0.0,0.0,0.000,425661.1,425661.1,37098,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330662,557919.00
05/27/2016 02:30,2,0.000,ALERT,212.61,301.77,59.959,1464330604,"274151322000054","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,681403.7,681403.7,25681,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330664,557920.00
05/27/2016 02:30,2,0.000,ALERT,213.29,302.98,59.959,1464330604,"201051344000867","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,415000.9,415000.9,32526,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330666,557921.00
05/27/2016 02:30,2,0.000,ALERT,212.83,300.87,59.949,1464330604,"201051344001093","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,424225.9,424225.9,36963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464330668,557922.00
05/27/2016 02:30,2,0.000,ALERT,212.83,303.28,59.991,1464330604,"201051344000900","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,430697.2,430697.2,31918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330669,557923.00
05/27/2016 02:30,2,0.000,ALERT,213.29,302.37,59.949,1464330604,"201051344000648","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,422537.3,422537.3,32209,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330671,557924.00
05/27/2016 02:30,2,0.000,ALERT,213.06,303.58,59.917,1464330604,"201051344000569","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,431774.5,431774.5,31841,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330673,557925.00
05/27/2016 02:30,2,0.000,ALERT,213.06,303.28,59.954,1464330604,"201051344000983","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,423280.0,423280.0,32327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330675,557926.00
05/27/2016 02:30,2,0.000,ALERT,213.06,302.98,59.922,1464330604,"201051344001158","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,417651.7,417651.7,32588,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330677,557927.00
05/27/2016 02:30,2,0.000,ALERT,213.51,303.58,59.965,1464330604,"201051344000576","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,424648.8,424648.8,31995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464330679,557928.00
05/27/2016 02:30,2,0.000,ALERT,212.83,301.47,59.933,1464330604,"274151322000087","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,654992.8,654992.8,25776,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464330681,557929.00
05/27/2016 02:45,2,0.000,ALERT,213.74,303.28,59.975,1464331503,"201051344000645","219011344069620",0.00,13.70,0,301.47,304.78,0.0,0.0,0.000,424181.5,424181.5,32134,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331505,557930.00
05/27/2016 02:45,2,0.000,ALERT,213.29,302.07,60.028,1464331503,"274151322000085","219011344069620",0.00,14.30,0,300.87,303.88,0.0,0.0,0.000,683249.7,683249.7,25689,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464331507,557931.00
05/27/2016 02:45,2,0.000,ALERT,213.96,303.28,59.981,1464331503,"201051344000633","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,415308.4,415308.4,32607,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331509,557932.00
05/27/2016 02:45,2,0.000,ALERT,213.29,303.28,59.981,1464331503,"201051344000469","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,416621.5,416621.5,32545,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331511,557933.00
05/27/2016 02:45,2,0.000,ALERT,212.61,301.17,59.981,1464331503,"201051344000646","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,420179.9,420179.9,37099,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464331512,557934.00
05/27/2016 02:45,2,0.000,ALERT,212.61,302.98,59.975,1464331503,"274151322000052","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,696377.4,696377.4,25917,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331514,557935.00
05/27/2016 02:45,2,0.000,ALERT,212.83,301.47,60.007,1464331503,"201051344000585","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,426980.1,426980.1,37102,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331516,557936.00
05/27/2016 02:45,2,0.000,ALERT,212.83,301.77,59.981,1464331503,"201051344001230","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,423853.4,423853.4,36904,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331518,557937.00
05/27/2016 02:45,2,0.000,ALERT,213.29,302.07,59.981,1464331503,"201051344000582","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,417256.2,417256.2,37068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464331519,557938.00
05/27/2016 02:45,2,0.000,ALERT,212.38,301.17,59.975,1464331503,"201051344000955","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,429547.1,429547.1,37004,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331521,557939.00
05/27/2016 02:45,2,0.000,ALERT,213.06,302.07,59.981,1464331503,"274151322000094","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,562378.6,562378.6,26958,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331523,557940.00
05/27/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1464331503,"201051344000579","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,430667.3,430667.3,12618,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331525,557941.00
05/27/2016 02:45,2,0.000,ALERT,212.61,301.77,59.986,1464331503,"201051344000890","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,426720.2,426720.2,37020,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331527,557942.00
05/27/2016 02:45,2,0.000,ALERT,212.83,301.17,59.959,1464331503,"201051344000438","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,428754.6,428754.6,37025,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331528,557943.00
05/27/2016 02:45,2,0.000,ALERT,213.06,300.57,60.012,1464331503,"201051344000417","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,421251.2,421251.2,37185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331530,557944.00
05/27/2016 02:45,2,0.000,ALERT,213.06,302.98,59.981,1464331503,"274151322000083","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,690122.1,690122.1,25990,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331532,557945.00
05/27/2016 02:45,2,0.000,ALERT,213.74,302.98,59.986,1464331503,"274151322000076","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,734851.5,734851.5,25988,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464331534,557946.00
05/27/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1464331503,"201051344000868","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,415747.4,415747.4,32265,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331536,557947.00
05/27/2016 02:45,2,0.000,ALERT,213.06,303.88,59.975,1464331503,"274151322000095","219011344069620",0.00,13.70,0,301.47,304.78,0.0,0.0,0.000,727293.9,727293.9,25902,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464331538,557948.00
05/27/2016 02:45,2,0.000,ALERT,213.29,303.28,59.986,1464331503,"201051344000988","219011344069620",0.00,13.70,0,298.77,304.78,0.0,0.0,0.000,412840.6,412840.6,32563,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331540,557949.00
05/27/2016 02:45,2,0.000,ALERT,212.61,300.57,59.986,1464331503,"201051344001025","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,426692.5,426692.5,37073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464331541,557950.00
05/27/2016 02:45,2,0.000,ALERT,213.29,303.88,59.986,1464331503,"201051344000458","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,423668.9,423668.9,32490,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331543,557951.00
05/27/2016 02:45,2,0.000,ALERT,213.96,303.58,59.996,1464331503,"201051344000853","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,422300.8,422300.8,32086,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331545,557952.00
05/27/2016 02:45,2,0.000,ALERT,213.06,301.17,59.981,1464331503,"201051344000685","219011344069620",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,428266.1,428266.1,36913,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331547,557953.00
05/27/2016 02:45,2,0.000,ALERT,213.06,300.87,59.986,1464331503,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,425129.3,425129.3,36916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331549,557954.00
05/27/2016 02:45,2,0.000,ALERT,213.06,301.47,59.975,1464331503,"201051344001145","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,430323.3,430323.3,36766,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331550,557955.00
05/27/2016 02:45,2,0.000,ALERT,213.06,300.57,59.975,1464331503,"201051344000651","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,422605.2,422605.2,37131,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331552,557956.00
05/27/2016 02:45,2,0.000,ALERT,212.83,302.68,59.944,1464331503,"274151322000088","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,667109.8,667109.8,25653,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464331554,557957.00
05/27/2016 02:45,2,0.000,ALERT,213.74,302.37,59.959,1464331503,"274151322000068","219011344069620",0.00,15.00,0,300.27,302.98,0.0,0.0,0.000,562152.5,562152.5,27168,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331556,557958.00
05/27/2016 02:45,2,0.000,ALERT,212.61,301.17,59.975,1464331503,"201051344001135","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,418665.5,418665.5,37067,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331558,557959.00
05/27/2016 02:45,2,0.000,ALERT,213.06,304.18,59.986,1464331503,"201051344000594","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,427482.0,427482.0,32523,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331560,557960.00
05/27/2016 02:45,2,0.000,ALERT,212.83,300.87,59.981,1464331503,"201051344001203","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,425661.1,425661.1,37100,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331561,557961.00
05/27/2016 02:45,2,0.000,ALERT,212.83,302.37,59.981,1464331503,"274151322000054","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,681403.7,681403.7,25683,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331563,557962.00
05/27/2016 02:45,2,0.000,ALERT,213.51,302.98,59.986,1464331503,"201051344000867","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,415000.9,415000.9,32528,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331565,557963.00
05/27/2016 02:45,2,0.000,ALERT,212.83,301.17,59.991,1464331503,"201051344001093","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,424225.9,424225.9,36965,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464331567,557964.00
05/27/2016 02:45,2,0.000,ALERT,213.29,303.58,59.986,1464331503,"201051344000900","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,430697.2,430697.2,31920,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464331569,557965.00
05/27/2016 02:45,2,0.000,ALERT,213.51,302.68,59.944,1464331503,"201051344000648","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,422537.3,422537.3,32211,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464331570,557966.00
05/27/2016 02:45,2,0.000,ALERT,213.29,303.88,59.991,1464331503,"201051344000569","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,431774.5,431774.5,31843,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331572,557967.00
05/27/2016 02:45,2,0.000,ALERT,213.29,303.58,59.991,1464331503,"201051344000983","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,423280.0,423280.0,32329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331574,557968.00
05/27/2016 02:45,2,0.000,ALERT,213.29,302.98,59.938,1464331503,"201051344001158","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,417651.7,417651.7,32590,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331576,557969.00
05/27/2016 02:45,2,0.000,ALERT,213.74,303.88,59.986,1464331503,"201051344000576","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,424648.8,424648.8,31997,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464331578,557970.00
05/27/2016 02:45,2,0.000,ALERT,213.29,302.37,59.944,1464331503,"274151322000087","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,654992.8,654992.8,25778,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464331579,557971.00
05/27/2016 03:00,2,0.000,ALERT,213.74,303.58,59.938,1464332403,"201051344000645","219011344069620",0.00,14.00,0,301.77,305.08,0.0,0.0,0.000,424181.5,424181.5,32136,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464332406,557972.00
05/27/2016 03:00,2,0.000,ALERT,213.06,302.37,59.981,1464332403,"274151322000085","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,683249.7,683249.7,25691,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332407,557973.00
05/27/2016 03:00,2,0.000,ALERT,213.74,303.28,59.970,1464332403,"201051344000633","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,415308.4,415308.4,32609,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464332409,557974.00
05/27/2016 03:00,2,0.000,ALERT,213.29,302.98,59.975,1464332403,"201051344000469","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,416621.5,416621.5,32547,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332411,557975.00
05/27/2016 03:00,2,0.000,ALERT,212.61,301.17,59.975,1464332403,"201051344000646","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,420179.9,420179.9,37101,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332413,557976.00
05/27/2016 03:00,2,0.000,ALERT,212.61,301.47,59.965,1464332403,"274151322000052","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,696377.4,696377.4,25919,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332414,557977.00
05/27/2016 03:00,2,0.000,ALERT,212.83,301.47,59.991,1464332403,"201051344000585","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,426980.1,426980.1,37104,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332416,557978.00
05/27/2016 03:00,2,0.000,ALERT,212.83,301.77,59.975,1464332403,"201051344001230","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,423853.4,423853.4,36906,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332418,557979.00
05/27/2016 03:00,2,0.000,ALERT,213.29,302.07,59.970,1464332403,"201051344000582","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,417256.2,417256.2,37070,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332420,557980.00
05/27/2016 03:00,2,0.000,ALERT,212.38,301.17,59.975,1464332403,"201051344000955","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,429547.1,429547.1,37006,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464332422,557981.00
05/27/2016 03:00,2,0.000,ALERT,212.83,301.77,59.965,1464332403,"274151322000094","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,562378.6,562378.6,26960,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332423,557982.00
05/27/2016 03:00,2,0.000,ALERT,213.29,303.58,59.959,1464332403,"201051344000579","219011344069620",0.00,14.00,0,302.37,305.68,0.0,0.0,0.000,430667.3,430667.3,12620,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464332425,557983.00
05/27/2016 03:00,2,0.000,ALERT,212.61,301.77,59.970,1464332403,"201051344000890","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,426720.2,426720.2,37022,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332427,557984.00
05/27/2016 03:00,2,0.000,ALERT,213.06,301.17,59.965,1464332403,"201051344000438","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,428754.6,428754.6,37027,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332429,557985.00
05/27/2016 03:00,2,0.000,ALERT,212.83,300.27,59.954,1464332403,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,421251.2,421251.2,37187,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332431,557986.00
05/27/2016 03:00,2,0.000,ALERT,212.83,302.68,59.954,1464332403,"274151322000083","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,690122.1,690122.1,25992,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332432,557987.00
05/27/2016 03:00,2,0.000,ALERT,213.29,302.07,59.965,1464332403,"274151322000076","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,734851.5,734851.5,25990,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464332434,557988.00
05/27/2016 03:00,2,0.000,ALERT,213.06,303.88,59.959,1464332403,"201051344000868","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,415747.4,415747.4,32267,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464332436,557989.00
05/27/2016 03:00,2,0.000,ALERT,212.83,303.28,59.954,1464332403,"274151322000095","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,727293.9,727293.9,25904,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332438,557990.00
05/27/2016 03:00,2,0.000,ALERT,213.06,303.28,59.954,1464332403,"201051344000988","219011344069620",0.00,13.70,0,299.07,304.78,0.0,0.0,0.000,412840.6,412840.6,32565,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332440,557991.00
05/27/2016 03:00,2,0.000,ALERT,212.61,300.57,59.970,1464332403,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,426692.5,426692.5,37075,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332442,557992.00
05/27/2016 03:00,2,0.000,ALERT,213.06,303.58,59.965,1464332403,"201051344000458","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,423668.9,423668.9,32492,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464332443,557993.00
05/27/2016 03:00,2,0.000,ALERT,213.74,303.28,59.975,1464332403,"201051344000853","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,422300.8,422300.8,32088,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332445,557994.00
05/27/2016 03:00,2,0.000,ALERT,213.06,301.17,59.959,1464332403,"201051344000685","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,428266.1,428266.1,36915,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332447,557995.00
05/27/2016 03:00,2,0.000,ALERT,213.06,300.87,59.965,1464332403,"201051344000917","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,425129.3,425129.3,36918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332449,557996.00
05/27/2016 03:00,2,0.000,ALERT,213.06,301.47,59.970,1464332403,"201051344001145","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,430323.3,430323.3,36768,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464332451,557997.00
05/27/2016 03:00,2,0.000,ALERT,212.83,300.27,59.981,1464332403,"201051344000651","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,422605.2,422605.2,37133,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464332452,557998.00
05/27/2016 03:00,2,0.000,ALERT,212.61,302.37,59.959,1464332403,"274151322000088","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,667109.8,667109.8,25655,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464332454,557999.00
05/27/2016 03:00,2,0.000,ALERT,213.51,301.47,59.965,1464332403,"274151322000068","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,562152.5,562152.5,27170,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332456,558000.00
05/27/2016 03:00,2,0.000,ALERT,212.61,300.87,59.922,1464332403,"201051344001135","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,418665.5,418665.5,37069,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332458,558001.00
05/27/2016 03:00,2,0.000,ALERT,213.06,303.88,59.938,1464332403,"201051344000594","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,427482.0,427482.0,32525,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332460,558002.00
05/27/2016 03:00,2,0.000,ALERT,212.83,300.87,59.965,1464332403,"201051344001203","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,425661.1,425661.1,37102,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332461,558003.00
05/27/2016 03:00,2,0.000,ALERT,212.61,302.37,59.959,1464332403,"274151322000054","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,681403.7,681403.7,25685,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332463,558004.00
05/27/2016 03:00,2,0.000,ALERT,213.51,302.98,59.965,1464332403,"201051344000867","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,415000.9,415000.9,32530,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332465,558005.00
05/27/2016 03:00,2,0.000,ALERT,212.83,301.17,59.959,1464332403,"201051344001093","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,424225.9,424225.9,36967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464332467,558006.00
05/27/2016 03:00,2,0.000,ALERT,213.06,303.28,59.949,1464332403,"201051344000900","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,430697.2,430697.2,31922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332469,558007.00
05/27/2016 03:00,2,0.000,ALERT,213.51,302.68,59.965,1464332403,"201051344000648","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,422537.3,422537.3,32213,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332470,558008.00
05/27/2016 03:00,2,0.000,ALERT,213.29,303.88,59.944,1464332403,"201051344000569","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,431774.5,431774.5,31845,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332472,558009.00
05/27/2016 03:00,2,0.000,ALERT,213.29,303.58,59.970,1464332403,"201051344000983","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,423280.0,423280.0,32331,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332474,558010.00
05/27/2016 03:00,2,0.000,ALERT,213.29,303.28,59.970,1464332403,"201051344001158","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,417651.7,417651.7,32592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332476,558011.00
05/27/2016 03:00,2,0.000,ALERT,213.74,303.58,59.922,1464332403,"201051344000576","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,424648.8,424648.8,31999,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464332478,558012.00
05/27/2016 03:00,2,0.000,ALERT,212.83,301.17,59.954,1464332403,"274151322000087","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,654992.8,654992.8,25780,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464332479,558013.00
05/27/2016 03:15,2,0.000,ALERT,213.96,303.88,59.970,1464333304,"201051344000645","219011344069620",0.00,14.30,0,290.35,305.08,0.0,0.0,0.000,424181.5,424181.5,32138,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333306,558014.00
05/27/2016 03:15,2,0.000,ALERT,213.51,303.28,59.975,1464333304,"274151322000085","219011344069620",0.00,14.30,0,289.45,304.18,0.0,0.0,0.000,683249.7,683249.7,25693,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333307,558015.00
05/27/2016 03:15,2,0.000,ALERT,214.19,303.58,59.933,1464333304,"201051344000633","219011344069620",0.00,13.30,0,288.55,304.78,0.0,0.0,0.000,415308.4,415308.4,32611,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333309,558016.00
05/27/2016 03:15,2,0.000,ALERT,213.51,303.88,59.965,1464333304,"201051344000469","219011344069620",0.00,13.30,0,289.45,304.78,0.0,0.0,0.000,416621.5,416621.5,32549,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333311,558017.00
05/27/2016 03:15,2,0.000,ALERT,212.83,301.77,59.981,1464333304,"201051344000646","219011344069620",0.00,13.70,0,287.95,303.28,0.0,0.0,0.000,420179.9,420179.9,37103,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333313,558018.00
05/27/2016 03:15,2,0.000,ALERT,213.06,303.28,59.959,1464333304,"274151322000052","219011344069620",0.00,14.70,0,289.15,304.78,0.0,0.0,0.000,696377.4,696377.4,25921,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333315,558019.00
05/27/2016 03:15,2,0.000,ALERT,213.29,302.07,59.938,1464333304,"201051344000585","219011344069620",0.00,14.00,0,287.95,303.28,0.0,0.0,0.000,426980.1,426980.1,37106,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333316,558020.00
05/27/2016 03:15,2,0.000,ALERT,213.06,302.37,60.002,1464333304,"201051344001230","219011344069620",0.00,13.70,0,288.55,303.88,0.0,0.0,0.000,423853.4,423853.4,36908,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464333318,558021.00
05/27/2016 03:15,2,0.000,ALERT,213.74,302.68,59.981,1464333304,"201051344000582","219011344069620",0.00,13.30,0,289.15,304.18,0.0,0.0,0.000,417256.2,417256.2,37072,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333320,558022.00
05/27/2016 03:15,2,0.000,ALERT,212.83,301.77,59.975,1464333304,"201051344000955","219011344069620",0.00,14.00,0,288.25,303.28,0.0,0.0,0.000,429547.1,429547.1,37008,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333322,558023.00
05/27/2016 03:15,2,0.000,ALERT,213.51,302.68,59.981,1464333304,"274151322000094","219011344069620",0.00,14.00,0,288.85,303.58,0.0,0.0,0.000,562378.6,562378.6,26962,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333323,558024.00
05/27/2016 03:15,2,0.000,ALERT,213.74,304.78,59.986,1464333304,"201051344000579","219011344069620",0.00,14.00,0,290.95,305.98,0.0,0.0,0.000,430667.3,430667.3,12622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333325,558025.00
05/27/2016 03:15,2,0.000,ALERT,212.61,301.77,59.981,1464333304,"201051344000890","219011344069620",0.00,14.00,0,288.85,303.88,0.0,0.0,0.000,426720.2,426720.2,37024,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333327,558026.00
05/27/2016 03:15,2,0.000,ALERT,213.29,301.77,60.012,1464333304,"201051344000438","219011344069620",0.00,13.30,0,288.55,303.28,0.0,0.0,0.000,428754.6,428754.6,37029,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333329,558027.00
05/27/2016 03:15,2,0.000,ALERT,213.29,301.47,59.986,1464333304,"201051344000417","219011344069620",0.00,14.00,0,287.65,302.68,0.0,0.0,0.000,421251.2,421251.2,37189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333331,558028.00
05/27/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1464333304,"274151322000083","219011344069620",0.00,14.00,0,289.45,304.78,0.0,0.0,0.000,690122.1,690122.1,25994,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464333333,558029.00
05/27/2016 03:15,2,0.000,ALERT,213.74,302.98,59.991,1464333304,"274151322000076","219011344069620",0.00,14.30,0,289.45,304.48,0.0,0.0,0.000,734851.5,734851.5,25992,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333334,558030.00
05/27/2016 03:15,2,0.000,ALERT,213.51,304.78,59.981,1464333304,"201051344000868","219011344069620",0.00,13.70,0,290.95,305.98,0.0,0.0,0.000,415747.4,415747.4,32269,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333336,558031.00
05/27/2016 03:15,2,0.000,ALERT,213.29,303.88,59.986,1464333304,"274151322000095","219011344069620",0.00,13.70,0,290.35,305.08,0.0,0.0,0.000,727293.9,727293.9,25906,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464333338,558032.00
05/27/2016 03:15,2,0.000,ALERT,213.51,303.88,60.012,1464333304,"201051344000988","219011344069620",0.00,14.00,0,288.25,305.08,0.0,0.0,0.000,412840.6,412840.6,32567,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333340,558033.00
05/27/2016 03:15,2,0.000,ALERT,212.83,300.87,59.986,1464333304,"201051344001025","219011344069620",0.00,13.30,0,287.65,303.58,0.0,0.0,0.000,426692.5,426692.5,37077,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333342,558034.00
05/27/2016 03:15,2,0.000,ALERT,213.51,303.88,59.986,1464333304,"201051344000458","219011344069620",0.00,14.70,0,290.35,305.98,0.0,0.0,0.000,423668.9,423668.9,32494,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333343,558035.00
05/27/2016 03:15,2,0.000,ALERT,214.19,303.88,59.991,1464333304,"201051344000853","219011344069620",0.00,13.70,0,290.35,305.38,0.0,0.0,0.000,422300.8,422300.8,32090,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333345,558036.00
05/27/2016 03:15,2,0.000,ALERT,213.29,301.77,59.986,1464333304,"201051344000685","219011344069620",0.00,14.00,0,288.55,303.58,0.0,0.0,0.000,428266.1,428266.1,36917,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333347,558037.00
05/27/2016 03:15,2,0.000,ALERT,213.06,301.17,59.991,1464333304,"201051344000917","219011344069620",0.00,14.70,0,287.35,302.68,0.0,0.0,0.000,425129.3,425129.3,36920,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333349,558038.00
05/27/2016 03:15,2,0.000,ALERT,213.29,301.77,59.981,1464333304,"201051344001145","219011344069620",0.00,13.70,0,288.55,303.58,0.0,0.0,0.000,430323.3,430323.3,36770,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464333351,558039.00
05/27/2016 03:15,2,0.000,ALERT,213.06,300.57,60.018,1464333304,"201051344000651","219011344069620",0.00,13.00,0,287.65,302.68,0.0,0.0,0.000,422605.2,422605.2,37135,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333353,558040.00
05/27/2016 03:15,2,0.000,ALERT,212.83,302.37,59.975,1464333304,"274151322000088","219011344069620",0.00,14.70,0,289.15,304.18,0.0,0.0,0.000,667109.8,667109.8,25657,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333354,558041.00
05/27/2016 03:15,2,0.000,ALERT,213.74,301.77,59.922,1464333304,"274151322000068","219011344069620",0.00,15.00,0,288.55,303.28,0.0,0.0,0.000,562152.5,562152.5,27172,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333356,558042.00
05/27/2016 03:15,2,0.000,ALERT,212.83,301.47,59.970,1464333304,"201051344001135","219011344069620",0.00,13.70,0,288.25,303.28,0.0,0.0,0.000,418665.5,418665.5,37071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333358,558043.00
05/27/2016 03:15,2,0.000,ALERT,213.29,304.48,59.954,1464333304,"201051344000594","219011344069620",0.00,13.70,0,290.35,305.68,0.0,0.0,0.000,427482.0,427482.0,32527,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333360,558044.00
05/27/2016 03:15,2,0.000,ALERT,213.06,301.17,59.959,1464333304,"201051344001203","219011344069620",0.00,13.70,0,288.25,304.78,0.0,0.0,0.000,425661.1,425661.1,37104,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333362,558045.00
05/27/2016 03:15,2,0.000,ALERT,213.06,303.88,59.954,1464333304,"274151322000054","219011344069620",0.00,15.00,0,289.45,304.78,0.0,0.0,0.000,681403.7,681403.7,25687,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333364,558046.00
05/27/2016 03:15,2,0.000,ALERT,213.74,303.88,59.965,1464333304,"201051344000867","219011344069620",0.00,14.30,0,290.05,305.68,0.0,0.0,0.000,415000.9,415000.9,32532,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333365,558047.00
