ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 03:15,2,0.000,ALERT,213.06,301.47,59.975,1464333304,"201051344001093","219011344069620",0.00,14.30,0,288.25,303.28,0.0,0.0,0.000,424225.9,424225.9,36969,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333367,558048.00
05/27/2016 03:15,2,0.000,ALERT,213.51,304.18,59.970,1464333304,"201051344000900","219011344069620",0.00,13.70,0,290.05,305.08,0.0,0.0,0.000,430697.2,430697.2,31924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333369,558049.00
05/27/2016 03:15,2,0.000,ALERT,213.74,303.28,59.954,1464333304,"201051344000648","219011344069620",0.00,13.00,0,289.75,305.38,0.0,0.0,0.000,422537.3,422537.3,32215,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464333371,558050.00
05/27/2016 03:15,2,0.000,ALERT,213.51,304.18,59.954,1464333304,"201051344000569","219011344069620",0.00,14.00,0,290.95,305.98,0.0,0.0,0.000,431774.5,431774.5,31847,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333373,558051.00
05/27/2016 03:15,2,0.000,ALERT,213.51,304.18,59.965,1464333304,"201051344000983","219011344069620",0.00,14.00,0,290.65,305.68,0.0,0.0,0.000,423280.0,423280.0,32333,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464333374,558052.00
05/27/2016 03:15,2,0.000,ALERT,213.51,303.58,59.954,1464333304,"201051344001158","219011344069620",0.00,13.30,0,289.75,304.78,0.0,0.0,0.000,417651.7,417651.7,32594,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333376,558053.00
05/27/2016 03:15,2,0.000,ALERT,213.96,304.18,59.970,1464333304,"201051344000576","219011344069620",0.00,13.70,0,290.65,305.38,0.0,0.0,0.000,424648.8,424648.8,32001,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333378,558054.00
05/27/2016 03:15,2,0.000,ALERT,213.29,302.07,59.981,1464333304,"274151322000087","219011344069620",0.00,15.00,0,288.85,303.88,0.0,0.0,0.000,654992.8,654992.8,25782,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464333380,558055.00
05/27/2016 03:30,2,0.000,ALERT,213.96,303.88,59.975,1464334203,"201051344000645","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,424181.5,424181.5,32140,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334205,558056.00
05/27/2016 03:30,2,0.000,ALERT,213.29,302.98,59.965,1464334203,"274151322000085","219011344069620",0.00,14.70,0,301.47,304.48,0.0,0.0,0.000,683249.7,683249.7,25695,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334207,558057.00
05/27/2016 03:30,2,0.000,ALERT,214.19,303.28,59.938,1464334203,"201051344000633","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,415308.4,415308.4,32613,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334209,558058.00
05/27/2016 03:30,2,0.000,ALERT,213.51,303.58,59.965,1464334203,"201051344000469","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,416621.5,416621.5,32551,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334211,558059.00
05/27/2016 03:30,2,0.000,ALERT,212.83,301.17,59.938,1464334203,"201051344000646","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,420179.9,420179.9,37105,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334212,558060.00
05/27/2016 03:30,2,0.000,ALERT,213.06,303.58,59.912,1464334203,"274151322000052","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,696377.4,696377.4,25923,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334214,558061.00
05/27/2016 03:30,2,0.000,ALERT,213.06,301.47,59.954,1464334203,"201051344000585","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,426980.1,426980.1,37108,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334216,558062.00
05/27/2016 03:30,2,0.000,ALERT,212.83,301.77,59.965,1464334203,"201051344001230","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,423853.4,423853.4,36910,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334218,558063.00
05/27/2016 03:30,2,0.000,ALERT,213.51,302.37,60.023,1464334203,"201051344000582","219011344069620",0.00,13.30,0,300.87,303.88,0.0,0.0,0.000,417256.2,417256.2,37074,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334220,558064.00
05/27/2016 03:30,2,0.000,ALERT,212.61,301.47,59.975,1464334203,"201051344000955","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,429547.1,429547.1,37010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464334222,558065.00
05/27/2016 03:30,2,0.000,ALERT,213.06,302.07,59.970,1464334203,"274151322000094","219011344069620",0.00,14.30,0,301.17,303.58,0.0,0.0,0.000,562378.6,562378.6,26964,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334223,558066.00
05/27/2016 03:30,2,0.000,ALERT,213.51,304.78,59.981,1464334203,"201051344000579","219011344069620",0.00,14.00,0,302.98,306.28,0.0,0.0,0.000,430667.3,430667.3,12624,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464334225,558067.00
05/27/2016 03:30,2,0.000,ALERT,212.83,302.07,60.002,1464334203,"201051344000890","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,426720.2,426720.2,37026,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464334227,558068.00
05/27/2016 03:30,2,0.000,ALERT,213.06,301.47,59.965,1464334203,"201051344000438","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,428754.6,428754.6,37031,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464334229,558069.00
05/27/2016 03:30,2,0.000,ALERT,213.29,300.57,59.938,1464334203,"201051344000417","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,421251.2,421251.2,37191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334231,558070.00
05/27/2016 03:30,2,0.000,ALERT,213.06,302.98,59.959,1464334203,"274151322000083","219011344069620",0.00,14.30,0,301.77,304.78,0.0,0.0,0.000,690122.1,690122.1,25996,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334233,558071.00
05/27/2016 03:30,2,0.000,ALERT,213.74,302.37,59.970,1464334203,"274151322000076","219011344069620",0.00,14.70,0,301.47,304.78,0.0,0.0,0.000,734851.5,734851.5,25994,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334235,558072.00
05/27/2016 03:30,2,0.000,ALERT,213.29,304.48,59.975,1464334203,"201051344000868","219011344069620",0.00,13.70,0,302.98,306.58,0.0,0.0,0.000,415747.4,415747.4,32271,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464334237,558073.00
05/27/2016 03:30,2,0.000,ALERT,213.29,303.88,59.975,1464334203,"274151322000095","219011344069620",0.00,14.00,0,302.68,305.08,0.0,0.0,0.000,727293.9,727293.9,25908,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334238,558074.00
05/27/2016 03:30,2,0.000,ALERT,213.29,303.88,59.970,1464334203,"201051344000988","219011344069620",0.00,14.00,0,299.97,305.38,0.0,0.0,0.000,412840.6,412840.6,32569,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334240,558075.00
05/27/2016 03:30,2,0.000,ALERT,212.83,300.87,60.002,1464334203,"201051344001025","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,426692.5,426692.5,37079,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334242,558076.00
05/27/2016 03:30,2,0.000,ALERT,213.29,303.88,59.975,1464334203,"201051344000458","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,423668.9,423668.9,32496,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334244,558077.00
05/27/2016 03:30,2,0.000,ALERT,214.19,303.88,59.975,1464334203,"201051344000853","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,422300.8,422300.8,32092,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334246,558078.00
05/27/2016 03:30,2,0.000,ALERT,213.29,301.17,59.959,1464334203,"201051344000685","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,428266.1,428266.1,36919,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334247,558079.00
05/27/2016 03:30,2,0.000,ALERT,213.06,300.87,59.981,1464334203,"201051344000917","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,425129.3,425129.3,36922,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334249,558080.00
05/27/2016 03:30,2,0.000,ALERT,213.29,301.47,59.970,1464334203,"201051344001145","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,430323.3,430323.3,36772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334251,558081.00
05/27/2016 03:30,2,0.000,ALERT,213.06,300.27,59.975,1464334203,"201051344000651","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,422605.2,422605.2,37137,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464334253,558082.00
05/27/2016 03:30,2,0.000,ALERT,212.83,302.07,60.002,1464334203,"274151322000088","219011344069620",0.00,15.00,0,301.17,304.18,0.0,0.0,0.000,667109.8,667109.8,25659,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334255,558083.00
05/27/2016 03:30,2,0.000,ALERT,213.74,301.77,59.938,1464334203,"274151322000068","219011344069620",0.00,15.30,0,301.17,303.28,0.0,0.0,0.000,562152.5,562152.5,27174,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464334256,558084.00
05/27/2016 03:30,2,0.000,ALERT,212.61,300.87,59.970,1464334203,"201051344001135","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,418665.5,418665.5,37073,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334258,558085.00
05/27/2016 03:30,2,0.000,ALERT,213.06,304.78,59.970,1464334203,"201051344000594","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,427482.0,427482.0,32529,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334260,558086.00
05/27/2016 03:30,2,0.000,ALERT,213.06,300.87,60.002,1464334203,"201051344001203","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,425661.1,425661.1,37106,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464334262,558087.00
05/27/2016 03:30,2,0.000,ALERT,212.83,302.07,59.959,1464334203,"274151322000054","219011344069620",0.00,15.30,0,301.47,304.78,0.0,0.0,0.000,681403.7,681403.7,25689,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334264,558088.00
05/27/2016 03:30,2,0.000,ALERT,213.74,303.58,59.965,1464334203,"201051344000867","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,415000.9,415000.9,32534,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334266,558089.00
05/27/2016 03:30,2,0.000,ALERT,212.83,301.17,59.912,1464334203,"201051344001093","219011344069620",0.00,14.70,0,299.67,302.68,0.0,0.0,0.000,424225.9,424225.9,36971,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334267,558090.00
05/27/2016 03:30,2,0.000,ALERT,213.29,303.58,59.970,1464334203,"201051344000900","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,430697.2,430697.2,31926,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334269,558091.00
05/27/2016 03:30,2,0.000,ALERT,213.74,303.58,59.965,1464334203,"201051344000648","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,422537.3,422537.3,32217,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334271,558092.00
05/27/2016 03:30,2,0.000,ALERT,213.51,304.48,59.949,1464334203,"201051344000569","219011344069620",0.00,14.00,0,302.68,306.28,0.0,0.0,0.000,431774.5,431774.5,31849,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334273,558093.00
05/27/2016 03:30,2,0.000,ALERT,213.51,304.18,59.959,1464334203,"201051344000983","219011344069620",0.00,14.00,0,302.37,305.98,0.0,0.0,0.000,423280.0,423280.0,32335,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334274,558094.00
05/27/2016 03:30,2,0.000,ALERT,213.74,303.88,59.949,1464334203,"201051344001158","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,417651.7,417651.7,32596,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334276,558095.00
05/27/2016 03:30,2,0.000,ALERT,213.96,304.48,59.965,1464334203,"201051344000576","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,424648.8,424648.8,32003,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464334278,558096.00
05/27/2016 03:30,2,0.000,ALERT,213.29,302.68,59.917,1464334203,"274151322000087","219011344069620",0.00,15.30,0,300.87,303.88,0.0,0.0,0.000,654992.8,654992.8,25784,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464334280,558097.00
05/27/2016 03:45,2,0.000,ALERT,213.96,304.18,59.996,1464335103,"201051344000645","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,424181.5,424181.5,32142,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335105,558098.00
05/27/2016 03:45,2,0.000,ALERT,213.06,302.37,59.981,1464335103,"274151322000085","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,683249.7,683249.7,25697,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335107,558099.00
05/27/2016 03:45,2,0.000,ALERT,213.96,303.88,59.986,1464335103,"201051344000633","219011344069620",0.00,13.70,0,299.97,305.08,0.0,0.0,0.000,415308.4,415308.4,32615,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464335109,558100.00
05/27/2016 03:45,2,0.000,ALERT,213.29,303.88,59.996,1464335103,"201051344000469","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,416621.5,416621.5,32553,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335110,558101.00
05/27/2016 03:45,2,0.000,ALERT,212.38,301.47,59.986,1464335103,"201051344000646","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,420179.9,420179.9,37107,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335112,558102.00
05/27/2016 03:45,2,0.000,ALERT,212.83,303.58,59.996,1464335103,"274151322000052","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,696377.4,696377.4,25925,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335114,558103.00
05/27/2016 03:45,2,0.000,ALERT,213.06,302.07,59.991,1464335103,"201051344000585","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,426980.1,426980.1,37110,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464335116,558104.00
05/27/2016 03:45,2,0.000,ALERT,212.83,301.77,59.949,1464335103,"201051344001230","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,423853.4,423853.4,36912,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335117,558105.00
05/27/2016 03:45,2,0.000,ALERT,213.29,302.37,59.996,1464335103,"201051344000582","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,417256.2,417256.2,37076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335119,558106.00
05/27/2016 03:45,2,0.000,ALERT,212.61,301.47,59.986,1464335103,"201051344000955","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,429547.1,429547.1,37012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335121,558107.00
05/27/2016 03:45,2,0.000,ALERT,213.06,302.07,60.002,1464335103,"274151322000094","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,562378.6,562378.6,26966,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335123,558108.00
05/27/2016 03:45,2,0.000,ALERT,213.29,304.78,59.991,1464335103,"201051344000579","219011344069620",0.00,14.30,0,302.68,305.98,0.0,0.0,0.000,430667.3,430667.3,12626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335125,558109.00
05/27/2016 03:45,2,0.000,ALERT,212.61,302.07,59.991,1464335103,"201051344000890","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,426720.2,426720.2,37028,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335127,558110.00
05/27/2016 03:45,2,0.000,ALERT,213.06,301.47,60.012,1464335103,"201051344000438","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,428754.6,428754.6,37033,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335128,558111.00
05/27/2016 03:45,2,0.000,ALERT,213.06,301.17,59.986,1464335103,"201051344000417","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,421251.2,421251.2,37193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464335130,558112.00
05/27/2016 03:45,2,0.000,ALERT,212.83,302.68,59.986,1464335103,"274151322000083","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,690122.1,690122.1,25998,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464335132,558113.00
05/27/2016 03:45,2,0.000,ALERT,213.51,302.98,59.986,1464335103,"274151322000076","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,734851.5,734851.5,25996,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335134,558114.00
05/27/2016 03:45,2,0.000,ALERT,213.29,304.48,59.986,1464335103,"201051344000868","219011344069620",0.00,14.00,0,302.68,306.58,0.0,0.0,0.000,415747.4,415747.4,32273,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464335136,558115.00
05/27/2016 03:45,2,0.000,ALERT,212.83,303.58,59.954,1464335103,"274151322000095","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,727293.9,727293.9,25910,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335138,558116.00
05/27/2016 03:45,2,0.000,ALERT,213.29,303.88,59.949,1464335103,"201051344000988","219011344069620",0.00,14.30,0,299.37,305.08,0.0,0.0,0.000,412840.6,412840.6,32571,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464335140,558117.00
05/27/2016 03:45,2,0.000,ALERT,212.83,300.87,59.975,1464335103,"201051344001025","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,426692.5,426692.5,37081,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335141,558118.00
05/27/2016 03:45,2,0.000,ALERT,213.29,304.18,59.991,1464335103,"201051344000458","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,423668.9,423668.9,32498,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335143,558119.00
05/27/2016 03:45,2,0.000,ALERT,213.96,303.88,59.991,1464335103,"201051344000853","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,422300.8,422300.8,32094,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464335145,558120.00
05/27/2016 03:45,2,0.000,ALERT,213.29,301.77,59.991,1464335103,"201051344000685","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,428266.1,428266.1,36921,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335147,558121.00
05/27/2016 03:45,2,0.000,ALERT,213.06,301.17,59.981,1464335103,"201051344000917","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,425129.3,425129.3,36924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335149,558122.00
05/27/2016 03:45,2,0.000,ALERT,213.06,302.07,59.975,1464335103,"201051344001145","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,430323.3,430323.3,36774,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335150,558123.00
05/27/2016 03:45,2,0.000,ALERT,212.83,300.87,59.970,1464335103,"201051344000651","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,422605.2,422605.2,37139,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335152,558124.00
05/27/2016 03:45,2,0.000,ALERT,212.61,302.98,59.981,1464335103,"274151322000088","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,667109.8,667109.8,25661,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335154,558125.00
05/27/2016 03:45,2,0.000,ALERT,213.29,302.07,59.996,1464335103,"274151322000068","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,562152.5,562152.5,27176,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335156,558126.00
05/27/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1464335103,"201051344001135","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,418665.5,418665.5,37075,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464335158,558127.00
05/27/2016 03:45,2,0.000,ALERT,213.06,304.48,59.986,1464335103,"201051344000594","219011344069620",0.00,14.00,0,301.77,306.28,0.0,0.0,0.000,427482.0,427482.0,32531,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335160,558128.00
05/27/2016 03:45,2,0.000,ALERT,212.83,301.17,59.991,1464335103,"201051344001203","219011344069620",0.00,14.00,0,299.07,304.48,0.0,0.0,0.000,425661.1,425661.1,37108,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335162,558129.00
05/27/2016 03:45,2,0.000,ALERT,212.83,303.28,59.975,1464335103,"274151322000054","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,681403.7,681403.7,25691,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335163,558130.00
05/27/2016 03:45,2,0.000,ALERT,213.51,303.58,60.018,1464335103,"201051344000867","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,415000.9,415000.9,32536,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335165,558131.00
05/27/2016 03:45,2,0.000,ALERT,212.83,301.17,59.986,1464335103,"201051344001093","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,424225.9,424225.9,36973,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335167,558132.00
05/27/2016 03:45,2,0.000,ALERT,213.29,303.88,59.981,1464335103,"201051344000900","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,430697.2,430697.2,31928,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335169,558133.00
05/27/2016 03:45,2,0.000,ALERT,213.51,303.28,59.975,1464335103,"201051344000648","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,422537.3,422537.3,32219,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335171,558134.00
05/27/2016 03:45,2,0.000,ALERT,213.29,304.48,59.981,1464335103,"201051344000569","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,431774.5,431774.5,31851,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335172,558135.00
05/27/2016 03:45,2,0.000,ALERT,213.29,304.18,59.986,1464335103,"201051344000983","219011344069620",0.00,14.30,0,302.37,305.98,0.0,0.0,0.000,423280.0,423280.0,32337,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335174,558136.00
05/27/2016 03:45,2,0.000,ALERT,213.29,303.58,59.949,1464335103,"201051344001158","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,417651.7,417651.7,32598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335176,558137.00
05/27/2016 03:45,2,0.000,ALERT,213.74,304.48,60.012,1464335103,"201051344000576","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,424648.8,424648.8,32005,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335178,558138.00
05/27/2016 03:45,2,0.000,ALERT,213.06,302.37,59.970,1464335103,"274151322000087","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,654992.8,654992.8,25786,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464335180,558139.00
05/27/2016 04:00,2,0.000,ALERT,213.96,303.88,60.007,1464336003,"201051344000645","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,424181.5,424181.5,32144,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336005,558140.00
05/27/2016 04:00,2,0.000,ALERT,213.06,302.37,59.991,1464336003,"274151322000085","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,683249.7,683249.7,25699,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336007,558141.00
05/27/2016 04:00,2,0.000,ALERT,213.96,303.58,60.002,1464336003,"201051344000633","219011344069620",0.00,14.00,0,300.27,305.38,0.0,0.0,0.000,415308.4,415308.4,32617,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336009,558142.00
05/27/2016 04:00,2,0.000,ALERT,213.29,303.58,59.986,1464336003,"201051344000469","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,416621.5,416621.5,32555,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336011,558143.00
05/27/2016 04:00,2,0.000,ALERT,212.61,301.17,59.954,1464336003,"201051344000646","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,420179.9,420179.9,37109,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336013,558144.00
05/27/2016 04:00,2,0.000,ALERT,212.83,302.07,59.981,1464336003,"274151322000052","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,696377.4,696377.4,25927,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336014,558145.00
05/27/2016 04:00,2,0.000,ALERT,213.06,301.47,59.996,1464336003,"201051344000585","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,426980.1,426980.1,37112,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336016,558146.00
05/27/2016 04:00,2,0.000,ALERT,212.83,301.77,59.996,1464336003,"201051344001230","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,423853.4,423853.4,36914,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336018,558147.00
05/27/2016 04:00,2,0.000,ALERT,213.51,302.37,59.996,1464336003,"201051344000582","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,417256.2,417256.2,37078,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336020,558148.00
05/27/2016 04:00,2,0.000,ALERT,212.38,301.47,59.986,1464336003,"201051344000955","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,429547.1,429547.1,37014,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336022,558149.00
05/27/2016 04:00,2,0.000,ALERT,213.06,302.07,59.986,1464336003,"274151322000094","219011344069620",0.00,14.30,0,300.87,303.28,0.0,0.0,0.000,562378.6,562378.6,26968,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336023,558150.00
05/27/2016 04:00,2,0.000,ALERT,213.51,304.78,60.028,1464336003,"201051344000579","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,430667.3,430667.3,12628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336025,558151.00
05/27/2016 04:00,2,0.000,ALERT,212.61,301.77,59.996,1464336003,"201051344000890","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,426720.2,426720.2,37030,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336027,558152.00
05/27/2016 04:00,2,0.000,ALERT,213.06,301.47,59.991,1464336003,"201051344000438","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,428754.6,428754.6,37035,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336029,558153.00
05/27/2016 04:00,2,0.000,ALERT,213.06,300.87,59.959,1464336003,"201051344000417","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,421251.2,421251.2,37195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336031,558154.00
05/27/2016 04:00,2,0.000,ALERT,212.83,302.68,60.012,1464336003,"274151322000083","219011344069620",0.00,14.70,0,301.47,304.48,0.0,0.0,0.000,690122.1,690122.1,26000,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336032,558155.00
05/27/2016 04:00,2,0.000,ALERT,213.51,302.98,59.996,1464336003,"274151322000076","219011344069620",0.00,15.00,0,301.17,304.18,0.0,0.0,0.000,734851.5,734851.5,25998,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336034,558156.00
05/27/2016 04:00,2,0.000,ALERT,213.29,304.48,59.996,1464336003,"201051344000868","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,415747.4,415747.4,32275,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336036,558157.00
05/27/2016 04:00,2,0.000,ALERT,213.06,303.58,60.002,1464336003,"274151322000095","219011344069620",0.00,14.30,0,302.07,305.08,0.0,0.0,0.000,727293.9,727293.9,25912,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336038,558158.00
05/27/2016 04:00,2,0.000,ALERT,213.29,303.88,60.039,1464336003,"201051344000988","219011344069620",0.00,14.70,0,299.67,305.68,0.0,0.0,0.000,412840.6,412840.6,32573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336040,558159.00
05/27/2016 04:00,2,0.000,ALERT,212.61,300.87,59.991,1464336003,"201051344001025","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,426692.5,426692.5,37083,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336042,558160.00
05/27/2016 04:00,2,0.000,ALERT,213.29,304.18,60.012,1464336003,"201051344000458","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,423668.9,423668.9,32500,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336044,558161.00
05/27/2016 04:00,2,0.000,ALERT,213.96,303.58,59.986,1464336003,"201051344000853","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,422300.8,422300.8,32096,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336045,558162.00
05/27/2016 04:00,2,0.000,ALERT,213.29,301.77,60.012,1464336003,"201051344000685","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,428266.1,428266.1,36923,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336047,558163.00
05/27/2016 04:00,2,0.000,ALERT,213.06,301.47,60.002,1464336003,"201051344000917","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,425129.3,425129.3,36926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336049,558164.00
05/27/2016 04:00,2,0.000,ALERT,213.06,301.77,59.970,1464336003,"201051344001145","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,430323.3,430323.3,36776,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336051,558165.00
05/27/2016 04:00,2,0.000,ALERT,212.83,300.87,59.996,1464336003,"201051344000651","219011344069620",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,422605.2,422605.2,37141,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336053,558166.00
05/27/2016 04:00,2,0.000,ALERT,212.61,302.68,59.991,1464336003,"274151322000088","219011344069620",0.00,15.30,0,301.17,303.88,0.0,0.0,0.000,667109.8,667109.8,25663,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336054,558167.00
05/27/2016 04:00,2,0.000,ALERT,213.74,302.07,59.991,1464336003,"274151322000068","219011344069620",0.00,15.50,0,300.57,303.28,0.0,0.0,0.000,562152.5,562152.5,27178,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336056,558168.00
05/27/2016 04:00,2,0.000,ALERT,212.61,301.47,59.991,1464336003,"201051344001135","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,418665.5,418665.5,37077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336058,558169.00
05/27/2016 04:00,2,0.000,ALERT,213.29,304.48,59.991,1464336003,"201051344000594","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,427482.0,427482.0,32533,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336060,558170.00
05/27/2016 04:00,2,0.000,ALERT,213.06,301.47,59.991,1464336003,"201051344001203","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,425661.1,425661.1,37110,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336062,558171.00
05/27/2016 04:00,2,0.000,ALERT,212.83,303.28,59.981,1464336003,"274151322000054","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,681403.7,681403.7,25693,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336064,558172.00
05/27/2016 04:00,2,0.000,ALERT,213.51,303.58,59.991,1464336003,"201051344000867","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,415000.9,415000.9,32538,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336066,558173.00
05/27/2016 04:00,2,0.000,ALERT,212.83,301.17,59.996,1464336003,"201051344001093","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,424225.9,424225.9,36975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336067,558174.00
05/27/2016 04:00,2,0.000,ALERT,213.29,304.18,59.965,1464336003,"201051344000900","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,430697.2,430697.2,31930,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336069,558175.00
05/27/2016 04:00,2,0.000,ALERT,213.51,303.28,59.991,1464336003,"201051344000648","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,422537.3,422537.3,32221,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336071,558176.00
05/27/2016 04:00,2,0.000,ALERT,213.51,304.78,59.996,1464336003,"201051344000569","219011344069620",0.00,14.70,0,302.68,305.98,0.0,0.0,0.000,431774.5,431774.5,31853,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336073,558177.00
05/27/2016 04:00,2,0.000,ALERT,213.51,304.48,59.996,1464336003,"201051344000983","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,423280.0,423280.0,32339,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336075,558178.00
05/27/2016 04:00,2,0.000,ALERT,213.51,303.88,59.996,1464336003,"201051344001158","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,417651.7,417651.7,32600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336077,558179.00
05/27/2016 04:00,2,0.000,ALERT,213.96,304.48,59.986,1464336003,"201051344000576","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,424648.8,424648.8,32007,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336078,558180.00
05/27/2016 04:00,2,0.000,ALERT,213.06,302.07,59.981,1464336003,"274151322000087","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,654992.8,654992.8,25788,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336080,558181.00
05/27/2016 04:15,2,0.000,ALERT,213.96,303.58,59.965,1464336903,"201051344000645","219011344069620",0.00,15.00,0,302.07,305.38,0.0,0.0,0.000,424181.5,424181.5,32146,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336905,558182.00
05/27/2016 04:15,2,0.000,ALERT,212.83,301.17,59.954,1464336903,"274151322000085","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,683249.7,683249.7,25701,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336907,558183.00
05/27/2016 04:15,2,0.000,ALERT,213.74,302.98,59.959,1464336903,"201051344000633","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,415308.4,415308.4,32619,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336909,558184.00
05/27/2016 04:15,2,0.000,ALERT,213.29,303.28,59.965,1464336903,"201051344000469","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,416621.5,416621.5,32557,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336911,558185.00
05/27/2016 04:15,2,0.000,ALERT,212.61,301.17,59.986,1464336903,"201051344000646","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,420179.9,420179.9,37111,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336913,558186.00
05/27/2016 04:15,2,0.000,ALERT,212.61,302.37,59.959,1464336903,"274151322000052","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,696377.4,696377.4,25929,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336915,558187.00
05/27/2016 04:15,2,0.000,ALERT,213.06,301.17,59.970,1464336903,"201051344000585","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,426980.1,426980.1,37114,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336917,558188.00
05/27/2016 04:15,2,0.000,ALERT,212.83,301.77,59.986,1464336903,"201051344001230","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,423853.4,423853.4,36916,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336919,558189.00
05/27/2016 04:15,2,0.000,ALERT,213.29,301.77,59.954,1464336903,"201051344000582","219011344069620",0.00,14.00,0,300.27,303.58,0.0,0.0,0.000,417256.2,417256.2,37080,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336921,558190.00
05/27/2016 04:15,2,0.000,ALERT,212.61,301.17,59.965,1464336903,"201051344000955","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,429547.1,429547.1,37016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336922,558191.00
05/27/2016 04:15,2,0.000,ALERT,212.83,301.17,59.922,1464336903,"274151322000094","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,562378.6,562378.6,26970,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336924,558192.00
