ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 04:15,2,0.000,ALERT,213.29,303.88,59.949,1464336903,"201051344000579","219011344069620",0.00,14.70,0,302.68,306.28,0.0,0.0,0.000,430667.3,430667.3,12630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336926,558193.00
05/27/2016 04:15,2,0.000,ALERT,212.61,301.47,59.965,1464336903,"201051344000890","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,426720.2,426720.2,37032,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336928,558194.00
05/27/2016 04:15,2,0.000,ALERT,213.06,301.17,59.959,1464336903,"201051344000438","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,428754.6,428754.6,37037,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336929,558195.00
05/27/2016 04:15,2,0.000,ALERT,213.06,300.57,59.954,1464336903,"201051344000417","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,421251.2,421251.2,37197,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336931,558196.00
05/27/2016 04:15,2,0.000,ALERT,213.06,302.37,59.959,1464336903,"274151322000083","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,690122.1,690122.1,26002,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336933,558197.00
05/27/2016 04:15,2,0.000,ALERT,213.51,301.47,59.938,1464336903,"274151322000076","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,734851.5,734851.5,26000,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336935,558198.00
05/27/2016 04:15,2,0.000,ALERT,213.29,304.18,59.959,1464336903,"201051344000868","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,415747.4,415747.4,32277,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336937,558199.00
05/27/2016 04:15,2,0.000,ALERT,213.06,302.68,59.944,1464336903,"274151322000095","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,727293.9,727293.9,25914,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336939,558200.00
05/27/2016 04:15,2,0.000,ALERT,212.83,303.28,59.954,1464336903,"201051344000988","219011344069620",0.00,14.70,0,299.07,305.08,0.0,0.0,0.000,412840.6,412840.6,32575,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336941,558201.00
05/27/2016 04:15,2,0.000,ALERT,212.61,300.27,59.912,1464336903,"201051344001025","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,426692.5,426692.5,37085,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336942,558202.00
05/27/2016 04:15,2,0.000,ALERT,213.06,303.58,59.949,1464336903,"201051344000458","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,423668.9,423668.9,32502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336944,558203.00
05/27/2016 04:15,2,0.000,ALERT,213.74,303.28,60.007,1464336903,"201051344000853","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,422300.8,422300.8,32098,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336946,558204.00
05/27/2016 04:15,2,0.000,ALERT,213.29,301.17,59.965,1464336903,"201051344000685","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,428266.1,428266.1,36925,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336948,558205.00
05/27/2016 04:15,2,0.000,ALERT,212.83,300.57,59.965,1464336903,"201051344000917","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,425129.3,425129.3,36928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336950,558206.00
05/27/2016 04:15,2,0.000,ALERT,213.06,301.17,59.996,1464336903,"201051344001145","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,430323.3,430323.3,36778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336952,558207.00
05/27/2016 04:15,2,0.000,ALERT,212.83,300.27,59.965,1464336903,"201051344000651","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,422605.2,422605.2,37143,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336953,558208.00
05/27/2016 04:15,2,0.000,ALERT,212.61,301.17,59.965,1464336903,"274151322000088","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,667109.8,667109.8,25665,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336955,558209.00
05/27/2016 04:15,2,0.000,ALERT,213.51,300.57,59.944,1464336903,"274151322000068","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,562152.5,562152.5,27180,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336957,558210.00
05/27/2016 04:15,2,0.000,ALERT,212.38,300.57,59.959,1464336903,"201051344001135","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,418665.5,418665.5,37079,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336959,558211.00
05/27/2016 04:15,2,0.000,ALERT,213.06,304.18,59.959,1464336903,"201051344000594","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,427482.0,427482.0,32535,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336961,558212.00
05/27/2016 04:15,2,0.000,ALERT,212.83,300.57,59.970,1464336903,"201051344001203","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,425661.1,425661.1,37112,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336962,558213.00
05/27/2016 04:15,2,0.000,ALERT,212.83,302.37,59.949,1464336903,"274151322000054","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,681403.7,681403.7,25695,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336964,558214.00
05/27/2016 04:15,2,0.000,ALERT,213.74,303.28,59.949,1464336903,"201051344000867","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,415000.9,415000.9,32540,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336966,558215.00
05/27/2016 04:15,2,0.000,ALERT,212.83,300.87,59.970,1464336903,"201051344001093","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,424225.9,424225.9,36977,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336968,558216.00
05/27/2016 04:15,2,0.000,ALERT,213.29,303.58,59.954,1464336903,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,430697.2,430697.2,31932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336969,558217.00
05/27/2016 04:15,2,0.000,ALERT,213.29,302.98,59.949,1464336903,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.68,0.0,0.0,0.000,422537.3,422537.3,32223,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336971,558218.00
05/27/2016 04:15,2,0.000,ALERT,213.29,304.18,59.933,1464336903,"201051344000569","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,431774.5,431774.5,31855,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336973,558219.00
05/27/2016 04:15,2,0.000,ALERT,213.29,303.88,59.965,1464336903,"201051344000983","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,423280.0,423280.0,32341,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336975,558220.00
05/27/2016 04:15,2,0.000,ALERT,213.29,303.28,59.954,1464336903,"201051344001158","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,417651.7,417651.7,32602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336977,558221.00
05/27/2016 04:15,2,0.000,ALERT,213.74,303.88,59.975,1464336903,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,424648.8,424648.8,32009,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464336979,558222.00
05/27/2016 04:15,2,0.000,ALERT,213.06,301.47,59.938,1464336903,"274151322000087","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,654992.8,654992.8,25790,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464336980,558223.00
05/27/2016 04:30,2,0.000,ALERT,213.96,303.58,59.991,1464337803,"201051344000645","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,424181.5,424181.5,32148,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337805,558224.00
05/27/2016 04:30,2,0.000,ALERT,213.06,302.98,59.996,1464337803,"274151322000085","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,683249.7,683249.7,25703,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337807,558225.00
05/27/2016 04:30,2,0.000,ALERT,213.74,303.28,60.002,1464337803,"201051344000633","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,415308.4,415308.4,32621,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337809,558226.00
05/27/2016 04:30,2,0.000,ALERT,213.51,303.58,60.018,1464337803,"201051344000469","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,416621.5,416621.5,32559,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337811,558227.00
05/27/2016 04:30,2,0.000,ALERT,212.61,301.17,59.965,1464337803,"201051344000646","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,420179.9,420179.9,37113,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337812,558228.00
05/27/2016 04:30,2,0.000,ALERT,212.83,302.07,59.986,1464337803,"274151322000052","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,696377.4,696377.4,25931,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337814,558229.00
05/27/2016 04:30,2,0.000,ALERT,213.29,301.47,59.991,1464337803,"201051344000585","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,426980.1,426980.1,37116,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337816,558230.00
05/27/2016 04:30,2,0.000,ALERT,213.06,301.77,60.018,1464337803,"201051344001230","219011344069620",0.00,14.00,0,299.67,302.68,0.0,0.0,0.000,423853.4,423853.4,36918,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337818,558231.00
05/27/2016 04:30,2,0.000,ALERT,213.51,302.07,59.991,1464337803,"201051344000582","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,417256.2,417256.2,37082,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337819,558232.00
05/27/2016 04:30,2,0.000,ALERT,212.61,301.17,59.996,1464337803,"201051344000955","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,429547.1,429547.1,37018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337821,558233.00
05/27/2016 04:30,2,0.000,ALERT,213.06,301.77,59.986,1464337803,"274151322000094","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,562378.6,562378.6,26972,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337823,558234.00
05/27/2016 04:30,2,0.000,ALERT,213.29,304.48,59.991,1464337803,"201051344000579","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,430667.3,430667.3,12632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337825,558235.00
05/27/2016 04:30,2,0.000,ALERT,213.06,301.47,60.002,1464337803,"201051344000890","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,426720.2,426720.2,37034,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464337827,558236.00
05/27/2016 04:30,2,0.000,ALERT,213.06,301.17,60.002,1464337803,"201051344000438","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,428754.6,428754.6,37039,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337828,558237.00
05/27/2016 04:30,2,0.000,ALERT,213.06,300.57,60.002,1464337803,"201051344000417","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,421251.2,421251.2,37199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337830,558238.00
05/27/2016 04:30,2,0.000,ALERT,212.83,302.68,60.018,1464337803,"274151322000083","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,690122.1,690122.1,26004,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337832,558239.00
05/27/2016 04:30,2,0.000,ALERT,213.51,302.68,60.002,1464337803,"274151322000076","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,734851.5,734851.5,26002,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337834,558240.00
05/27/2016 04:30,2,0.000,ALERT,213.29,304.18,60.007,1464337803,"201051344000868","219011344069620",0.00,13.70,0,302.37,305.98,0.0,0.0,0.000,415747.4,415747.4,32279,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464337836,558241.00
05/27/2016 04:30,2,0.000,ALERT,213.06,303.58,60.007,1464337803,"274151322000095","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,727293.9,727293.9,25916,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337838,558242.00
05/27/2016 04:30,2,0.000,ALERT,213.06,303.28,60.028,1464337803,"201051344000988","219011344069620",0.00,14.00,0,299.07,304.78,0.0,0.0,0.000,412840.6,412840.6,32577,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337840,558243.00
05/27/2016 04:30,2,0.000,ALERT,212.61,300.27,60.002,1464337803,"201051344001025","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,426692.5,426692.5,37087,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464337842,558244.00
05/27/2016 04:30,2,0.000,ALERT,213.06,303.88,60.002,1464337803,"201051344000458","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,423668.9,423668.9,32504,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337844,558245.00
05/27/2016 04:30,2,0.000,ALERT,213.74,303.28,60.028,1464337803,"201051344000853","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,422300.8,422300.8,32100,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337846,558246.00
05/27/2016 04:30,2,0.000,ALERT,213.06,301.17,60.012,1464337803,"201051344000685","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,428266.1,428266.1,36927,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337847,558247.00
05/27/2016 04:30,2,0.000,ALERT,213.06,300.57,59.996,1464337803,"201051344000917","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,425129.3,425129.3,36930,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337849,558248.00
05/27/2016 04:30,2,0.000,ALERT,213.06,301.47,60.007,1464337803,"201051344001145","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,430323.3,430323.3,36780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337851,558249.00
05/27/2016 04:30,2,0.000,ALERT,213.06,300.27,60.023,1464337803,"201051344000651","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,422605.2,422605.2,37145,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464337853,558250.00
05/27/2016 04:30,2,0.000,ALERT,212.61,302.68,60.002,1464337803,"274151322000088","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,667109.8,667109.8,25667,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337855,558251.00
05/27/2016 04:30,2,0.000,ALERT,213.74,301.77,60.018,1464337803,"274151322000068","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,562152.5,562152.5,27182,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337856,558252.00
05/27/2016 04:30,2,0.000,ALERT,212.61,300.87,60.007,1464337803,"201051344001135","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,418665.5,418665.5,37081,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337858,558253.00
05/27/2016 04:30,2,0.000,ALERT,213.06,304.18,59.991,1464337803,"201051344000594","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,427482.0,427482.0,32537,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337860,558254.00
05/27/2016 04:30,2,0.000,ALERT,212.83,300.57,60.002,1464337803,"201051344001203","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,425661.1,425661.1,37114,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337862,558255.00
05/27/2016 04:30,2,0.000,ALERT,212.83,303.28,60.007,1464337803,"274151322000054","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,681403.7,681403.7,25697,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337864,558256.00
05/27/2016 04:30,2,0.000,ALERT,213.51,303.58,59.996,1464337803,"201051344000867","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,415000.9,415000.9,32542,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464337866,558257.00
05/27/2016 04:30,2,0.000,ALERT,212.83,300.87,59.981,1464337803,"201051344001093","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,424225.9,424225.9,36979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337867,558258.00
05/27/2016 04:30,2,0.000,ALERT,213.29,303.88,59.965,1464337803,"201051344000900","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,430697.2,430697.2,31934,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464337869,558259.00
05/27/2016 04:30,2,0.000,ALERT,213.51,303.28,59.996,1464337803,"201051344000648","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,422537.3,422537.3,32225,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337871,558260.00
05/27/2016 04:30,2,0.000,ALERT,213.29,304.18,59.959,1464337803,"201051344000569","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,431774.5,431774.5,31857,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337873,558261.00
05/27/2016 04:30,2,0.000,ALERT,213.29,304.18,60.034,1464337803,"201051344000983","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,423280.0,423280.0,32343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337875,558262.00
05/27/2016 04:30,2,0.000,ALERT,213.29,303.28,59.991,1464337803,"201051344001158","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,417651.7,417651.7,32604,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337877,558263.00
05/27/2016 04:30,2,0.000,ALERT,213.74,304.18,60.034,1464337803,"201051344000576","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,424648.8,424648.8,32011,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464337878,558264.00
05/27/2016 04:30,2,0.000,ALERT,213.29,302.07,59.991,1464337803,"274151322000087","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,654992.8,654992.8,25792,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464337880,558265.00
05/27/2016 04:45,2,0.000,ALERT,213.96,303.88,59.975,1464338703,"201051344000645","219011344069620",0.00,14.00,0,301.77,305.08,0.0,0.0,0.000,424181.5,424181.5,32150,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338705,558266.00
05/27/2016 04:45,2,0.000,ALERT,213.29,302.68,59.970,1464338703,"274151322000085","219011344069620",0.00,14.70,0,301.17,304.18,0.0,0.0,0.000,683249.7,683249.7,25705,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464338707,558267.00
05/27/2016 04:45,2,0.000,ALERT,213.96,303.58,59.991,1464338703,"201051344000633","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,415308.4,415308.4,32623,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464338709,558268.00
05/27/2016 04:45,2,0.000,ALERT,213.51,303.88,59.975,1464338703,"201051344000469","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,416621.5,416621.5,32561,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464338711,558269.00
05/27/2016 04:45,2,0.000,ALERT,212.61,300.87,59.986,1464338703,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,420179.9,420179.9,37115,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338713,558270.00
05/27/2016 04:45,2,0.000,ALERT,213.06,303.28,59.991,1464338703,"274151322000052","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,696377.4,696377.4,25933,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338715,558271.00
05/27/2016 04:45,2,0.000,ALERT,213.06,301.47,59.981,1464338703,"201051344000585","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,426980.1,426980.1,37118,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338716,558272.00
05/27/2016 04:45,2,0.000,ALERT,212.83,301.47,59.938,1464338703,"201051344001230","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,423853.4,423853.4,36920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464338718,558273.00
05/27/2016 04:45,2,0.000,ALERT,213.29,302.07,59.991,1464338703,"201051344000582","219011344069620",0.00,13.30,0,300.27,303.28,0.0,0.0,0.000,417256.2,417256.2,37084,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338720,558274.00
05/27/2016 04:45,2,0.000,ALERT,212.61,301.17,59.986,1464338703,"201051344000955","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,429547.1,429547.1,37020,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338722,558275.00
05/27/2016 04:45,2,0.000,ALERT,213.06,302.07,59.986,1464338703,"274151322000094","219011344069620",0.00,14.30,0,300.57,303.28,0.0,0.0,0.000,562378.6,562378.6,26974,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338724,558276.00
05/27/2016 04:45,2,0.000,ALERT,213.51,304.48,59.991,1464338703,"201051344000579","219011344069620",0.00,14.00,0,302.37,305.98,0.0,0.0,0.000,430667.3,430667.3,12634,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338725,558277.00
05/27/2016 04:45,2,0.000,ALERT,212.61,301.47,60.028,1464338703,"201051344000890","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,426720.2,426720.2,37036,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338727,558278.00
05/27/2016 04:45,2,0.000,ALERT,212.83,301.17,59.996,1464338703,"201051344000438","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,428754.6,428754.6,37041,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464338729,558279.00
05/27/2016 04:45,2,0.000,ALERT,213.06,300.87,59.996,1464338703,"201051344000417","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,421251.2,421251.2,37201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338731,558280.00
05/27/2016 04:45,2,0.000,ALERT,213.29,302.68,59.975,1464338703,"274151322000083","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,690122.1,690122.1,26006,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338733,558281.00
05/27/2016 04:45,2,0.000,ALERT,213.74,302.68,60.002,1464338703,"274151322000076","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,734851.5,734851.5,26004,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338735,558282.00
05/27/2016 04:45,2,0.000,ALERT,213.51,304.48,59.991,1464338703,"201051344000868","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,415747.4,415747.4,32281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338737,558283.00
05/27/2016 04:45,2,0.000,ALERT,213.29,303.28,59.991,1464338703,"274151322000095","219011344069620",0.00,14.30,0,302.37,305.08,0.0,0.0,0.000,727293.9,727293.9,25918,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338738,558284.00
05/27/2016 04:45,2,0.000,ALERT,213.29,303.58,60.034,1464338703,"201051344000988","219011344069620",0.00,13.70,0,299.07,305.08,0.0,0.0,0.000,412840.6,412840.6,32579,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464338740,558285.00
05/27/2016 04:45,2,0.000,ALERT,212.61,300.27,59.975,1464338703,"201051344001025","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,426692.5,426692.5,37089,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338742,558286.00
05/27/2016 04:45,2,0.000,ALERT,213.29,303.88,59.991,1464338703,"201051344000458","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,423668.9,423668.9,32506,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464338744,558287.00
05/27/2016 04:45,2,0.000,ALERT,214.19,303.88,60.007,1464338703,"201051344000853","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,422300.8,422300.8,32102,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338746,558288.00
05/27/2016 04:45,2,0.000,ALERT,213.29,301.47,59.996,1464338703,"201051344000685","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,428266.1,428266.1,36929,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338747,558289.00
05/27/2016 04:45,2,0.000,ALERT,213.06,300.87,59.996,1464338703,"201051344000917","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,425129.3,425129.3,36932,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338749,558290.00
05/27/2016 04:45,2,0.000,ALERT,213.06,301.47,59.986,1464338703,"201051344001145","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,430323.3,430323.3,36782,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338751,558291.00
05/27/2016 04:45,2,0.000,ALERT,213.06,300.57,59.981,1464338703,"201051344000651","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,422605.2,422605.2,37147,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338753,558292.00
05/27/2016 04:45,2,0.000,ALERT,212.83,302.98,59.991,1464338703,"274151322000088","219011344069620",0.00,15.30,0,301.17,304.18,0.0,0.0,0.000,667109.8,667109.8,25669,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338755,558293.00
05/27/2016 04:45,2,0.000,ALERT,213.74,302.07,59.991,1464338703,"274151322000068","219011344069620",0.00,15.30,0,300.57,303.28,0.0,0.0,0.000,562152.5,562152.5,27184,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338756,558294.00
05/27/2016 04:45,2,0.000,ALERT,212.61,301.17,60.002,1464338703,"201051344001135","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,418665.5,418665.5,37083,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338758,558295.00
05/27/2016 04:45,2,0.000,ALERT,213.29,304.78,59.986,1464338703,"201051344000594","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,427482.0,427482.0,32539,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464338760,558296.00
05/27/2016 04:45,2,0.000,ALERT,213.06,300.87,59.970,1464338703,"201051344001203","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,425661.1,425661.1,37116,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338762,558297.00
05/27/2016 04:45,2,0.000,ALERT,212.83,302.68,59.986,1464338703,"274151322000054","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,681403.7,681403.7,25699,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338764,558298.00
05/27/2016 04:45,2,0.000,ALERT,213.96,303.88,59.944,1464338703,"201051344000867","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,415000.9,415000.9,32544,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464338766,558299.00
05/27/2016 04:45,2,0.000,ALERT,212.83,301.17,59.981,1464338703,"201051344001093","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,424225.9,424225.9,36981,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464338768,558300.00
05/27/2016 04:45,2,0.000,ALERT,213.51,304.18,59.986,1464338703,"201051344000900","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,430697.2,430697.2,31936,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338769,558301.00
05/27/2016 04:45,2,0.000,ALERT,213.74,303.28,59.975,1464338703,"201051344000648","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,422537.3,422537.3,32227,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338771,558302.00
05/27/2016 04:45,2,0.000,ALERT,213.51,304.48,59.986,1464338703,"201051344000569","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,431774.5,431774.5,31859,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338773,558303.00
05/27/2016 04:45,2,0.000,ALERT,213.51,304.18,59.986,1464338703,"201051344000983","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,423280.0,423280.0,32345,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338775,558304.00
05/27/2016 04:45,2,0.000,ALERT,213.74,303.88,59.975,1464338703,"201051344001158","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,417651.7,417651.7,32606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464338776,558305.00
05/27/2016 04:45,2,0.000,ALERT,213.96,304.18,59.981,1464338703,"201051344000576","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,424648.8,424648.8,32013,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464338778,558306.00
05/27/2016 04:45,2,0.000,ALERT,213.29,302.07,59.986,1464338703,"274151322000087","219011344069620",0.00,15.30,0,300.57,303.58,0.0,0.0,0.000,654992.8,654992.8,25794,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464338780,558307.00
05/27/2016 05:00,2,0.000,ALERT,213.51,302.98,60.002,1464339604,"201051344000645","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,424181.5,424181.5,32152,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339606,558308.00
05/27/2016 05:00,2,0.000,ALERT,212.83,302.37,59.981,1464339604,"274151322000085","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,683249.7,683249.7,25707,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339608,558309.00
05/27/2016 05:00,2,0.000,ALERT,213.51,302.68,59.991,1464339604,"201051344000633","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,415308.4,415308.4,32625,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339610,558310.00
05/27/2016 05:00,2,0.000,ALERT,213.06,302.98,59.991,1464339604,"201051344000469","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,416621.5,416621.5,32563,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464339611,558311.00
05/27/2016 05:00,2,0.000,ALERT,211.93,300.57,59.954,1464339604,"201051344000646","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,420179.9,420179.9,37117,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339613,558312.00
05/27/2016 05:00,2,0.000,ALERT,212.61,302.68,59.975,1464339604,"274151322000052","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,696377.4,696377.4,25935,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464339615,558313.00
05/27/2016 05:00,2,0.000,ALERT,212.38,300.87,60.002,1464339604,"201051344000585","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,426980.1,426980.1,37120,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339617,558314.00
05/27/2016 05:00,2,0.000,ALERT,212.16,301.17,59.991,1464339604,"201051344001230","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,423853.4,423853.4,36922,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339619,558315.00
05/27/2016 05:00,2,0.000,ALERT,212.83,301.47,59.944,1464339604,"201051344000582","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,417256.2,417256.2,37086,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339621,558316.00
05/27/2016 05:00,2,0.000,ALERT,211.93,300.87,60.012,1464339604,"201051344000955","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,429547.1,429547.1,37022,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339623,558317.00
05/27/2016 05:00,2,0.000,ALERT,212.83,301.47,59.970,1464339604,"274151322000094","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,562378.6,562378.6,26976,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339624,558318.00
05/27/2016 05:00,2,0.000,ALERT,213.06,303.88,60.002,1464339604,"201051344000579","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,430667.3,430667.3,12636,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339626,558319.00
05/27/2016 05:00,2,0.000,ALERT,212.16,301.17,59.949,1464339604,"201051344000890","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,426720.2,426720.2,37038,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464339628,558320.00
05/27/2016 05:00,2,0.000,ALERT,212.38,300.87,59.981,1464339604,"201051344000438","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,428754.6,428754.6,37043,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339630,558321.00
05/27/2016 05:00,2,0.000,ALERT,212.38,299.97,59.970,1464339604,"201051344000417","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,421251.2,421251.2,37203,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339632,558322.00
05/27/2016 05:00,2,0.000,ALERT,212.83,302.98,59.975,1464339604,"274151322000083","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,690122.1,690122.1,26008,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339634,558323.00
05/27/2016 05:00,2,0.000,ALERT,213.29,301.77,59.928,1464339604,"274151322000076","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,734851.5,734851.5,26006,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339635,558324.00
05/27/2016 05:00,2,0.000,ALERT,212.83,303.88,59.970,1464339604,"201051344000868","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,415747.4,415747.4,32283,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339637,558325.00
05/27/2016 05:00,2,0.000,ALERT,212.61,303.28,59.965,1464339604,"274151322000095","219011344069620",0.00,14.30,0,301.47,304.78,0.0,0.0,0.000,727293.9,727293.9,25920,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339639,558326.00
05/27/2016 05:00,2,0.000,ALERT,212.83,302.98,59.912,1464339604,"201051344000988","219011344069620",0.00,13.70,0,299.07,305.08,0.0,0.0,0.000,412840.6,412840.6,32581,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339641,558327.00
05/27/2016 05:00,2,0.000,ALERT,212.16,299.97,59.965,1464339604,"201051344001025","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,426692.5,426692.5,37091,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339643,558328.00
05/27/2016 05:00,2,0.000,ALERT,213.06,303.58,59.959,1464339604,"201051344000458","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,423668.9,423668.9,32508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464339644,558329.00
05/27/2016 05:00,2,0.000,ALERT,213.51,302.98,59.970,1464339604,"201051344000853","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,422300.8,422300.8,32104,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464339646,558330.00
05/27/2016 05:00,2,0.000,ALERT,212.61,300.87,59.954,1464339604,"201051344000685","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,428266.1,428266.1,36931,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339648,558331.00
05/27/2016 05:00,2,0.000,ALERT,212.38,300.27,59.917,1464339604,"201051344000917","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,425129.3,425129.3,36934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339650,558332.00
05/27/2016 05:00,2,0.000,ALERT,212.38,300.57,59.949,1464339604,"201051344001145","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,430323.3,430323.3,36784,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339652,558333.00
05/27/2016 05:00,2,0.000,ALERT,212.38,299.97,59.970,1464339604,"201051344000651","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,422605.2,422605.2,37149,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339654,558334.00
05/27/2016 05:00,2,0.000,ALERT,212.16,302.07,59.944,1464339604,"274151322000088","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,667109.8,667109.8,25671,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339655,558335.00
05/27/2016 05:00,2,0.000,ALERT,213.29,301.47,59.944,1464339604,"274151322000068","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,562152.5,562152.5,27186,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464339657,558336.00
05/27/2016 05:00,2,0.000,ALERT,211.93,300.57,59.954,1464339604,"201051344001135","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,418665.5,418665.5,37085,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339659,558337.00
