ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 05:00,2,0.000,ALERT,212.61,303.58,59.907,1464339604,"201051344000594","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,427482.0,427482.0,32541,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464339661,558338.00
05/27/2016 05:00,2,0.000,ALERT,212.16,300.27,59.954,1464339604,"201051344001203","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,425661.1,425661.1,37118,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339663,558339.00
05/27/2016 05:00,2,0.000,ALERT,212.38,302.37,59.944,1464339604,"274151322000054","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,681403.7,681403.7,25701,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339665,558340.00
05/27/2016 05:00,2,0.000,ALERT,213.06,302.68,59.954,1464339604,"201051344000867","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,415000.9,415000.9,32546,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464339666,558341.00
05/27/2016 05:00,2,0.000,ALERT,212.16,300.27,59.944,1464339604,"201051344001093","219011344069620",0.00,14.30,0,299.37,302.37,0.0,0.0,0.000,424225.9,424225.9,36983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339668,558342.00
05/27/2016 05:00,2,0.000,ALERT,212.83,302.98,59.949,1464339604,"201051344000900","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,430697.2,430697.2,31938,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464339670,558343.00
05/27/2016 05:00,2,0.000,ALERT,213.06,302.37,59.944,1464339604,"201051344000648","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,422537.3,422537.3,32229,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339672,558344.00
05/27/2016 05:00,2,0.000,ALERT,213.06,303.58,59.938,1464339604,"201051344000569","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,431774.5,431774.5,31861,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464339674,558345.00
05/27/2016 05:00,2,0.000,ALERT,212.83,303.28,59.949,1464339604,"201051344000983","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,423280.0,423280.0,32347,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464339675,558346.00
05/27/2016 05:00,2,0.000,ALERT,212.83,302.37,59.938,1464339604,"201051344001158","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,417651.7,417651.7,32608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339677,558347.00
05/27/2016 05:00,2,0.000,ALERT,213.51,303.58,59.922,1464339604,"201051344000576","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,424648.8,424648.8,32015,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339679,558348.00
05/27/2016 05:00,2,0.000,ALERT,212.83,301.77,59.944,1464339604,"274151322000087","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,654992.8,654992.8,25796,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464339681,558349.00
05/27/2016 05:15,2,0.000,ALERT,213.51,303.28,59.928,1464340504,"201051344000645","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,424181.5,424181.5,32154,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464340506,558350.00
05/27/2016 05:15,2,0.000,ALERT,212.83,301.77,59.965,1464340504,"274151322000085","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,683249.7,683249.7,25709,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340508,558351.00
05/27/2016 05:15,2,0.000,ALERT,213.51,302.98,59.975,1464340504,"201051344000633","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,415308.4,415308.4,32627,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340509,558352.00
05/27/2016 05:15,2,0.000,ALERT,212.83,302.98,59.975,1464340504,"201051344000469","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,416621.5,416621.5,32565,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340511,558353.00
05/27/2016 05:15,2,0.000,ALERT,211.93,300.27,60.012,1464340504,"201051344000646","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,420179.9,420179.9,37119,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340513,558354.00
05/27/2016 05:15,2,0.000,ALERT,212.38,302.37,59.959,1464340504,"274151322000052","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,696377.4,696377.4,25937,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340515,558355.00
05/27/2016 05:15,2,0.000,ALERT,212.61,300.57,59.970,1464340504,"201051344000585","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,426980.1,426980.1,37122,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340517,558356.00
05/27/2016 05:15,2,0.000,ALERT,212.38,300.57,59.981,1464340504,"201051344001230","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,423853.4,423853.4,36924,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464340518,558357.00
05/27/2016 05:15,2,0.000,ALERT,212.83,300.87,60.012,1464340504,"201051344000582","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,417256.2,417256.2,37088,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464340520,558358.00
05/27/2016 05:15,2,0.000,ALERT,211.93,300.27,60.034,1464340504,"201051344000955","219011344069620",0.00,14.00,0,299.07,302.07,0.0,0.0,0.000,429547.1,429547.1,37024,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340522,558359.00
05/27/2016 05:15,2,0.000,ALERT,212.61,301.47,59.981,1464340504,"274151322000094","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,562378.6,562378.6,26978,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340524,558360.00
05/27/2016 05:15,2,0.000,ALERT,212.83,303.88,59.933,1464340504,"201051344000579","219011344069620",0.00,14.00,0,302.07,305.38,0.0,0.0,0.000,430667.3,430667.3,12638,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340526,558361.00
05/27/2016 05:15,2,0.000,ALERT,212.16,300.87,59.986,1464340504,"201051344000890","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,426720.2,426720.2,37040,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340527,558362.00
05/27/2016 05:15,2,0.000,ALERT,212.38,300.27,59.981,1464340504,"201051344000438","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,428754.6,428754.6,37045,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464340529,558363.00
05/27/2016 05:15,2,0.000,ALERT,212.38,299.67,60.023,1464340504,"201051344000417","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,421251.2,421251.2,37205,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340531,558364.00
05/27/2016 05:15,2,0.000,ALERT,212.61,302.07,59.981,1464340504,"274151322000083","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,690122.1,690122.1,26010,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464340533,558365.00
05/27/2016 05:15,2,0.000,ALERT,213.06,301.77,59.981,1464340504,"274151322000076","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,734851.5,734851.5,26008,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340535,558366.00
05/27/2016 05:15,2,0.000,ALERT,212.83,304.18,59.975,1464340504,"201051344000868","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,415747.4,415747.4,32285,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340537,558367.00
05/27/2016 05:15,2,0.000,ALERT,212.61,302.68,59.938,1464340504,"274151322000095","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,727293.9,727293.9,25922,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340538,558368.00
05/27/2016 05:15,2,0.000,ALERT,212.61,302.68,59.975,1464340504,"201051344000988","219011344069620",0.00,13.70,0,299.07,304.78,0.0,0.0,0.000,412840.6,412840.6,32583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340540,558369.00
05/27/2016 05:15,2,0.000,ALERT,212.16,299.67,59.981,1464340504,"201051344001025","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,426692.5,426692.5,37093,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340542,558370.00
05/27/2016 05:15,2,0.000,ALERT,212.83,303.58,59.970,1464340504,"201051344000458","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,423668.9,423668.9,32510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340544,558371.00
05/27/2016 05:15,2,0.000,ALERT,213.51,303.28,59.986,1464340504,"201051344000853","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,422300.8,422300.8,32106,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340546,558372.00
05/27/2016 05:15,2,0.000,ALERT,212.61,300.57,59.959,1464340504,"201051344000685","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,428266.1,428266.1,36933,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340547,558373.00
05/27/2016 05:15,2,0.000,ALERT,212.38,299.97,59.970,1464340504,"201051344000917","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,425129.3,425129.3,36936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340549,558374.00
05/27/2016 05:15,2,0.000,ALERT,212.61,300.57,59.975,1464340504,"201051344001145","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,430323.3,430323.3,36786,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340551,558375.00
05/27/2016 05:15,2,0.000,ALERT,212.61,299.67,59.986,1464340504,"201051344000651","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,422605.2,422605.2,37151,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340553,558376.00
05/27/2016 05:15,2,0.000,ALERT,212.16,301.77,59.959,1464340504,"274151322000088","219011344069620",0.00,15.30,0,300.27,303.28,0.0,0.0,0.000,667109.8,667109.8,25673,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340555,558377.00
05/27/2016 05:15,2,0.000,ALERT,213.06,300.87,59.965,1464340504,"274151322000068","219011344069620",0.00,15.30,0,299.97,302.68,0.0,0.0,0.000,562152.5,562152.5,27188,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340556,558378.00
05/27/2016 05:15,2,0.000,ALERT,212.16,300.57,59.965,1464340504,"201051344001135","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,418665.5,418665.5,37087,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340558,558379.00
05/27/2016 05:15,2,0.000,ALERT,212.83,303.88,59.970,1464340504,"201051344000594","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,427482.0,427482.0,32543,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340560,558380.00
05/27/2016 05:15,2,0.000,ALERT,212.38,299.97,59.944,1464340504,"201051344001203","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,425661.1,425661.1,37120,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340562,558381.00
05/27/2016 05:15,2,0.000,ALERT,212.61,302.07,59.975,1464340504,"274151322000054","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,681403.7,681403.7,25703,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340563,558382.00
05/27/2016 05:15,2,0.000,ALERT,213.29,302.98,59.970,1464340504,"201051344000867","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,415000.9,415000.9,32548,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340565,558383.00
05/27/2016 05:15,2,0.000,ALERT,212.38,300.27,59.965,1464340504,"201051344001093","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,424225.9,424225.9,36985,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464340567,558384.00
05/27/2016 05:15,2,0.000,ALERT,213.06,303.28,59.970,1464340504,"201051344000900","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,430697.2,430697.2,31940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340569,558385.00
05/27/2016 05:15,2,0.000,ALERT,213.29,302.68,60.018,1464340504,"201051344000648","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,422537.3,422537.3,32231,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464340571,558386.00
05/27/2016 05:15,2,0.000,ALERT,213.06,303.88,59.970,1464340504,"201051344000569","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,431774.5,431774.5,31863,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340573,558387.00
05/27/2016 05:15,2,0.000,ALERT,213.06,303.58,59.981,1464340504,"201051344000983","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,423280.0,423280.0,32349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340574,558388.00
05/27/2016 05:15,2,0.000,ALERT,213.06,302.98,59.970,1464340504,"201051344001158","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,417651.7,417651.7,32610,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340576,558389.00
05/27/2016 05:15,2,0.000,ALERT,213.29,303.58,59.959,1464340504,"201051344000576","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,424648.8,424648.8,32017,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340578,558390.00
05/27/2016 05:15,2,0.000,ALERT,212.83,301.47,59.965,1464340504,"274151322000087","219011344069620",0.00,15.30,0,299.97,302.98,0.0,0.0,0.000,654992.8,654992.8,25798,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464340580,558391.00
05/27/2016 05:30,2,0.000,ALERT,212.61,301.17,59.959,1464341403,"274151322000085","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,683249.7,683249.7,25711,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341406,558392.00
05/27/2016 05:30,2,0.000,ALERT,213.29,302.37,59.981,1464341403,"201051344000633","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,415308.4,415308.4,32629,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464341408,558393.00
05/27/2016 05:30,2,0.000,ALERT,212.83,302.37,59.928,1464341403,"201051344000469","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,416621.5,416621.5,32567,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464341410,558394.00
05/27/2016 05:30,2,0.000,ALERT,211.93,299.97,59.975,1464341403,"201051344000646","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,420179.9,420179.9,37121,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341411,558395.00
05/27/2016 05:30,2,0.000,ALERT,212.16,300.87,59.970,1464341403,"274151322000052","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,696377.4,696377.4,25939,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341413,558396.00
05/27/2016 05:30,2,0.000,ALERT,212.38,300.27,59.959,1464341403,"201051344000585","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,426980.1,426980.1,37124,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341415,558397.00
05/27/2016 05:30,2,0.000,ALERT,212.16,300.57,59.944,1464341403,"201051344001230","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,423853.4,423853.4,36926,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341417,558398.00
05/27/2016 05:30,2,0.000,ALERT,212.61,300.87,59.970,1464341403,"201051344000582","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,417256.2,417256.2,37090,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341419,558399.00
05/27/2016 05:30,2,0.000,ALERT,211.93,300.27,60.023,1464341403,"201051344000955","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,429547.1,429547.1,37026,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341421,558400.00
05/27/2016 05:30,2,0.000,ALERT,212.38,300.87,59.975,1464341403,"274151322000094","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,562378.6,562378.6,26980,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464341422,558401.00
05/27/2016 05:30,2,0.000,ALERT,212.61,302.98,60.012,1464341403,"201051344000579","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,430667.3,430667.3,12640,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464341424,558402.00
05/27/2016 05:30,2,0.000,ALERT,211.93,300.57,59.975,1464341403,"201051344000890","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,426720.2,426720.2,37042,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341426,558403.00
05/27/2016 05:30,2,0.000,ALERT,212.38,300.27,59.975,1464341403,"201051344000438","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,428754.6,428754.6,37047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341428,558404.00
05/27/2016 05:30,2,0.000,ALERT,212.38,299.37,59.970,1464341403,"201051344000417","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,421251.2,421251.2,37207,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341430,558405.00
05/27/2016 05:30,2,0.000,ALERT,212.38,302.07,59.970,1464341403,"274151322000083","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,690122.1,690122.1,26012,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341432,558406.00
05/27/2016 05:30,2,0.000,ALERT,212.83,300.87,59.970,1464341403,"274151322000076","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,734851.5,734851.5,26010,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464341434,558407.00
05/27/2016 05:30,2,0.000,ALERT,212.61,302.98,59.965,1464341403,"201051344000868","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,415747.4,415747.4,32287,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341435,558408.00
05/27/2016 05:30,2,0.000,ALERT,212.38,302.07,59.954,1464341403,"274151322000095","219011344069620",0.00,14.30,0,300.87,304.18,0.0,0.0,0.000,727293.9,727293.9,25924,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341437,558409.00
05/27/2016 05:30,2,0.000,ALERT,212.61,302.37,59.917,1464341403,"201051344000988","219011344069620",0.00,13.70,0,298.17,304.78,0.0,0.0,0.000,412840.6,412840.6,32585,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341439,558410.00
05/27/2016 05:30,2,0.000,ALERT,211.93,299.07,60.002,1464341403,"201051344001025","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,426692.5,426692.5,37095,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341441,558411.00
05/27/2016 05:30,2,0.000,ALERT,212.61,302.98,60.002,1464341403,"201051344000458","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,423668.9,423668.9,32512,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341443,558412.00
05/27/2016 05:30,2,0.000,ALERT,213.29,302.37,59.954,1464341403,"201051344000853","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,422300.8,422300.8,32108,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341444,558413.00
05/27/2016 05:30,2,0.000,ALERT,212.61,299.97,59.959,1464341403,"201051344000685","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,428266.1,428266.1,36935,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464341446,558414.00
05/27/2016 05:30,2,0.000,ALERT,212.38,299.67,59.965,1464341403,"201051344000917","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,425129.3,425129.3,36938,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341448,558415.00
05/27/2016 05:30,2,0.000,ALERT,212.61,300.27,59.986,1464341403,"201051344001145","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,430323.3,430323.3,36788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341450,558416.00
05/27/2016 05:30,2,0.000,ALERT,212.38,299.37,59.986,1464341403,"201051344000651","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,422605.2,422605.2,37153,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341452,558417.00
05/27/2016 05:30,2,0.000,ALERT,211.93,301.17,59.933,1464341403,"274151322000088","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,667109.8,667109.8,25675,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341453,558418.00
05/27/2016 05:30,2,0.000,ALERT,213.06,300.57,59.965,1464341403,"274151322000068","219011344069620",0.00,15.50,0,299.37,302.37,0.0,0.0,0.000,562152.5,562152.5,27190,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341455,558419.00
05/27/2016 05:30,2,0.000,ALERT,211.93,299.97,59.933,1464341403,"201051344001135","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,418665.5,418665.5,37089,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341457,558420.00
05/27/2016 05:30,2,0.000,ALERT,212.38,303.28,59.959,1464341403,"201051344000594","219011344069620",0.00,14.00,0,300.57,305.68,0.0,0.0,0.000,427482.0,427482.0,32545,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341459,558421.00
05/27/2016 05:30,2,0.000,ALERT,212.16,299.67,59.959,1464341403,"201051344001203","219011344069620",0.00,13.70,0,298.17,303.88,0.0,0.0,0.000,425661.1,425661.1,37122,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464341461,558422.00
05/27/2016 05:30,2,0.000,ALERT,212.38,302.37,59.949,1464341403,"274151322000054","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,681403.7,681403.7,25705,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341462,558423.00
05/27/2016 05:30,2,0.000,ALERT,212.83,302.37,59.917,1464341403,"201051344000867","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,415000.9,415000.9,32550,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341464,558424.00
05/27/2016 05:30,2,0.000,ALERT,212.16,299.97,59.954,1464341403,"201051344001093","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,424225.9,424225.9,36987,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464341466,558425.00
05/27/2016 05:30,2,0.000,ALERT,212.61,302.68,59.991,1464341403,"201051344000900","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,430697.2,430697.2,31942,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341468,558426.00
05/27/2016 05:30,2,0.000,ALERT,212.83,301.77,59.954,1464341403,"201051344000648","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,422537.3,422537.3,32233,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341470,558427.00
05/27/2016 05:30,2,0.000,ALERT,212.83,302.98,59.959,1464341403,"201051344000569","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,431774.5,431774.5,31865,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341472,558428.00
05/27/2016 05:30,2,0.000,ALERT,212.83,302.68,59.954,1464341403,"201051344000983","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,423280.0,423280.0,32351,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341473,558429.00
05/27/2016 05:30,2,0.000,ALERT,212.61,302.37,59.959,1464341403,"201051344001158","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,417651.7,417651.7,32612,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341475,558430.00
05/27/2016 05:30,2,0.000,ALERT,212.83,302.68,59.928,1464341403,"201051344000576","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,424648.8,424648.8,32019,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341477,558431.00
05/27/2016 05:30,2,0.000,ALERT,212.83,301.47,59.944,1464341403,"274151322000087","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,654992.8,654992.8,25800,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341479,558432.00
05/27/2016 05:30,2,0.000,ALERT,213.29,302.68,59.959,1464341403,"201051344000645","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,424181.5,424181.5,32156,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464341481,558433.00
05/27/2016 05:45,2,0.000,ALERT,213.06,302.07,59.970,1464342304,"201051344000645","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,424181.5,424181.5,32158,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464342306,558434.00
05/27/2016 05:45,2,0.000,ALERT,212.16,300.87,59.965,1464342304,"274151322000085","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,683249.7,683249.7,25713,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464342307,558435.00
05/27/2016 05:45,2,0.000,ALERT,213.06,301.77,59.970,1464342304,"201051344000633","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,415308.4,415308.4,32631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464342309,558436.00
05/27/2016 05:45,2,0.000,ALERT,212.61,302.07,59.965,1464342304,"201051344000469","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,416621.5,416621.5,32569,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342311,558437.00
05/27/2016 05:45,2,0.000,ALERT,211.70,299.67,59.970,1464342304,"201051344000646","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,420179.9,420179.9,37123,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464342313,558438.00
05/27/2016 05:45,2,0.000,ALERT,211.93,301.17,59.996,1464342304,"274151322000052","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,696377.4,696377.4,25941,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464342314,558439.00
05/27/2016 05:45,2,0.000,ALERT,212.16,299.97,59.991,1464342304,"201051344000585","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,426980.1,426980.1,37126,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342316,558440.00
05/27/2016 05:45,2,0.000,ALERT,211.93,300.27,59.944,1464342304,"201051344001230","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,423853.4,423853.4,36928,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342318,558441.00
05/27/2016 05:45,2,0.000,ALERT,212.38,300.57,59.959,1464342304,"201051344000582","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,417256.2,417256.2,37092,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342320,558442.00
05/27/2016 05:45,2,0.000,ALERT,211.70,300.27,59.970,1464342304,"201051344000955","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,429547.1,429547.1,37028,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464342322,558443.00
05/27/2016 05:45,2,0.000,ALERT,212.16,300.27,59.933,1464342304,"274151322000094","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,562378.6,562378.6,26982,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342323,558444.00
05/27/2016 05:45,2,0.000,ALERT,212.38,302.68,59.970,1464342304,"201051344000579","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,430667.3,430667.3,12642,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342325,558445.00
05/27/2016 05:45,2,0.000,ALERT,211.93,300.27,59.970,1464342304,"201051344000890","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,426720.2,426720.2,37044,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342327,558446.00
05/27/2016 05:45,2,0.000,ALERT,212.38,299.97,59.970,1464342304,"201051344000438","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,428754.6,428754.6,37049,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464342329,558447.00
05/27/2016 05:45,2,0.000,ALERT,212.16,299.37,59.975,1464342304,"201051344000417","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,421251.2,421251.2,37209,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342331,558448.00
05/27/2016 05:45,2,0.000,ALERT,212.16,301.17,59.965,1464342304,"274151322000083","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,690122.1,690122.1,26014,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342333,558449.00
05/27/2016 05:45,2,0.000,ALERT,212.61,300.87,59.965,1464342304,"274151322000076","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,734851.5,734851.5,26012,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342334,558450.00
05/27/2016 05:45,2,0.000,ALERT,212.61,302.98,59.944,1464342304,"201051344000868","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,415747.4,415747.4,32289,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342336,558451.00
05/27/2016 05:45,2,0.000,ALERT,212.16,302.07,59.959,1464342304,"274151322000095","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,727293.9,727293.9,25926,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342338,558452.00
05/27/2016 05:45,2,0.000,ALERT,212.38,302.07,60.018,1464342304,"201051344000988","219011344069620",0.00,14.00,0,298.17,303.88,0.0,0.0,0.000,412840.6,412840.6,32587,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342340,558453.00
05/27/2016 05:45,2,0.000,ALERT,211.93,299.07,59.933,1464342304,"201051344001025","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,426692.5,426692.5,37097,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464342342,558454.00
05/27/2016 05:45,2,0.000,ALERT,212.38,302.37,59.954,1464342304,"201051344000458","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,423668.9,423668.9,32514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342343,558455.00
05/27/2016 05:45,2,0.000,ALERT,213.06,302.07,59.981,1464342304,"201051344000853","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,422300.8,422300.8,32110,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342345,558456.00
05/27/2016 05:45,2,0.000,ALERT,212.38,299.67,59.986,1464342304,"201051344000685","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,428266.1,428266.1,36937,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464342347,558457.00
05/27/2016 05:45,2,0.000,ALERT,212.16,299.37,59.991,1464342304,"201051344000917","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,425129.3,425129.3,36940,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342349,558458.00
05/27/2016 05:45,2,0.000,ALERT,212.38,299.97,59.986,1464342304,"201051344001145","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,430323.3,430323.3,36790,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464342351,558459.00
05/27/2016 05:45,2,0.000,ALERT,212.16,299.37,60.028,1464342304,"201051344000651","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,422605.2,422605.2,37155,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342352,558460.00
05/27/2016 05:45,2,0.000,ALERT,211.70,300.57,59.981,1464342304,"274151322000088","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,667109.8,667109.8,25677,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464342354,558461.00
05/27/2016 05:45,2,0.000,ALERT,212.83,300.27,60.018,1464342304,"274151322000068","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,562152.5,562152.5,27192,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342356,558462.00
05/27/2016 05:45,2,0.000,ALERT,211.93,299.67,59.975,1464342304,"201051344001135","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,418665.5,418665.5,37091,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464342358,558463.00
05/27/2016 05:45,2,0.000,ALERT,212.38,302.68,59.996,1464342304,"201051344000594","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,427482.0,427482.0,32547,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342360,558464.00
05/27/2016 05:45,2,0.000,ALERT,212.16,299.67,59.991,1464342304,"201051344001203","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,425661.1,425661.1,37124,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342362,558465.00
05/27/2016 05:45,2,0.000,ALERT,212.16,302.07,59.975,1464342304,"274151322000054","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,681403.7,681403.7,25707,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342363,558466.00
05/27/2016 05:45,2,0.000,ALERT,212.83,302.07,59.975,1464342304,"201051344000867","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,415000.9,415000.9,32552,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342365,558467.00
05/27/2016 05:45,2,0.000,ALERT,212.16,299.67,59.975,1464342304,"201051344001093","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,424225.9,424225.9,36989,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342367,558468.00
05/27/2016 05:45,2,0.000,ALERT,212.38,302.07,59.981,1464342304,"201051344000900","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,430697.2,430697.2,31944,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342369,558469.00
05/27/2016 05:45,2,0.000,ALERT,212.83,301.47,60.002,1464342304,"201051344000648","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,422537.3,422537.3,32235,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342371,558470.00
05/27/2016 05:45,2,0.000,ALERT,212.83,302.98,59.959,1464342304,"201051344000569","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,431774.5,431774.5,31867,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342372,558471.00
05/27/2016 05:45,2,0.000,ALERT,212.38,302.37,59.938,1464342304,"201051344000983","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,423280.0,423280.0,32353,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342374,558472.00
05/27/2016 05:45,2,0.000,ALERT,212.61,302.07,59.986,1464342304,"201051344001158","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,417651.7,417651.7,32614,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342376,558473.00
05/27/2016 05:45,2,0.000,ALERT,213.06,302.68,59.975,1464342304,"201051344000576","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,424648.8,424648.8,32021,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342378,558474.00
05/27/2016 05:45,2,0.000,ALERT,212.16,300.57,59.959,1464342304,"274151322000087","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,654992.8,654992.8,25802,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464342380,558475.00
05/27/2016 06:00,2,0.000,ALERT,212.83,301.77,59.986,1464343203,"201051344000645","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,424181.5,424181.5,32160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343205,558476.00
05/27/2016 06:00,2,0.000,ALERT,212.16,300.27,59.986,1464343203,"274151322000085","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,683249.7,683249.7,25715,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343207,558477.00
05/27/2016 06:00,2,0.000,ALERT,212.83,301.47,59.944,1464343203,"201051344000633","219011344069620",0.00,13.70,0,297.57,303.28,0.0,0.0,0.000,415308.4,415308.4,32633,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343208,558478.00
05/27/2016 06:00,2,0.000,ALERT,212.38,301.47,59.959,1464343203,"201051344000469","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,416621.5,416621.5,32571,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343210,558479.00
05/27/2016 06:00,2,0.000,ALERT,211.25,298.77,59.986,1464343203,"201051344000646","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,420179.9,420179.9,37125,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343212,558480.00
05/27/2016 06:00,2,0.000,ALERT,211.93,300.87,59.975,1464343203,"274151322000052","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,696377.4,696377.4,25943,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343214,558481.00
05/27/2016 06:00,2,0.000,ALERT,211.70,299.07,59.959,1464343203,"201051344000585","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,426980.1,426980.1,37128,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343216,558482.00
