ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 06:00,2,0.000,ALERT,211.48,299.37,59.959,1464343203,"201051344001230","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,423853.4,423853.4,36930,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343218,558483.00
05/27/2016 06:00,2,0.000,ALERT,212.16,299.97,59.975,1464343203,"201051344000582","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,417256.2,417256.2,37094,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343219,558484.00
05/27/2016 06:00,2,0.000,ALERT,211.25,299.07,59.959,1464343203,"201051344000955","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,429547.1,429547.1,37030,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343221,558485.00
05/27/2016 06:00,2,0.000,ALERT,212.16,300.27,59.981,1464343203,"274151322000094","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,562378.6,562378.6,26984,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343223,558486.00
05/27/2016 06:00,2,0.000,ALERT,212.38,302.68,59.959,1464343203,"201051344000579","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,430667.3,430667.3,12644,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343225,558487.00
05/27/2016 06:00,2,0.000,ALERT,211.48,299.37,59.965,1464343203,"201051344000890","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,426720.2,426720.2,37046,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343227,558488.00
05/27/2016 06:00,2,0.000,ALERT,211.70,299.07,59.981,1464343203,"201051344000438","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,428754.6,428754.6,37051,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343228,558489.00
05/27/2016 06:00,2,0.000,ALERT,211.70,298.17,59.944,1464343203,"201051344000417","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,421251.2,421251.2,37211,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343230,558490.00
05/27/2016 06:00,2,0.000,ALERT,211.93,301.17,59.970,1464343203,"274151322000083","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,690122.1,690122.1,26016,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343232,558491.00
05/27/2016 06:00,2,0.000,ALERT,212.61,300.57,59.970,1464343203,"274151322000076","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,734851.5,734851.5,26014,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343234,558492.00
05/27/2016 06:00,2,0.000,ALERT,212.16,302.07,59.965,1464343203,"201051344000868","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,415747.4,415747.4,32291,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343236,558493.00
05/27/2016 06:00,2,0.000,ALERT,212.16,301.77,59.986,1464343203,"274151322000095","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,727293.9,727293.9,25928,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343238,558494.00
05/27/2016 06:00,2,0.000,ALERT,212.16,301.77,59.954,1464343203,"201051344000988","219011344069620",0.00,14.00,0,296.96,303.28,0.0,0.0,0.000,412840.6,412840.6,32589,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343240,558495.00
05/27/2016 06:00,2,0.000,ALERT,211.48,298.17,59.965,1464343203,"201051344001025","219011344069620",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,426692.5,426692.5,37099,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343242,558496.00
05/27/2016 06:00,2,0.000,ALERT,212.16,301.77,59.970,1464343203,"201051344000458","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,423668.9,423668.9,32516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343244,558497.00
05/27/2016 06:00,2,0.000,ALERT,212.83,301.47,60.012,1464343203,"201051344000853","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,422300.8,422300.8,32112,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343246,558498.00
05/27/2016 06:00,2,0.000,ALERT,211.93,299.07,59.944,1464343203,"201051344000685","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,428266.1,428266.1,36939,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343247,558499.00
05/27/2016 06:00,2,0.000,ALERT,211.70,298.47,59.954,1464343203,"201051344000917","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,425129.3,425129.3,36942,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343249,558500.00
05/27/2016 06:00,2,0.000,ALERT,211.70,299.07,59.970,1464343203,"201051344001145","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,430323.3,430323.3,36792,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343251,558501.00
05/27/2016 06:00,2,0.000,ALERT,211.70,298.17,59.965,1464343203,"201051344000651","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,422605.2,422605.2,37157,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343253,558502.00
05/27/2016 06:00,2,0.000,ALERT,211.48,300.27,59.954,1464343203,"274151322000088","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,667109.8,667109.8,25679,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343255,558503.00
05/27/2016 06:00,2,0.000,ALERT,212.83,299.97,59.970,1464343203,"274151322000068","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,562152.5,562152.5,27194,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343256,558504.00
05/27/2016 06:00,2,0.000,ALERT,211.25,298.77,59.933,1464343203,"201051344001135","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,418665.5,418665.5,37093,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343258,558505.00
05/27/2016 06:00,2,0.000,ALERT,211.93,302.37,59.970,1464343203,"201051344000594","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,427482.0,427482.0,32549,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343260,558506.00
05/27/2016 06:00,2,0.000,ALERT,211.70,298.47,59.975,1464343203,"201051344001203","219011344069620",0.00,13.70,0,297.26,302.98,0.0,0.0,0.000,425661.1,425661.1,37126,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343262,558507.00
05/27/2016 06:00,2,0.000,ALERT,211.93,300.27,59.975,1464343203,"274151322000054","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,681403.7,681403.7,25709,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343264,558508.00
05/27/2016 06:00,2,0.000,ALERT,212.38,301.47,59.975,1464343203,"201051344000867","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,415000.9,415000.9,32554,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343265,558509.00
05/27/2016 06:00,2,0.000,ALERT,211.70,299.07,59.975,1464343203,"201051344001093","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,424225.9,424225.9,36991,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343267,558510.00
05/27/2016 06:00,2,0.000,ALERT,212.38,301.77,59.970,1464343203,"201051344000900","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,430697.2,430697.2,31946,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343269,558511.00
05/27/2016 06:00,2,0.000,ALERT,212.61,300.87,60.023,1464343203,"201051344000648","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,422537.3,422537.3,32237,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343271,558512.00
05/27/2016 06:00,2,0.000,ALERT,212.38,302.37,59.959,1464343203,"201051344000569","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,431774.5,431774.5,31869,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343273,558513.00
05/27/2016 06:00,2,0.000,ALERT,212.38,301.77,59.965,1464343203,"201051344000983","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,423280.0,423280.0,32355,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343274,558514.00
05/27/2016 06:00,2,0.000,ALERT,212.16,301.17,59.954,1464343203,"201051344001158","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,417651.7,417651.7,32616,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343276,558515.00
05/27/2016 06:00,2,0.000,ALERT,212.83,302.07,59.965,1464343203,"201051344000576","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,424648.8,424648.8,32023,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464343278,558516.00
05/27/2016 06:00,2,0.000,ALERT,212.16,299.67,59.965,1464343203,"274151322000087","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,654992.8,654992.8,25804,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464343280,558517.00
05/27/2016 06:15,2,0.113,ALERT,212.83,301.17,59.970,1464344103,"201051344000645","219011344069620",19.94,14.30,0,299.97,303.88,2.3,0.3,0.000,424181.5,424181.5,32162,0,0,0,L,1122011218,0,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1464344105,558518.00
05/27/2016 06:15,2,0.053,ALERT,212.16,300.27,60.002,1464344103,"274151322000085","219011344069620",19.26,15.00,0,298.17,302.98,1.1,0.0,0.000,683249.7,683249.7,25717,0,0,0,L,1151911521,0,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1464344107,558519.00
05/27/2016 06:15,2,0.125,ALERT,213.06,300.87,59.970,1464344103,"201051344000633","219011344069620",18.73,13.70,0,298.17,303.58,2.4,0.4,0.000,415308.4,415308.4,32635,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1464344109,558520.00
05/27/2016 06:15,2,0.154,ALERT,212.38,301.47,59.970,1464344103,"201051344000469","219011344069620",19.62,13.00,0,298.77,303.28,3.1,1.0,0.000,416621.6,416621.6,32573,0,0,0,L,1122011218,0,121.10,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1464344111,558521.00
05/27/2016 06:15,2,0.131,ALERT,211.48,299.07,59.970,1464344103,"201051344000646","219011344069620",18.67,13.70,0,296.36,300.57,2.5,0.5,0.000,420179.9,420179.9,37127,0,0,0,L,1122011218,0,121.55,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1464344112,558522.00
05/27/2016 06:15,2,0.080,ALERT,211.70,300.87,59.954,1464344103,"274151322000052","219011344069620",18.92,15.30,0,297.57,302.68,1.5,0.0,0.000,696377.4,696377.4,25945,0,0,0,L,1151911521,0,120.88,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1464344114,558523.00
05/27/2016 06:15,2,0.137,ALERT,211.93,299.37,59.965,1464344103,"201051344000585","219011344069620",18.92,14.30,0,296.36,301.17,2.6,0.6,0.000,426980.1,426980.1,37130,0,0,0,L,1122011218,0,120.88,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1464344116,558524.00
05/27/2016 06:15,2,0.135,ALERT,211.70,299.67,59.975,1464344103,"201051344001230","219011344069620",16.76,14.00,0,297.57,301.17,2.3,0.3,0.000,423853.4,423853.4,36932,0,0,0,L,1122011218,0,121.55,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1464344118,558525.00
05/27/2016 06:15,2,0.131,ALERT,212.38,300.27,59.975,1464344103,"201051344000582","219011344069620",19.42,13.70,0,297.87,301.47,2.6,0.6,0.000,417256.2,417256.2,37096,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1464344120,558526.00
05/27/2016 06:15,2,0.152,ALERT,211.48,299.37,59.986,1464344103,"201051344000955","219011344069620",18.75,14.00,0,296.96,300.87,2.9,0.9,0.000,429547.1,429547.1,37032,0,0,0,L,1122011218,0,120.88,121.55,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464344121,558527.00
05/27/2016 06:15,2,0.000,ALERT,212.16,299.37,59.975,1464344103,"274151322000094","219011344069620",38.84,14.70,0,297.87,368.80,0.0,0.0,0.000,562378.6,562378.6,26986,0,0,0,L,1151911521,0,121.10,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1464344123,558528.00
05/27/2016 06:15,2,0.162,ALERT,212.38,302.07,60.002,1464344103,"201051344000579","219011344069620",19.60,14.00,0,300.57,304.18,3.2,1.2,0.000,430667.3,430667.3,12646,0,0,0,L,1122011218,0,121.33,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1464344125,558529.00
05/27/2016 06:15,2,0.145,ALERT,211.93,299.67,59.944,1464344103,"201051344000890","219011344069620",19.76,14.30,0,297.57,301.47,2.9,0.9,0.000,426720.2,426720.2,37048,0,0,0,L,1122011218,0,121.55,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1464344127,558530.00
05/27/2016 06:15,2,0.145,ALERT,211.93,299.37,59.975,1464344103,"201051344000438","219011344069620",19.14,14.00,0,297.26,300.87,2.8,0.8,0.000,428754.7,428754.7,37053,0,0,0,L,1122011218,0,121.55,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1464344129,558531.00
05/27/2016 06:15,2,0.178,ALERT,212.16,298.77,59.975,1464344103,"201051344000417","219011344069620",19.16,14.00,0,296.36,300.27,3.5,1.4,0.000,421251.2,421251.2,37213,0,0,0,L,1122011218,0,121.33,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464344130,558532.00
05/27/2016 06:15,2,0.057,ALERT,212.16,300.27,59.970,1464344103,"274151322000083","219011344069620",19.46,15.00,0,298.47,302.37,1.1,0.0,0.000,690122.1,690122.1,26018,0,0,0,L,1151911521,0,121.33,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1464344132,558533.00
05/27/2016 06:15,2,0.057,ALERT,212.61,300.27,59.975,1464344103,"274151322000076","219011344069620",20.34,15.00,0,298.47,302.68,1.2,0.0,0.000,734851.5,734851.5,26016,0,0,0,L,1151911521,0,121.78,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1464344134,558534.00
05/27/2016 06:15,2,0.131,ALERT,212.16,302.07,59.991,1464344103,"201051344000868","219011344069620",19.60,13.70,0,300.27,304.48,2.6,0.6,0.000,415747.4,415747.4,32293,0,0,0,L,1122011218,0,121.33,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1464344136,558535.00
05/27/2016 06:15,2,0.049,ALERT,212.16,301.47,59.975,1464344103,"274151322000095","219011344069620",20.36,14.30,0,299.37,303.58,1.0,0.0,0.000,727293.9,727293.9,25930,0,0,0,L,1151911521,0,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1464344138,558536.00
05/27/2016 06:15,2,0.111,ALERT,212.38,301.77,59.975,1464344103,"201051344000988","219011344069620",20.10,14.00,0,297.26,303.58,2.3,0.3,0.000,412840.6,412840.6,32591,0,0,0,L,1122011218,0,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1464344140,558537.00
05/27/2016 06:15,2,0.123,ALERT,211.70,298.47,59.981,1464344103,"201051344001025","219011344069620",20.42,13.70,0,296.66,300.87,2.6,0.6,0.000,426692.5,426692.5,37101,0,0,0,L,1122011218,0,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1464344142,558538.00
05/27/2016 06:15,2,0.135,ALERT,212.16,301.77,59.965,1464344103,"201051344000458","219011344069620",20.34,14.70,0,299.97,304.18,2.8,0.8,0.000,423668.9,423668.9,32518,0,0,0,L,1122011218,0,121.55,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464344144,558539.00
05/27/2016 06:15,2,0.123,ALERT,213.06,301.47,59.986,1464344103,"201051344000853","219011344069620",19.06,13.70,0,299.67,303.58,2.4,0.4,0.000,422300.8,422300.8,32114,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1464344145,558540.00
05/27/2016 06:15,2,0.113,ALERT,212.16,299.37,59.986,1464344103,"201051344000685","219011344069620",19.48,14.00,0,297.26,300.87,2.2,0.2,0.000,428266.1,428266.1,36941,0,0,0,L,1122011218,0,122.01,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1464344147,558541.00
05/27/2016 06:15,2,0.129,ALERT,212.16,298.77,59.996,1464344103,"201051344000917","219011344069620",18.94,14.70,0,295.76,300.27,2.5,0.5,0.000,425129.3,425129.3,36944,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1464344149,558542.00
05/27/2016 06:15,2,0.121,ALERT,212.16,299.37,59.991,1464344103,"201051344001145","219011344069620",19.72,13.70,0,297.26,301.17,2.5,0.4,0.000,430323.3,430323.3,36794,0,0,0,L,1122011218,0,121.33,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1464344151,558543.00
05/27/2016 06:15,2,0.146,ALERT,211.93,298.47,60.007,1464344103,"201051344000651","219011344069620",20.06,13.30,0,296.06,299.97,3.0,1.0,0.000,422605.2,422605.2,37159,0,0,0,L,1122011218,0,121.78,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1464344153,558544.00
05/27/2016 06:15,2,0.043,ALERT,211.48,300.57,59.996,1464344103,"274151322000088","219011344069620",20.04,15.30,0,298.17,302.07,0.9,0.0,0.000,667109.8,667109.8,25681,0,0,0,L,1151911521,0,122.01,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1464344155,558545.00
05/27/2016 06:15,2,0.008,ALERT,212.83,299.37,60.028,1464344103,"274151322000068","219011344069620",39.34,15.50,0,297.87,374.81,0.0,0.0,0.000,562152.5,562152.5,27196,0,0,0,L,1151911521,0,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1464344156,558546.00
05/27/2016 06:15,2,0.137,ALERT,211.70,299.07,60.002,1464344103,"201051344001135","219011344069620",20.61,14.00,0,297.26,300.87,2.9,0.9,0.000,418665.5,418665.5,37095,0,0,0,L,1122011218,0,121.33,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1464344158,558547.00
05/27/2016 06:15,2,0.137,ALERT,212.16,302.37,59.996,1464344103,"201051344000594","219011344069620",20.83,14.00,0,299.37,304.78,2.9,0.9,0.000,427482.0,427482.0,32551,0,0,0,L,1122011218,0,121.55,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1464344160,558548.00
05/27/2016 06:15,2,0.137,ALERT,211.93,298.77,60.002,1464344103,"201051344001203","219011344069620",19.18,14.00,0,296.96,302.07,2.7,0.7,0.000,425661.1,425661.1,37128,0,0,0,L,1122011218,0,122.01,121.33,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464344162,558549.00
05/27/2016 06:15,2,0.055,ALERT,211.93,300.87,59.986,1464344103,"274151322000054","219011344069620",20.52,15.30,0,298.17,302.68,1.1,0.0,0.000,681403.7,681403.7,25711,0,0,0,L,1151911521,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1464344164,558550.00
05/27/2016 06:15,2,0.127,ALERT,212.61,301.17,59.996,1464344103,"201051344000867","219011344069620",20.56,14.30,0,299.37,303.88,2.7,0.7,0.000,415000.9,415000.9,32556,0,0,0,L,1122011218,0,121.78,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1464344166,558551.00
05/27/2016 06:15,2,0.172,ALERT,211.93,299.37,59.991,1464344103,"201051344001093","219011344069620",19.58,14.70,0,296.66,300.87,3.5,1.4,0.000,424226.0,424226.0,36993,0,0,0,L,1122011218,0,121.33,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1464344168,558552.00
05/27/2016 06:15,2,0.086,ALERT,212.38,301.77,59.996,1464344103,"201051344000900","219011344069620",20.04,13.70,0,299.67,303.88,1.8,0.0,0.000,430697.2,430697.2,31948,0,0,0,L,1122011218,0,121.55,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1464344170,558553.00
05/27/2016 06:15,2,0.146,ALERT,212.61,300.87,59.954,1464344103,"201051344000648","219011344069620",20.89,13.30,0,299.37,303.58,3.1,1.1,0.000,422537.3,422537.3,32239,0,0,0,L,1122011218,0,121.10,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1464344171,558554.00
05/27/2016 06:15,2,0.143,ALERT,212.61,302.37,59.986,1464344103,"201051344000569","219011344069620",20.99,14.00,0,300.57,304.18,3.0,1.0,0.000,431774.5,431774.5,31871,0,0,0,L,1122011218,0,121.10,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1464344173,558555.00
05/27/2016 06:15,2,0.139,ALERT,212.38,301.77,59.986,1464344103,"201051344000983","219011344069620",20.85,14.00,0,300.27,303.88,3.0,0.9,0.000,423280.0,423280.0,32357,0,0,0,L,1122011218,0,121.55,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1464344175,558556.00
05/27/2016 06:15,2,0.123,ALERT,212.38,301.47,59.996,1464344103,"201051344001158","219011344069620",20.95,13.70,0,299.07,303.28,2.6,0.6,0.000,417651.7,417651.7,32618,0,0,0,L,1122011218,0,121.33,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1464344177,558557.00
05/27/2016 06:15,2,0.143,ALERT,212.83,302.07,59.996,1464344103,"201051344000576","219011344069620",20.34,13.70,0,299.97,304.18,3.0,0.9,0.000,424648.8,424648.8,32025,0,0,0,L,1122011218,0,121.78,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1464344179,558558.00
05/27/2016 06:15,2,0.070,ALERT,212.16,299.67,59.981,1464344103,"274151322000087","219011344069620",19.90,15.50,0,297.57,301.77,1.4,0.0,0.000,654992.8,654992.8,25806,0,0,0,L,1151911521,0,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464344180,558559.00
05/27/2016 06:30,2,0.189,ACTIVE,212.83,339.34,60.012,1464345003,"201051344000645","219011344069620",25.98,15.30,0,299.67,351.37,5.0,2.9,0.009,424182.0,424182.0,32164,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345004,558560.00
05/27/2016 06:30,2,0.113,ACTIVE,211.93,337.54,60.007,1464345003,"274151322000085","219011344069620",24.57,16.30,0,298.77,346.56,2.9,0.8,0.004,683249.8,683249.8,25719,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345005,558561.00
05/27/2016 06:30,2,0.215,ACTIVE,212.83,340.85,60.012,1464345003,"201051344000633","219011344069620",25.31,14.70,0,297.87,352.57,5.5,3.4,0.004,415309.0,415309.0,32637,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345006,558562.00
05/27/2016 06:30,2,0.229,ACTIVE,212.61,338.74,60.007,1464345003,"201051344000469","219011344069620",25.90,14.30,0,298.77,353.17,6.0,3.9,0.004,416622.3,416622.3,32575,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345007,558563.00
05/27/2016 06:30,2,0.209,ACTIVE,211.48,336.64,60.007,1464345003,"201051344000646","219011344069620",26.52,15.00,0,296.96,348.66,5.7,3.5,0.009,420180.5,420180.5,37129,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345008,558564.00
05/27/2016 06:30,2,0.137,ACTIVE,211.70,338.14,60.002,1464345003,"274151322000052","219011344069620",25.96,16.70,0,298.47,350.17,3.6,1.5,0.000,696377.6,696377.6,25947,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345009,558565.00
05/27/2016 06:30,2,0.205,ACTIVE,211.93,336.64,60.002,1464345003,"201051344000585","219011344069620",26.70,15.30,0,297.26,348.96,5.6,3.5,0.004,426980.7,426980.7,37132,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345010,558566.00
05/27/2016 06:30,2,0.207,ACTIVE,211.93,335.74,60.007,1464345003,"201051344001230","219011344069620",24.25,15.00,0,297.57,346.26,5.1,3.0,0.009,423853.9,423853.9,36934,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345011,558567.00
05/27/2016 06:30,2,0.209,ACTIVE,212.16,336.94,59.975,1464345003,"201051344000582","219011344069620",25.76,14.70,0,298.47,349.26,5.5,3.4,0.004,417256.7,417256.7,37098,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345012,558568.00
05/27/2016 06:30,2,0.232,ACTIVE,211.48,336.34,60.007,1464345003,"201051344000955","219011344069620",25.68,15.30,0,297.57,349.56,6.1,3.9,0.004,429547.8,429547.8,37034,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345012,558569.00
05/27/2016 06:30,2,0.059,ALERT,212.16,339.04,60.007,1464345003,"274151322000094","219011344069620",28.55,15.50,0,297.57,391.34,1.8,0.0,0.000,562378.6,562378.6,26988,0,0,0,L,1151911521,0,121.33,122.46,0002,13,0,0,0,0,0,0,193,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1464345014,558570.00
05/27/2016 06:30,2,0.238,ACTIVE,212.38,338.44,60.034,1464345003,"201051344000579","219011344069620",26.56,15.30,0,300.27,353.77,6.4,4.3,0.009,430668.1,430668.1,12648,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345015,558571.00
05/27/2016 06:30,2,0.221,ACTIVE,211.70,336.04,60.012,1464345003,"201051344000890","219011344069620",25.56,15.50,0,297.57,348.66,5.8,3.6,0.004,426720.8,426720.8,37050,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345016,558572.00
05/27/2016 06:30,2,0.219,ACTIVE,211.93,336.34,60.007,1464345003,"201051344000438","219011344069620",25.90,15.00,0,297.57,348.66,5.8,3.7,0.004,428755.3,428755.3,37055,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345017,558573.00
05/27/2016 06:30,2,0.248,ACTIVE,211.93,336.34,60.018,1464345003,"201051344000417","219011344069620",25.54,15.30,0,296.96,347.16,6.5,4.3,0.004,421252.1,421252.1,37215,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345018,558574.00
05/27/2016 06:30,2,0.109,ACTIVE,212.16,338.44,60.012,1464345003,"274151322000083","219011344069620",26.42,16.00,0,298.77,345.66,2.9,0.9,0.004,690122.2,690122.2,26020,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345019,558575.00
05/27/2016 06:30,2,0.119,ACTIVE,212.61,338.74,60.023,1464345003,"274151322000076","219011344069620",25.94,16.30,0,298.77,351.97,3.2,1.1,0.004,734851.6,734851.6,26018,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345020,558576.00
05/27/2016 06:30,2,0.199,ACTIVE,212.38,338.74,60.012,1464345003,"201051344000868","219011344069620",26.28,14.70,0,299.97,353.17,5.3,3.2,0.009,415748.0,415748.0,32295,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345021,558577.00
05/27/2016 06:30,2,0.107,ACTIVE,211.93,337.24,60.018,1464345003,"274151322000095","219011344069620",25.84,15.80,0,299.67,346.56,2.8,0.8,0.000,727294.0,727294.0,25932,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345022,558578.00
05/27/2016 06:30,2,0.178,ACTIVE,212.16,339.95,59.954,1464345003,"201051344000988","219011344069620",26.46,15.30,0,297.26,357.08,4.7,2.6,0.000,412841.0,412841.0,32593,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345023,558579.00
05/27/2016 06:30,2,0.197,ACTIVE,211.70,335.44,59.986,1464345003,"201051344001025","219011344069620",26.12,14.70,0,296.66,350.47,5.2,3.1,0.009,426693.0,426693.0,37103,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345024,558580.00
05/27/2016 06:30,2,0.209,ACTIVE,212.38,338.44,60.023,1464345003,"201051344000458","219011344069620",26.44,15.80,0,299.97,350.17,5.6,3.5,0.009,423669.5,423669.5,32520,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345024,558581.00
05/27/2016 06:30,2,0.211,ACTIVE,213.06,339.95,60.023,1464345003,"201051344000853","219011344069620",23.99,15.00,0,299.67,353.77,5.2,3.1,0.009,422301.4,422301.4,32116,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345025,558582.00
05/27/2016 06:30,2,0.195,ACTIVE,212.16,337.54,59.991,1464345003,"201051344000685","219011344069620",25.33,15.30,0,297.26,350.77,5.0,2.9,0.004,428266.6,428266.6,36943,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345026,558583.00
05/27/2016 06:30,2,0.205,ACTIVE,211.93,336.94,59.996,1464345003,"201051344000917","219011344069620",24.95,15.80,0,296.06,347.46,5.2,3.1,0.009,425129.8,425129.8,36946,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345027,558584.00
05/27/2016 06:30,2,0.188,ACTIVE,211.93,337.54,59.970,1464345003,"201051344001145","219011344069620",25.88,15.00,0,297.87,350.77,5.0,2.9,0.004,430323.7,430323.7,36796,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345028,558585.00
05/27/2016 06:30,2,0.219,ACTIVE,211.70,336.64,59.981,1464345003,"201051344000651","219011344069620",25.37,14.30,0,296.96,349.56,5.7,3.5,0.004,422605.9,422605.9,37161,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345029,558586.00
05/27/2016 06:30,2,0.102,ACTIVE,211.48,338.44,59.981,1464345003,"274151322000088","219011344069620",23.62,16.70,0,298.47,344.76,2.5,0.4,0.009,667109.8,667109.8,25683,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345030,558587.00
05/27/2016 06:30,2,0.080,ALERT,212.61,349.56,60.023,1464345003,"274151322000068","219011344069620",29.70,16.30,0,297.57,392.25,2.4,0.4,0.000,562152.5,562152.5,27198,0,0,0,L,1151911521,0,121.78,122.46,0002,14,0,0,0,0,0,0,184,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1464345032,558588.00
05/27/2016 06:30,2,0.207,ACTIVE,211.48,335.14,59.986,1464345003,"201051344001135","219011344069620",25.94,15.00,0,297.57,352.27,5.5,3.4,0.009,418666.1,418666.1,37097,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345033,558589.00
05/27/2016 06:30,2,0.217,ACTIVE,212.16,338.44,59.986,1464345003,"201051344000594","219011344069620",25.80,15.30,0,299.37,351.07,5.7,3.6,0.004,427482.6,427482.6,32553,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345034,558590.00
05/27/2016 06:30,2,0.211,ACTIVE,211.93,336.34,59.991,1464345003,"201051344001203","219011344069620",25.05,15.00,0,296.96,351.37,5.3,3.2,0.004,425661.6,425661.6,37130,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345035,558591.00
05/27/2016 06:30,2,0.113,ACTIVE,211.70,338.14,59.981,1464345003,"274151322000054","219011344069620",24.99,17.00,0,299.07,344.76,2.9,0.9,0.009,681403.8,681403.8,25713,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345036,558592.00
05/27/2016 06:30,2,0.199,ACTIVE,212.61,338.44,60.018,1464345003,"201051344000867","219011344069620",26.20,15.50,0,299.07,351.97,5.3,3.2,0.009,415001.4,415001.4,32558,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345037,558593.00
05/27/2016 06:30,2,0.238,ACTIVE,211.70,336.64,59.986,1464345003,"201051344001093","219011344069620",25.60,15.50,0,297.57,349.56,6.2,4.1,0.004,424226.7,424226.7,36995,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345037,558594.00
05/27/2016 06:30,2,0.152,ACTIVE,212.38,339.04,59.991,1464345003,"201051344000900","219011344069620",25.84,14.70,0,299.67,347.76,4.0,2.0,0.009,430697.4,430697.4,31950,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345038,558595.00
05/27/2016 06:30,2,0.217,ACTIVE,212.61,338.74,59.991,1464345003,"201051344000648","219011344069620",26.54,14.30,0,299.37,348.06,5.9,3.7,0.009,422538.0,422538.0,32241,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345039,558596.00
05/27/2016 06:30,2,0.207,ACTIVE,212.38,339.04,59.986,1464345003,"201051344000569","219011344069620",26.72,15.00,0,300.57,352.87,5.7,3.5,0.009,431775.1,431775.1,31873,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345040,558597.00
05/27/2016 06:30,2,0.213,ACTIVE,212.38,338.14,59.986,1464345003,"201051344000983","219011344069620",25.62,15.30,0,299.97,351.67,5.6,3.4,0.009,423280.6,423280.6,32359,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345041,558598.00
05/27/2016 06:30,2,0.195,ACTIVE,212.38,337.84,59.996,1464345003,"201051344001158","219011344069620",26.04,14.70,0,299.37,351.37,5.2,3.1,0.013,417652.2,417652.2,32620,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345042,558599.00
05/27/2016 06:30,2,0.225,ACTIVE,212.83,339.95,59.991,1464345003,"201051344000576","219011344069620",25.11,14.70,0,299.97,353.17,5.7,3.6,0.004,424649.4,424649.4,32027,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345043,558600.00
05/27/2016 06:30,2,0.121,ACTIVE,212.16,338.14,59.996,1464345003,"274151322000087","219011344069620",24.93,17.00,0,298.17,348.06,3.1,1.0,0.004,654992.9,654992.9,25808,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345044,558601.00
05/27/2016 06:45,2,0.348,ALERT,212.61,340.25,59.991,1464345905,"201051344000645","219011344069620",28.25,16.00,0,299.67,344.15,10.0,7.7,0.049,424183.2,424183.2,32165,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345907,558602.00
05/27/2016 06:45,2,0.275,ACTIVE,211.70,338.44,59.981,1464345905,"274151322000085","219011344069620",26.90,17.50,0,317.40,354.67,7.5,5.4,0.035,683250.5,683250.5,25720,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345908,558603.00
05/27/2016 06:45,2,0.355,ALERT,212.61,341.45,60.002,1464345905,"201051344000633","219011344069620",28.37,15.80,0,298.47,345.06,10.3,8.0,0.049,415310.3,415310.3,32638,0,0,0,L,1122011218,0,121.78,121.55,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345910,558604.00
05/27/2016 06:45,2,0.369,ALERT,212.16,339.04,59.991,1464345905,"201051344000469","219011344069620",28.65,15.00,0,299.07,344.45,10.7,8.4,0.053,416623.8,416623.8,32576,0,0,0,L,1122011218,0,120.88,121.55,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345911,558605.00
05/27/2016 06:45,2,0.371,ALERT,211.25,336.94,59.949,1464345905,"201051344000646","219011344069620",27.43,15.80,0,296.96,340.85,10.4,8.1,0.053,420181.9,420181.9,37130,0,0,0,L,1122011218,0,121.55,120.88,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345913,558606.00
05/27/2016 06:45,2,0.309,ACTIVE,211.25,338.44,59.970,1464345905,"274151322000052","219011344069620",27.39,17.80,0,327.92,347.16,8.6,6.3,0.044,696378.5,696378.5,25948,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345914,558607.00
05/27/2016 06:45,2,0.363,ALERT,211.70,337.54,59.954,1464345905,"201051344000585","219011344069620",28.86,16.00,0,296.66,341.15,10.6,8.3,0.053,426982.1,426982.1,37133,0,0,0,L,1122011218,0,120.88,121.55,0002,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345916,558608.00
05/27/2016 06:45,2,0.348,ALERT,211.48,336.64,59.981,1464345905,"201051344001230","219011344069620",27.77,15.80,0,297.87,340.25,9.8,7.6,0.049,423855.1,423855.1,36935,0,0,0,L,1122011218,0,121.55,120.88,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345918,558609.00
05/27/2016 06:45,2,0.359,ALERT,211.93,337.54,59.986,1464345905,"201051344000582","219011344069620",27.23,15.50,0,298.77,341.45,9.9,7.7,0.053,417258.1,417258.1,37099,0,0,0,L,1122011218,0,121.33,121.55,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345919,558610.00
05/27/2016 06:45,2,0.389,ALERT,211.25,336.94,59.991,1464345905,"201051344000955","219011344069620",27.55,16.00,0,297.26,340.25,10.9,8.6,0.053,429549.3,429549.3,37035,0,0,0,L,1122011218,0,120.65,121.10,0002,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345921,558611.00
05/27/2016 06:45,2,0.178,ACTIVE,211.48,378.42,59.975,1464345905,"274151322000094","219011344069620",35.50,17.00,0,298.47,390.14,6.4,4.3,0.031,562379.0,562379.0,26990,0,0,0,L,1151911521,0,121.10,122.23,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345922,558612.00
05/27/2016 06:45,2,0.389,ALERT,212.16,339.04,59.986,1464345905,"201051344000579","219011344069620",28.77,16.00,0,300.57,343.55,11.3,9.0,0.053,430669.7,430669.7,12649,0,0,0,L,1122011218,0,121.33,121.10,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345924,558613.00
05/27/2016 06:45,2,0.369,ALERT,211.48,336.34,59.996,1464345905,"201051344000890","219011344069620",28.73,16.30,0,297.87,341.15,10.8,8.5,0.049,426722.3,426722.3,37051,0,0,0,L,1122011218,0,121.55,120.65,0002,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345926,558614.00
05/27/2016 06:45,2,0.369,ALERT,211.70,337.24,59.975,1464345905,"201051344000438","219011344069620",28.39,15.80,0,297.87,341.45,10.6,8.3,0.049,428756.7,428756.7,37056,0,0,0,L,1122011218,0,121.55,121.10,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345928,558615.00
05/27/2016 06:45,2,0.395,ALERT,211.70,337.54,60.018,1464345905,"201051344000417","219011344069620",28.09,16.00,0,297.26,341.15,11.2,8.9,0.053,421253.7,421253.7,37216,0,0,0,L,1122011218,0,121.10,121.10,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345930,558616.00
05/27/2016 06:45,2,0.287,ACTIVE,211.48,339.04,60.018,1464345905,"274151322000083","219011344069620",27.06,17.50,0,310.19,358.58,7.9,5.7,0.035,690123.0,690123.0,26021,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345930,558617.00
05/27/2016 06:45,2,0.299,ACTIVE,212.16,337.54,59.986,1464345905,"274151322000076","219011344069620",27.73,17.50,0,331.23,345.66,8.4,6.2,0.040,734852.4,734852.4,26019,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345931,558618.00
05/27/2016 06:45,2,0.369,ALERT,211.93,339.04,59.986,1464345905,"201051344000868","219011344069620",27.85,15.50,0,300.87,343.25,10.4,8.2,0.053,415749.3,415749.3,32296,0,0,0,L,1122011218,0,121.10,121.55,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345933,558619.00
05/27/2016 06:45,2,0.285,ACTIVE,211.70,339.65,59.991,1464345905,"274151322000095","219011344069620",27.47,17.30,0,315.30,356.18,7.9,5.7,0.035,727294.7,727294.7,25933,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345934,558620.00
05/27/2016 06:45,2,0.352,ALERT,211.93,340.55,59.991,1464345905,"201051344000988","219011344069620",27.67,16.00,0,297.87,345.06,9.9,7.6,0.057,412842.2,412842.2,32594,0,0,0,L,1122011218,0,121.10,121.33,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345937,558621.00
05/27/2016 06:45,2,0.361,ALERT,211.48,336.04,60.039,1464345905,"201051344001025","219011344069620",28.15,15.50,0,297.57,341.45,10.3,8.1,0.053,426694.4,426694.4,37104,0,0,0,L,1122011218,0,120.88,121.10,0002,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345938,558622.00
05/27/2016 06:45,2,0.375,ALERT,212.16,339.34,60.002,1464345905,"201051344000458","219011344069620",28.13,16.70,0,300.27,343.55,10.7,8.4,0.062,423670.9,423670.9,32521,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345940,558623.00
05/27/2016 06:45,2,0.355,ALERT,212.61,340.55,60.018,1464345905,"201051344000853","219011344069620",28.98,15.80,0,300.27,345.06,10.5,8.2,0.053,422302.7,422302.7,32117,0,0,0,L,1122011218,0,121.78,121.55,0002,15,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345942,558624.00
05/27/2016 06:45,2,0.344,ALERT,211.93,338.14,59.986,1464345905,"201051344000685","219011344069620",27.65,16.00,0,297.57,341.75,9.7,7.4,0.049,428267.8,428267.8,36944,0,0,0,L,1122011218,0,122.01,121.10,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345944,558625.00
05/27/2016 06:45,2,0.355,ALERT,211.70,337.84,60.002,1464345905,"201051344000917","219011344069620",27.51,16.70,0,296.36,341.75,9.9,7.7,0.053,425131.1,425131.1,36947,0,0,0,L,1122011218,0,121.10,121.55,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345946,558626.00
