ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 06:45,2,0.344,ALERT,211.93,337.54,60.007,1464345905,"201051344001145","219011344069620",28.31,15.80,0,297.57,341.75,9.9,7.6,0.053,430325.0,430325.0,36797,0,0,0,L,1122011218,0,121.33,121.33,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345948,558627.00
05/27/2016 06:45,2,0.369,ALERT,211.93,338.14,60.007,1464345905,"201051344000651","219011344069620",28.35,15.30,0,296.96,341.45,10.6,8.3,0.053,422607.3,422607.3,37162,0,0,0,L,1122011218,0,121.78,121.10,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345949,558628.00
05/27/2016 06:45,2,0.275,ACTIVE,211.03,338.74,59.986,1464345905,"274151322000088","219011344069620",26.12,17.80,0,318.30,352.57,7.3,5.1,0.031,667110.4,667110.4,25684,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345950,558629.00
05/27/2016 06:45,2,0.199,ALERT,212.16,395.25,59.991,1464345905,"274151322000068","219011344069620",37.27,18.00,0,298.47,397.66,7.5,5.4,0.031,562153.2,562153.2,27200,0,0,0,L,1151911521,0,121.78,122.23,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345952,558630.00
05/27/2016 06:45,2,0.365,ALERT,211.25,336.04,59.959,1464345905,"201051344001135","219011344069620",28.96,15.80,0,297.87,340.55,10.8,8.5,0.053,418667.5,418667.5,37098,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345954,558631.00
05/27/2016 06:45,2,0.381,ALERT,211.93,339.65,59.991,1464345905,"201051344000594","219011344069620",28.19,16.00,0,299.67,343.55,10.9,8.6,0.053,427484.1,427484.1,32554,0,0,0,L,1122011218,0,121.33,121.10,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345956,558632.00
05/27/2016 06:45,2,0.361,ALERT,211.70,336.64,60.002,1464345905,"201051344001203","219011344069620",27.95,15.80,0,297.57,342.95,10.3,8.0,0.057,425663.0,425663.0,37131,0,0,0,L,1122011218,0,121.78,121.10,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345957,558633.00
05/27/2016 06:45,2,0.295,ACTIVE,211.48,339.34,60.002,1464345905,"274151322000054","219011344069620",26.76,18.30,0,326.12,348.36,8.0,5.8,0.040,681404.6,681404.6,25714,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345958,558634.00
05/27/2016 06:45,2,0.369,ALERT,212.38,339.34,60.007,1464345905,"201051344000867","219011344069620",28.37,16.30,0,299.67,343.55,10.7,8.4,0.053,415002.8,415002.8,32559,0,0,0,L,1122011218,0,121.78,121.33,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345960,558635.00
05/27/2016 06:45,2,0.379,ALERT,211.48,337.54,59.991,1464345905,"201051344001093","219011344069620",29.02,16.30,0,297.26,341.15,11.2,8.9,0.049,424228.2,424228.2,36996,0,0,0,L,1122011218,0,121.10,121.10,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345962,558636.00
05/27/2016 06:45,2,0.332,ALERT,211.93,339.04,59.970,1464345905,"201051344000900","219011344069620",27.71,15.50,0,299.67,343.85,9.4,7.1,0.057,430698.5,430698.5,31951,0,0,0,L,1122011218,0,121.33,121.10,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345964,558637.00
05/27/2016 06:45,2,0.389,ALERT,212.38,339.65,60.002,1464345905,"201051344000648","219011344069620",28.09,15.30,0,299.67,344.45,11.1,8.8,0.057,422539.4,422539.4,32242,0,0,0,L,1122011218,0,121.10,121.78,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345966,558638.00
05/27/2016 06:45,2,0.389,ALERT,212.16,339.95,59.996,1464345905,"201051344000569","219011344069620",28.29,16.00,0,300.87,343.85,11.2,8.9,0.062,431776.6,431776.6,31874,0,0,0,L,1122011218,0,120.88,121.55,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345967,558639.00
05/27/2016 06:45,2,0.373,ALERT,212.16,339.34,59.996,1464345905,"201051344000983","219011344069620",28.78,16.00,0,300.57,343.55,10.9,8.6,0.057,423282.1,423282.1,32360,0,0,0,L,1122011218,0,121.33,121.33,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345969,558640.00
05/27/2016 06:45,2,0.365,ALERT,212.16,339.04,60.012,1464345905,"201051344001158","219011344069620",28.39,15.50,0,299.37,344.15,10.6,8.3,0.062,417653.6,417653.6,32621,0,0,0,L,1122011218,0,121.10,121.33,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345971,558641.00
05/27/2016 06:45,2,0.381,ALERT,212.38,340.55,60.028,1464345905,"201051344000576","219011344069620",28.43,15.50,0,299.97,344.45,11.0,8.7,0.057,424650.9,424650.9,32028,0,0,0,L,1122011218,0,121.55,121.33,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345973,558642.00
05/27/2016 06:45,2,0.299,ACTIVE,211.70,337.54,59.996,1464345905,"274151322000087","219011344069620",26.64,18.30,0,311.69,355.88,8.1,5.9,0.031,654993.7,654993.7,25809,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464345974,558643.00
05/27/2016 07:00,2,0.396,ACTIVE,212.38,340.25,60.018,1464346805,"201051344000645","219011344069620",27.25,16.70,0,333.93,346.86,11.0,8.7,0.057,424185.5,424185.5,32167,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346806,558644.00
05/27/2016 07:00,2,0.307,ACTIVE,211.03,339.04,59.996,1464346805,"274151322000085","219011344069620",27.69,18.30,0,334.84,342.95,8.6,6.4,0.044,683252.2,683252.2,25721,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346807,558645.00
05/27/2016 07:00,2,0.387,ACTIVE,212.16,341.15,60.028,1464346805,"201051344000633","219011344069620",28.57,16.30,0,333.03,348.66,11.2,8.9,0.057,415312.6,415312.6,32640,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346808,558646.00
05/27/2016 07:00,2,0.400,ACTIVE,211.93,339.65,60.012,1464346805,"201051344000469","219011344069620",28.63,15.80,0,331.53,347.16,11.7,9.3,0.062,416626.3,416626.3,32578,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346809,558647.00
05/27/2016 07:00,2,0.398,ACTIVE,211.25,337.84,60.012,1464346805,"201051344000646","219011344069620",28.09,16.70,0,330.33,343.25,11.4,9.1,0.062,420184.1,420184.1,37132,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346810,558648.00
05/27/2016 07:00,2,0.338,ACTIVE,210.80,337.54,60.007,1464346805,"274151322000052","219011344069620",27.65,18.70,0,334.24,343.85,9.5,7.2,0.044,696380.4,696380.4,25949,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346810,558649.00
05/27/2016 07:00,2,0.410,ACTIVE,211.70,338.44,60.012,1464346805,"201051344000585","219011344069620",27.81,17.00,0,330.63,344.15,11.6,9.2,0.062,426984.6,426984.6,37135,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346811,558650.00
05/27/2016 07:00,2,0.381,ACTIVE,211.48,337.24,60.023,1464346805,"201051344001230","219011344069620",27.77,16.70,0,329.73,342.65,10.7,8.4,0.062,423857.3,423857.3,36937,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346812,558651.00
05/27/2016 07:00,2,0.389,ACTIVE,211.93,338.14,59.996,1464346805,"201051344000582","219011344069620",28.13,16.30,0,331.23,343.25,11.1,8.8,0.057,417260.3,417260.3,37101,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346813,558652.00
05/27/2016 07:00,2,0.416,ACTIVE,211.03,337.24,60.007,1464346805,"201051344000955","219011344069620",28.09,16.70,0,330.33,342.95,11.9,9.5,0.062,429551.8,429551.8,37037,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346814,558653.00
05/27/2016 07:00,2,0.193,ACTIVE,211.03,398.26,60.007,1464346805,"274151322000094","219011344069620",37.51,18.70,0,335.14,406.97,7.3,5.2,0.040,562380.4,562380.4,26991,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346815,558654.00
05/27/2016 07:00,2,0.434,ACTIVE,211.70,339.04,60.018,1464346805,"201051344000579","219011344069620",27.79,17.00,0,333.33,346.26,12.2,9.9,0.066,430672.3,430672.3,12651,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346816,558655.00
05/27/2016 07:00,2,0.406,ACTIVE,211.48,337.24,60.002,1464346805,"201051344000890","219011344069620",28.15,17.00,0,330.93,344.76,11.6,9.3,0.062,426724.7,426724.7,37053,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346817,558656.00
05/27/2016 07:00,2,0.398,ACTIVE,211.70,338.44,59.965,1464346805,"201051344000438","219011344069620",28.55,16.30,0,331.53,344.15,11.6,9.2,0.057,428759.1,428759.1,37058,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346818,558657.00
05/27/2016 07:00,2,0.428,ACTIVE,211.70,337.54,60.007,1464346805,"201051344000417","219011344069620",27.93,17.00,0,331.23,343.85,12.2,9.8,0.057,421256.2,421256.2,37218,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346819,558658.00
05/27/2016 07:00,2,0.309,ACTIVE,211.03,338.44,60.007,1464346805,"274151322000083","219011344069620",27.83,18.30,0,334.54,343.25,8.7,6.5,0.049,690124.7,690124.7,26022,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346820,558659.00
05/27/2016 07:00,2,0.328,ACTIVE,211.70,339.04,59.996,1464346805,"274151322000076","219011344069620",27.75,18.30,0,334.84,343.85,9.2,7.0,0.053,734854.3,734854.3,26020,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346821,558660.00
05/27/2016 07:00,2,0.400,ACTIVE,211.70,339.65,60.007,1464346805,"201051344000868","219011344069620",27.93,16.00,0,332.43,346.56,11.3,9.0,0.057,415751.7,415751.7,32298,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346822,558661.00
05/27/2016 07:00,2,0.311,ACTIVE,211.03,337.24,59.996,1464346805,"274151322000095","219011344069620",27.67,18.00,0,334.54,342.95,8.7,6.5,0.040,727296.5,727296.5,25934,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346822,558662.00
05/27/2016 07:00,2,0.373,ACTIVE,211.70,340.25,60.002,1464346805,"201051344000988","219011344069620",28.11,16.70,0,332.13,348.06,10.7,8.4,0.062,412844.4,412844.4,32596,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346823,558663.00
05/27/2016 07:00,2,0.385,ACTIVE,211.48,336.94,60.018,1464346805,"201051344001025","219011344069620",28.39,16.30,0,330.63,343.55,11.1,8.8,0.062,426696.7,426696.7,37106,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346824,558664.00
05/27/2016 07:00,2,0.410,ACTIVE,211.70,338.44,59.996,1464346805,"201051344000458","219011344069620",27.41,17.30,0,333.33,346.26,11.4,9.1,0.062,423673.3,423673.3,32523,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346825,558665.00
05/27/2016 07:00,2,0.396,ACTIVE,212.38,341.15,59.996,1464346805,"201051344000853","219011344069620",27.59,16.30,0,334.54,347.46,11.1,8.8,0.062,422305.1,422305.1,32119,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346826,558666.00
05/27/2016 07:00,2,0.363,ACTIVE,211.93,339.04,60.002,1464346805,"201051344000685","219011344069620",28.15,16.70,0,330.93,345.36,10.4,8.1,0.062,428270.0,428270.0,36946,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346827,558667.00
05/27/2016 07:00,2,0.379,ACTIVE,211.70,338.14,59.986,1464346805,"201051344000917","219011344069620",27.69,17.50,0,330.33,344.45,10.7,8.4,0.062,425133.3,425133.3,36949,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346828,558668.00
05/27/2016 07:00,2,0.367,ACTIVE,211.93,338.14,59.991,1464346805,"201051344001145","219011344069620",28.49,16.30,0,331.53,345.06,10.6,8.3,0.053,430327.2,430327.2,36799,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346829,558669.00
05/27/2016 07:00,2,0.402,ACTIVE,211.70,338.74,59.986,1464346805,"201051344000651","219011344069620",27.25,16.00,0,331.83,344.15,11.2,8.8,0.053,422609.6,422609.6,37164,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346830,558670.00
05/27/2016 07:00,2,0.289,ACTIVE,210.80,336.94,59.986,1464346805,"274151322000088","219011344069620",27.04,18.70,0,333.63,342.65,7.9,5.7,0.035,667111.9,667111.9,25685,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346831,558671.00
05/27/2016 07:00,2,0.217,ACTIVE,211.70,389.84,59.981,1464346805,"274151322000068","219011344069620",36.70,19.80,0,336.34,410.58,8.1,5.9,0.035,562154.7,562154.7,27202,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346831,558672.00
05/27/2016 07:00,2,0.398,ACTIVE,211.48,336.64,59.991,1464346805,"201051344001135","219011344069620",28.05,16.30,0,330.33,343.85,11.4,9.0,0.057,418669.9,418669.9,37100,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346832,558673.00
05/27/2016 07:00,2,0.402,ACTIVE,211.48,339.65,59.970,1464346805,"201051344000594","219011344069620",27.97,16.70,0,332.13,345.36,11.4,9.1,0.062,427486.5,427486.5,32556,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346833,558674.00
05/27/2016 07:00,2,0.391,ACTIVE,211.70,337.24,59.986,1464346805,"201051344001203","219011344069620",27.41,16.70,0,331.53,345.36,10.9,8.6,0.062,425665.2,425665.2,37133,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346835,558675.00
05/27/2016 07:00,2,0.309,ACTIVE,210.80,337.54,59.970,1464346805,"274151322000054","219011344069620",27.47,19.00,0,333.93,342.95,8.6,6.4,0.049,681406.2,681406.2,25715,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346836,558676.00
05/27/2016 07:00,2,0.396,ACTIVE,212.16,339.34,59.981,1464346805,"201051344000867","219011344069620",27.49,17.00,0,332.73,346.56,11.1,8.8,0.057,415005.1,415005.1,32561,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346837,558677.00
05/27/2016 07:00,2,0.408,ACTIVE,211.48,338.14,59.986,1464346805,"201051344001093","219011344069620",28.11,17.30,0,330.63,344.45,11.7,9.3,0.057,424230.6,424230.6,36998,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346838,558678.00
05/27/2016 07:00,2,0.346,ACTIVE,211.70,339.95,59.949,1464346805,"201051344000900","219011344069620",28.07,16.00,0,332.73,346.56,9.8,7.6,0.062,430700.4,430700.4,31953,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346839,558679.00
05/27/2016 07:00,2,0.404,ACTIVE,212.16,339.65,59.981,1464346805,"201051344000648","219011344069620",28.11,15.80,0,333.63,346.86,11.5,9.2,0.062,422541.8,422541.8,32244,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346840,558680.00
05/27/2016 07:00,2,0.410,ACTIVE,211.93,339.34,59.986,1464346805,"201051344000569","219011344069620",28.01,16.70,0,333.63,347.16,11.7,9.3,0.057,431779.0,431779.0,31876,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346841,558681.00
05/27/2016 07:00,2,0.400,ACTIVE,211.70,339.34,59.981,1464346805,"201051344000983","219011344069620",28.17,16.70,0,333.03,346.26,11.4,9.1,0.062,423284.4,423284.4,32362,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346841,558682.00
05/27/2016 07:00,2,0.379,ACTIVE,211.93,339.34,60.007,1464346805,"201051344001158","219011344069620",28.59,16.00,0,332.73,347.16,11.0,8.7,0.062,417655.8,417655.8,32623,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346842,558683.00
05/27/2016 07:00,2,0.396,ACTIVE,212.38,340.55,59.996,1464346805,"201051344000576","219011344069620",28.41,16.00,0,333.63,347.76,11.4,9.1,0.062,424653.2,424653.2,32030,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346843,558684.00
05/27/2016 07:00,2,0.312,ACTIVE,211.03,337.84,59.981,1464346805,"274151322000087","219011344069620",27.15,19.50,0,334.24,343.25,8.6,6.4,0.040,654995.4,654995.4,25810,0,0,0,L,1151911521,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464346845,558685.00
05/27/2016 07:15,2,0.469,ACTIVE,211.70,339.65,59.975,1464347703,"201051344000645","219011344069620",24.65,17.00,0,333.63,346.26,11.7,9.4,0.071,424187.8,424187.8,32168,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347704,558686.00
05/27/2016 07:15,2,0.367,ACTIVE,210.57,339.04,59.954,1464347703,"274151322000085","219011344069620",27.23,19.00,0,334.24,343.55,10.1,7.8,0.057,683254.0,683254.0,25722,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347705,558687.00
05/27/2016 07:15,2,0.455,ACTIVE,211.70,341.15,59.965,1464347703,"201051344000633","219011344069620",28.01,16.70,0,332.73,348.66,13.0,10.6,0.071,415315.1,415315.1,32641,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347706,558688.00
05/27/2016 07:15,2,0.494,ACTIVE,211.25,339.65,59.970,1464347703,"201051344000469","219011344069620",23.52,16.30,0,331.83,346.26,11.8,9.5,0.071,416628.8,416628.8,32579,0,0,0,L,1122011218,0,120.20,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347707,558689.00
05/27/2016 07:15,2,0.465,ACTIVE,210.57,337.54,59.965,1464347703,"201051344000646","219011344069620",27.49,17.30,0,330.63,344.45,12.9,10.6,0.075,420186.7,420186.7,37133,0,0,0,L,1122011218,0,121.10,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347708,558690.00
05/27/2016 07:15,2,0.393,ACTIVE,210.35,339.34,59.954,1464347703,"274151322000052","219011344069620",27.91,19.50,0,333.63,344.15,11.2,8.8,0.057,696382.4,696382.4,25950,0,0,0,L,1151911521,0,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347709,558691.00
05/27/2016 07:15,2,0.461,ACTIVE,211.03,338.14,59.944,1464347703,"201051344000585","219011344069620",28.49,17.50,0,331.23,344.45,13.3,10.9,0.075,426987.1,426987.1,37136,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347710,558692.00
05/27/2016 07:15,2,0.424,ACTIVE,210.80,336.64,59.959,1464347703,"201051344001230","219011344069620",28.67,17.00,0,330.63,343.55,12.4,10.0,0.071,423859.7,423859.7,36938,0,0,0,L,1122011218,0,121.10,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347711,558693.00
05/27/2016 07:15,2,0.447,ACTIVE,211.48,337.84,59.965,1464347703,"201051344000582","219011344069620",27.85,17.00,0,331.23,344.15,12.7,10.3,0.075,417262.8,417262.8,37102,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347712,558694.00
05/27/2016 07:15,2,0.469,ACTIVE,210.57,336.94,59.970,1464347703,"201051344000955","219011344069620",28.73,17.30,0,330.33,343.55,13.7,11.3,0.075,429554.5,429554.5,37038,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347713,558695.00
05/27/2016 07:15,2,0.236,ACTIVE,210.57,394.65,59.949,1464347703,"274151322000094","219011344069620",37.11,20.00,0,335.14,411.18,8.9,6.7,0.053,562381.9,562381.9,26992,0,0,0,L,1151911521,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347713,558696.00
05/27/2016 07:15,2,0.471,ACTIVE,211.48,339.34,59.949,1464347703,"201051344000579","219011344069620",29.28,17.50,0,332.43,346.86,14.0,11.6,0.075,430675.0,430675.0,12652,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347714,558697.00
05/27/2016 07:15,2,0.463,ACTIVE,210.80,336.64,59.933,1464347703,"201051344000890","219011344069620",28.47,17.30,0,330.93,344.15,13.4,11.0,0.071,426727.3,426727.3,37054,0,0,0,L,1122011218,0,121.33,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347715,558698.00
05/27/2016 07:15,2,0.457,ACTIVE,211.03,338.44,59.959,1464347703,"201051344000438","219011344069620",28.82,17.00,0,331.83,344.15,13.4,11.0,0.075,428761.7,428761.7,37059,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347716,558699.00
05/27/2016 07:15,2,0.490,ACTIVE,211.03,337.54,59.970,1464347703,"201051344000417","219011344069620",28.11,17.30,0,330.93,345.06,14.0,11.6,0.075,421258.9,421258.9,37219,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347717,558700.00
05/27/2016 07:15,2,0.385,ACTIVE,210.80,337.84,59.975,1464347703,"274151322000083","219011344069620",27.29,19.30,0,333.63,343.55,10.7,8.4,0.062,690126.6,690126.6,26023,0,0,0,L,1151911521,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347718,558701.00
05/27/2016 07:15,2,0.402,ACTIVE,211.25,339.34,59.954,1464347703,"274151322000076","219011344069620",27.77,19.30,0,334.84,343.85,11.3,9.0,0.062,734856.3,734856.3,26021,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347719,558702.00
05/27/2016 07:15,2,0.449,ACTIVE,211.25,339.95,59.965,1464347703,"201051344000868","219011344069620",29.22,16.70,0,332.73,345.96,13.3,11.0,0.080,415754.2,415754.2,32299,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347720,558703.00
05/27/2016 07:15,2,0.387,ACTIVE,210.57,338.44,59.959,1464347703,"274151322000095","219011344069620",27.71,18.70,0,333.63,342.95,10.8,8.5,0.062,727298.4,727298.4,25935,0,0,0,L,1151911521,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347721,558704.00
05/27/2016 07:15,2,0.447,ACTIVE,211.25,340.85,59.970,1464347703,"201051344000988","219011344069620",28.07,17.30,0,332.13,347.76,12.7,10.4,0.080,412846.8,412846.8,32597,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347722,558705.00
05/27/2016 07:15,2,0.451,ACTIVE,210.57,336.64,59.965,1464347703,"201051344001025","219011344069620",28.94,17.00,0,330.93,343.55,13.2,10.8,0.075,426699.1,426699.1,37107,0,0,0,L,1122011218,0,120.65,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347723,558706.00
05/27/2016 07:15,2,0.477,ACTIVE,211.25,338.74,59.965,1464347703,"201051344000458","219011344069620",28.25,17.80,0,332.73,345.96,13.7,11.3,0.084,423675.9,423675.9,32524,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347724,558707.00
05/27/2016 07:15,2,0.473,ACTIVE,212.16,340.85,59.959,1464347703,"201051344000853","219011344069620",27.97,17.00,0,333.93,347.46,13.4,11.0,0.080,422307.5,422307.5,32120,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347725,558708.00
05/27/2016 07:15,2,0.453,ACTIVE,211.25,338.44,59.975,1464347703,"201051344000685","219011344069620",27.93,17.00,0,332.73,344.76,12.9,10.5,0.080,428272.3,428272.3,36947,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347726,558709.00
05/27/2016 07:15,2,0.463,ACTIVE,211.25,338.44,59.965,1464347703,"201051344000917","219011344069620",27.43,18.00,0,330.93,344.76,12.9,10.5,0.075,425135.6,425135.6,36950,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347727,558710.00
05/27/2016 07:15,2,0.443,ACTIVE,211.25,338.44,59.959,1464347703,"201051344001145","219011344069620",28.75,17.00,0,332.43,344.76,13.0,10.6,0.075,430329.5,430329.5,36800,0,0,0,L,1122011218,0,121.10,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347728,558711.00
05/27/2016 07:15,2,0.482,ACTIVE,211.25,338.44,59.938,1464347703,"201051344000651","219011344069620",27.97,16.70,0,331.83,345.06,13.7,11.3,0.084,422612.1,422612.1,37165,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347729,558712.00
05/27/2016 07:15,2,0.377,ACTIVE,210.35,338.74,59.959,1464347703,"274151322000088","219011344069620",27.17,19.30,0,333.03,342.65,10.4,8.1,0.062,667113.6,667113.6,25686,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347730,558713.00
05/27/2016 07:15,2,0.275,ACTIVE,211.03,399.46,59.965,1464347703,"274151322000068","219011344069620",37.53,21.30,0,336.04,414.49,10.4,8.1,0.053,562156.4,562156.4,27203,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347731,558714.00
05/27/2016 07:15,2,0.471,ACTIVE,210.57,336.94,59.965,1464347703,"201051344001135","219011344069620",28.88,17.30,0,330.93,342.95,13.8,11.4,0.080,418672.4,418672.4,37101,0,0,0,L,1122011218,0,120.88,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347732,558715.00
05/27/2016 07:15,2,0.492,ACTIVE,211.03,339.34,59.965,1464347703,"201051344000594","219011344069620",28.07,17.30,0,331.83,345.66,14.0,11.6,0.080,427489.0,427489.0,32557,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347733,558716.00
05/27/2016 07:15,2,0.480,ACTIVE,211.03,337.24,59.959,1464347703,"201051344001203","219011344069620",27.67,17.00,0,332.13,345.06,13.5,11.1,0.080,425667.6,425667.6,37134,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347734,558717.00
05/27/2016 07:15,2,0.395,ACTIVE,210.35,337.54,59.970,1464347703,"274151322000054","219011344069620",27.89,19.80,0,333.33,343.25,11.2,8.8,0.066,681408.1,681408.1,25716,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347735,558718.00
05/27/2016 07:15,2,0.461,ACTIVE,211.48,339.04,59.965,1464347703,"201051344000867","219011344069620",29.14,17.50,0,332.43,345.96,13.6,11.2,0.084,415007.5,415007.5,32562,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347736,558719.00
05/27/2016 07:15,2,0.492,ACTIVE,210.80,338.14,59.965,1464347703,"201051344001093","219011344069620",28.33,17.50,0,331.53,344.15,14.1,11.7,0.080,424233.2,424233.2,36999,0,0,0,L,1122011218,0,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347737,558720.00
05/27/2016 07:15,2,0.430,ACTIVE,211.03,339.95,59.965,1464347703,"201051344000900","219011344069620",28.23,16.30,0,333.03,345.96,12.3,9.9,0.080,430702.6,430702.6,31954,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347738,558721.00
05/27/2016 07:15,2,0.475,ACTIVE,211.70,339.65,59.981,1464347703,"201051344000648","219011344069620",29.18,16.00,0,333.33,346.26,14.0,11.6,0.084,422544.4,422544.4,32245,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347739,558722.00
05/27/2016 07:15,2,0.488,ACTIVE,211.48,340.25,59.959,1464347703,"201051344000569","219011344069620",28.35,17.30,0,333.63,346.56,14.1,11.7,0.088,431781.6,431781.6,31877,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347739,558723.00
05/27/2016 07:15,2,0.482,ACTIVE,211.25,339.34,59.959,1464347703,"201051344000983","219011344069620",28.51,17.00,0,332.73,346.26,13.9,11.5,0.093,423287.0,423287.0,32363,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347740,558724.00
05/27/2016 07:15,2,0.463,ACTIVE,211.25,339.34,59.965,1464347703,"201051344001158","219011344069620",28.88,16.70,0,332.43,345.96,13.5,11.1,0.084,417658.2,417658.2,32624,0,0,0,L,1122011218,0,120.42,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347741,558725.00
05/27/2016 07:15,2,0.496,ACTIVE,211.93,341.15,59.975,1464347703,"201051344000576","219011344069620",27.51,16.30,0,333.63,346.56,13.9,11.5,0.084,424655.7,424655.7,32031,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347742,558726.00
05/27/2016 07:15,2,0.396,ACTIVE,210.80,339.95,59.954,1464347703,"274151322000087","219011344069620",27.77,20.30,0,333.63,343.25,11.2,8.9,0.057,654997.2,654997.2,25811,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464347743,558727.00
05/27/2016 07:30,2,0.621,ACTIVE,211.93,342.05,59.970,1464348604,"201051344000645","219011344069620",29.02,17.30,0,333.63,349.26,18.3,15.7,0.128,424191.0,424191.0,32169,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348605,558728.00
05/27/2016 07:30,2,0.533,ACTIVE,210.80,341.15,59.975,1464348604,"274151322000085","219011344069620",28.51,19.50,0,334.54,345.96,15.4,12.9,0.093,683256.6,683256.6,25723,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348606,558729.00
05/27/2016 07:30,2,0.623,ACTIVE,211.93,342.65,59.944,1464348604,"201051344000633","219011344069620",29.38,17.00,0,333.03,350.77,18.6,16.0,0.133,415318.5,415318.5,32642,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348607,558730.00
05/27/2016 07:30,2,0.652,ACTIVE,211.70,341.75,59.975,1464348604,"201051344000469","219011344069620",28.57,16.30,0,331.53,348.96,18.9,16.3,0.137,416632.2,416632.2,32580,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348608,558731.00
05/27/2016 07:30,2,0.625,ACTIVE,211.03,339.65,59.975,1464348604,"201051344000646","219011344069620",29.10,17.50,0,328.82,347.46,18.5,15.9,0.128,420190.0,420190.0,37134,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348609,558732.00
05/27/2016 07:30,2,0.572,ACTIVE,210.57,342.35,59.965,1464348604,"274151322000052","219011344069620",28.53,19.80,0,333.93,345.96,16.5,14.0,0.102,696385.3,696385.3,25951,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348610,558733.00
05/27/2016 07:30,2,0.641,ACTIVE,211.70,340.55,59.975,1464348604,"201051344000585","219011344069620",29.06,17.80,0,330.33,347.76,18.9,16.3,0.128,426990.5,426990.5,37137,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348611,558734.00
05/27/2016 07:30,2,0.598,ACTIVE,211.48,339.65,59.986,1464348604,"201051344001230","219011344069620",29.30,17.30,0,329.13,345.96,17.8,15.3,0.119,423862.9,423862.9,36939,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348612,558735.00
05/27/2016 07:30,2,0.602,ACTIVE,211.93,340.55,59.970,1464348604,"201051344000582","219011344069620",29.42,17.30,0,331.23,347.76,18.0,15.4,0.119,417266.0,417266.0,37103,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348613,558736.00
05/27/2016 07:30,2,0.357,ACTIVE,210.57,407.57,59.965,1464348604,"274151322000094","219011344069620",38.51,21.00,0,335.44,422.00,14.0,11.6,0.084,562384.2,562384.2,26993,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348614,558737.00
05/27/2016 07:30,2,0.662,ACTIVE,211.48,341.45,59.970,1464348604,"201051344000579","219011344069620",29.28,17.50,0,332.73,349.56,19.6,17.0,0.137,430678.6,430678.6,12653,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348615,558738.00
05/27/2016 07:30,2,0.635,ACTIVE,211.25,339.95,59.975,1464348604,"201051344000890","219011344069620",29.26,17.50,0,330.03,347.16,18.9,16.3,0.128,426730.7,426730.7,37055,0,0,0,L,1122011218,0,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348616,558739.00
05/27/2016 07:30,2,0.627,ACTIVE,211.70,340.25,60.002,1464348604,"201051344000438","219011344069620",29.40,17.00,0,330.93,348.66,18.7,16.1,0.119,428765.1,428765.1,37060,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348617,558740.00
05/27/2016 07:30,2,0.652,ACTIVE,211.48,340.25,59.975,1464348604,"201051344000417","219011344069620",29.04,17.50,0,330.03,347.76,19.2,16.6,0.124,421262.5,421262.5,37220,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348618,558741.00
05/27/2016 07:30,2,0.551,ACTIVE,210.57,340.85,59.970,1464348604,"274151322000083","219011344069620",28.29,19.50,0,334.54,346.26,15.8,13.3,0.102,690129.3,690129.3,26024,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348619,558742.00
05/27/2016 07:30,2,0.564,ACTIVE,211.25,339.34,59.975,1464348604,"274151322000076","219011344069620",29.16,19.50,0,335.44,346.86,16.7,14.2,0.110,734859.2,734859.2,26022,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348620,558743.00
05/27/2016 07:30,2,0.641,ACTIVE,211.25,340.55,59.991,1464348604,"201051344000868","219011344069620",29.30,16.70,0,332.13,348.96,19.0,16.4,0.137,415757.6,415757.6,32300,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348621,558744.00
05/27/2016 07:30,2,0.551,ACTIVE,210.57,341.75,59.970,1464348604,"274151322000095","219011344069620",28.69,19.30,0,334.24,345.96,16.1,13.6,0.102,727301.1,727301.1,25936,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348622,558745.00
05/27/2016 07:30,2,0.629,ACTIVE,211.48,343.25,59.970,1464348604,"201051344000988","219011344069620",28.80,17.30,0,331.53,350.77,18.4,15.8,0.141,412850.0,412850.0,32598,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348623,558746.00
05/27/2016 07:30,2,0.629,ACTIVE,211.25,339.04,59.986,1464348604,"201051344001025","219011344069620",29.18,17.30,0,329.73,347.76,18.6,16.0,0.133,426702.4,426702.4,37108,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348623,558747.00
05/27/2016 07:30,2,0.641,ACTIVE,211.48,340.85,59.981,1464348604,"201051344000458","219011344069620",29.04,17.80,0,332.13,348.36,18.9,16.3,0.133,423679.3,423679.3,32525,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348624,558748.00
05/27/2016 07:30,2,0.643,ACTIVE,212.16,342.95,59.996,1464348604,"201051344000853","219011344069620",28.90,17.00,0,334.24,350.47,18.8,16.3,0.133,422310.9,422310.9,32121,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348625,558749.00
05/27/2016 07:30,2,0.602,ACTIVE,211.70,340.25,59.991,1464348604,"201051344000685","219011344069620",28.96,17.30,0,330.03,347.76,17.7,15.1,0.133,428275.4,428275.4,36948,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348626,558750.00
05/27/2016 07:30,2,0.605,ACTIVE,211.48,340.85,59.975,1464348604,"201051344000917","219011344069620",28.86,18.30,0,329.43,347.76,17.7,15.2,0.124,425138.8,425138.8,36951,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348627,558751.00
05/27/2016 07:30,2,0.598,ACTIVE,211.70,340.25,59.986,1464348604,"201051344001145","219011344069620",29.22,17.00,0,331.83,348.06,17.8,15.2,0.124,430332.7,430332.7,36801,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348628,558752.00
05/27/2016 07:30,2,0.623,ACTIVE,211.48,340.25,59.996,1464348604,"201051344000651","219011344069620",29.26,17.00,0,331.23,348.06,18.5,15.9,0.124,422615.5,422615.5,37166,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348629,558753.00
05/27/2016 07:30,2,0.535,ACTIVE,210.12,338.14,59.981,1464348604,"274151322000088","219011344069620",27.79,19.80,0,333.63,345.36,15.1,12.6,0.093,667116.2,667116.2,25687,0,0,0,L,1151911521,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348630,558754.00
05/27/2016 07:30,2,0.389,ACTIVE,211.48,400.06,59.991,1464348604,"274151322000068","219011344069620",37.59,21.80,0,335.74,428.61,14.8,12.4,0.084,562158.9,562158.9,27204,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348631,558755.00
05/27/2016 07:30,2,0.635,ACTIVE,211.25,338.74,59.981,1464348604,"201051344001135","219011344069620",29.22,17.50,0,330.03,347.16,18.8,16.2,0.128,418675.8,418675.8,37102,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348632,558756.00
05/27/2016 07:30,2,0.643,ACTIVE,211.25,341.15,60.028,1464348604,"201051344000594","219011344069620",29.22,17.50,0,331.53,348.66,19.1,16.5,0.133,427492.5,427492.5,32558,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348632,558757.00
05/27/2016 07:30,2,0.625,ACTIVE,211.48,339.34,59.981,1464348604,"201051344001203","219011344069620",28.75,17.30,0,330.03,348.36,18.3,15.7,0.128,425670.9,425670.9,37135,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348634,558758.00
05/27/2016 07:30,2,0.559,ACTIVE,210.57,338.74,59.986,1464348604,"274151322000054","219011344069620",27.79,20.00,0,333.63,345.96,15.7,13.2,0.097,681410.8,681410.8,25717,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348635,558759.00
05/27/2016 07:30,2,0.629,ACTIVE,211.70,340.85,59.991,1464348604,"201051344000867","219011344069620",29.36,17.80,0,332.73,348.66,18.7,16.2,0.128,415010.9,415010.9,32563,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348636,558760.00
05/27/2016 07:30,2,0.633,ACTIVE,211.48,340.25,59.991,1464348604,"201051344001093","219011344069620",29.14,17.80,0,329.73,347.46,18.7,16.2,0.119,424236.6,424236.6,37000,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348637,558761.00
05/27/2016 07:30,2,0.590,ACTIVE,211.48,342.05,60.002,1464348604,"201051344000900","219011344069620",29.12,16.70,0,332.73,348.96,17.4,14.9,0.124,430705.6,430705.6,31955,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348637,558762.00
05/27/2016 07:30,2,0.629,ACTIVE,211.93,341.75,59.991,1464348604,"201051344000648","219011344069620",29.50,16.30,0,333.63,348.96,18.9,16.3,0.128,422547.8,422547.8,32246,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348638,558763.00
05/27/2016 07:30,2,0.646,ACTIVE,211.70,341.75,59.991,1464348604,"201051344000569","219011344069620",29.04,17.30,0,332.13,349.56,19.1,16.5,0.141,431785.0,431785.0,31878,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348639,558764.00
05/27/2016 07:30,2,0.629,ACTIVE,211.70,341.45,59.996,1464348604,"201051344000983","219011344069620",29.44,17.30,0,331.53,349.26,18.8,16.2,0.133,423290.4,423290.4,32364,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348640,558765.00
05/27/2016 07:30,2,0.621,ACTIVE,211.70,341.75,60.007,1464348604,"201051344001158","219011344069620",29.04,17.00,0,332.43,348.96,18.3,15.7,0.137,417661.5,417661.5,32625,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348641,558766.00
05/27/2016 07:30,2,0.621,ACTIVE,212.16,342.65,59.986,1464348604,"201051344000576","219011344069620",29.60,16.70,0,333.33,349.86,18.6,16.0,0.124,424659.1,424659.1,32032,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348642,558767.00
05/27/2016 07:30,2,0.533,ACTIVE,210.80,341.15,59.996,1464348604,"274151322000087","219011344069620",28.31,21.00,0,333.93,345.66,15.3,12.8,0.097,654999.9,654999.9,25812,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348643,558768.00
05/27/2016 07:30,2,0.637,ACTIVE,211.03,339.95,60.002,1464348604,"201051344000955","219011344069620",29.42,17.50,0,330.03,349.26,19.0,16.4,0.124,429558.1,429558.1,37040,0,0,0,L,1122011218,1,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464348644,558769.00
