ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 07:45,2,0.773,ACTIVE,211.70,342.95,60.039,1464349503,"201051344000645","219011344069620",29.18,17.30,0,333.63,354.07,22.9,20.1,0.168,424195.4,424195.4,32170,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349504,558770.00
05/27/2016 07:45,2,0.691,ACTIVE,210.57,339.04,59.970,1464349503,"274151322000085","219011344069620",28.45,19.80,0,331.53,348.06,19.9,17.3,0.124,683260.3,683260.3,25724,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349505,558771.00
05/27/2016 07:45,2,0.775,ACTIVE,211.70,344.76,60.002,1464349503,"201051344000633","219011344069620",29.34,17.00,0,332.43,354.67,23.1,20.4,0.177,415322.9,415322.9,32643,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349506,558772.00
05/27/2016 07:45,2,0.787,ACTIVE,211.48,343.25,59.996,1464349503,"201051344000469","219011344069620",29.54,16.70,0,331.83,353.47,23.6,20.8,0.177,416636.7,416636.7,32581,0,0,0,L,1122011218,0,120.20,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349507,558773.00
05/27/2016 07:45,2,0.773,ACTIVE,210.57,340.85,59.986,1464349503,"201051344000646","219011344069620",29.60,17.80,0,330.63,351.37,23.2,20.5,0.172,420194.4,420194.4,37135,0,0,0,L,1122011218,0,121.10,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349508,558774.00
05/27/2016 07:45,2,0.736,ACTIVE,210.12,343.85,59.991,1464349503,"274151322000052","219011344069620",28.65,20.00,0,330.03,348.96,21.4,18.7,0.137,696389.3,696389.3,25952,0,0,0,L,1151911521,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349509,558775.00
05/27/2016 07:45,2,0.795,ACTIVE,211.25,342.05,59.991,1464349503,"201051344000585","219011344069620",29.24,18.00,0,331.53,351.67,23.6,20.8,0.172,426995.0,426995.0,37138,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349510,558776.00
05/27/2016 07:45,2,0.736,ACTIVE,211.03,340.55,60.002,1464349503,"201051344001230","219011344069620",29.74,17.50,0,330.33,349.86,22.2,19.5,0.164,423867.0,423867.0,36940,0,0,0,L,1122011218,0,121.10,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349511,558777.00
05/27/2016 07:45,2,0.758,ACTIVE,211.48,341.45,59.986,1464349503,"201051344000582","219011344069620",29.32,17.50,0,332.13,351.97,22.5,19.8,0.164,417270.2,417270.2,37104,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349512,558778.00
05/27/2016 07:45,2,0.801,ACTIVE,210.57,340.85,59.954,1464349503,"201051344000955","219011344069620",29.28,17.80,0,330.63,350.77,23.8,21.0,0.177,429562.5,429562.5,37041,0,0,0,L,1122011218,0,120.42,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349513,558779.00
05/27/2016 07:45,2,0.471,ACTIVE,210.57,406.07,59.996,1464349503,"274151322000094","219011344069620",38.27,21.80,0,335.14,428.31,18.3,15.7,0.119,562387.5,562387.5,26994,0,0,0,L,1151911521,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349514,558780.00
05/27/2016 07:45,2,0.795,ACTIVE,211.25,342.95,59.986,1464349503,"201051344000579","219011344069620",30.08,17.50,0,333.03,353.77,24.3,21.5,0.177,430683.3,430683.3,12654,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349515,558781.00
05/27/2016 07:45,2,0.795,ACTIVE,210.80,339.95,59.991,1464349503,"201051344000890","219011344069620",29.44,17.80,0,330.63,351.67,23.7,21.0,0.164,426735.2,426735.2,37056,0,0,0,L,1122011218,0,120.88,119.97,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349516,558782.00
05/27/2016 07:45,2,0.773,ACTIVE,211.03,341.75,59.959,1464349503,"201051344000438","219011344069620",29.92,17.50,0,331.53,352.27,23.5,20.7,0.172,428769.5,428769.5,37061,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349516,558783.00
05/27/2016 07:45,2,0.811,ACTIVE,211.25,341.75,59.991,1464349503,"201051344000417","219011344069620",28.96,17.80,0,330.93,351.67,23.8,21.0,0.172,421267.0,421267.0,37221,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349517,558784.00
05/27/2016 07:45,2,0.707,ACTIVE,210.35,342.35,59.986,1464349503,"274151322000083","219011344069620",28.61,19.80,0,331.23,348.96,20.5,17.9,0.137,690133.0,690133.0,26025,0,0,0,L,1151911521,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349518,558785.00
05/27/2016 07:45,2,0.727,ACTIVE,211.03,339.95,59.981,1464349503,"274151322000076","219011344069620",29.48,19.80,0,331.83,349.56,21.7,19.0,0.141,734863.2,734863.2,26023,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349519,558786.00
05/27/2016 07:45,2,0.801,ACTIVE,211.25,342.65,59.991,1464349503,"201051344000868","219011344069620",29.08,17.00,0,331.83,352.87,23.6,20.9,0.172,415762.1,415762.1,32301,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349520,558787.00
05/27/2016 07:45,2,0.705,ACTIVE,210.35,339.04,59.996,1464349503,"274151322000095","219011344069620",29.16,19.50,0,331.23,348.36,20.8,18.2,0.133,727304.9,727304.9,25937,0,0,0,L,1151911521,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349521,558788.00
05/27/2016 07:45,2,0.775,ACTIVE,211.25,344.45,59.996,1464349503,"201051344000988","219011344069620",29.24,17.50,0,331.83,355.28,23.0,20.2,0.186,412854.4,412854.4,32599,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349522,558789.00
05/27/2016 07:45,2,0.770,ACTIVE,211.03,340.25,60.007,1464349503,"201051344001025","219011344069620",29.68,17.50,0,330.63,351.97,23.1,20.4,0.168,426706.9,426706.9,37109,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349523,558790.00
05/27/2016 07:45,2,0.777,ACTIVE,211.25,342.65,59.996,1464349503,"201051344000458","219011344069620",29.54,18.00,0,332.43,352.87,23.3,20.6,0.177,423683.8,423683.8,32526,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349524,558791.00
05/27/2016 07:45,2,0.775,ACTIVE,211.93,344.45,59.975,1464349503,"201051344000853","219011344069620",29.52,17.30,0,334.54,354.67,23.2,20.5,0.172,422315.3,422315.3,32122,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349525,558792.00
05/27/2016 07:45,2,0.740,ACTIVE,211.25,341.45,59.996,1464349503,"201051344000685","219011344069620",29.50,17.50,0,331.23,351.37,22.1,19.4,0.172,428279.6,428279.6,36949,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349525,558793.00
05/27/2016 07:45,2,0.738,ACTIVE,211.25,341.75,59.996,1464349503,"201051344000917","219011344069620",29.36,18.70,0,330.63,351.07,22.0,19.3,0.164,425143.0,425143.0,36952,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349526,558794.00
05/27/2016 07:45,2,0.738,ACTIVE,211.25,340.85,59.954,1464349503,"201051344001145","219011344069620",29.56,17.30,0,331.83,351.67,22.1,19.4,0.164,430336.9,430336.9,36802,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349527,558795.00
05/27/2016 07:45,2,0.760,ACTIVE,211.48,342.05,60.002,1464349503,"201051344000651","219011344069620",29.64,17.30,0,331.23,351.97,22.9,20.1,0.168,422619.9,422619.9,37167,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349528,558796.00
05/27/2016 07:45,2,0.688,ACTIVE,210.12,342.95,60.007,1464349503,"274151322000088","219011344069620",27.79,19.80,0,329.73,348.06,19.4,16.8,0.124,667119.7,667119.7,25688,0,0,0,L,1151911521,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349529,558797.00
05/27/2016 07:45,2,0.484,ACTIVE,211.03,411.18,59.981,1464349503,"274151322000068","219011344069620",38.51,22.30,0,335.14,428.91,19.0,16.4,0.115,562162.4,562162.4,27205,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349530,558798.00
05/27/2016 07:45,2,0.777,ACTIVE,211.03,340.25,59.991,1464349503,"201051344001135","219011344069620",29.52,17.80,0,330.93,351.07,23.2,20.5,0.168,418680.3,418680.3,37103,0,0,0,L,1122011218,0,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349531,558799.00
05/27/2016 07:45,2,0.783,ACTIVE,211.03,342.95,60.023,1464349503,"201051344000594","219011344069620",29.40,17.50,0,330.93,353.17,23.4,20.6,0.172,427497.0,427497.0,32559,0,0,0,L,1122011218,0,120.65,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349532,558800.00
05/27/2016 07:45,2,0.764,ACTIVE,211.03,340.25,59.996,1464349503,"201051344001203","219011344069620",29.14,17.80,0,331.53,352.57,22.6,19.9,0.168,425675.2,425675.2,37136,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349533,558801.00
05/27/2016 07:45,2,0.686,ACTIVE,210.35,343.55,59.986,1464349503,"274151322000054","219011344069620",28.75,20.70,0,330.63,348.66,20.0,17.3,0.137,681414.5,681414.5,25718,0,0,0,L,1151911521,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349534,558802.00
05/27/2016 07:45,2,0.773,ACTIVE,211.70,342.35,60.002,1464349503,"201051344000867","219011344069620",29.30,17.80,0,332.43,353.17,22.9,20.2,0.168,415015.3,415015.3,32564,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349535,558803.00
05/27/2016 07:45,2,0.779,ACTIVE,211.25,341.45,60.007,1464349503,"201051344001093","219011344069620",29.16,18.30,0,331.53,351.67,23.1,20.3,0.164,424241.1,424241.1,37001,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349536,558804.00
05/27/2016 07:45,2,0.721,ACTIVE,211.25,342.95,59.991,1464349503,"201051344000900","219011344069620",29.68,16.70,0,332.43,353.17,21.7,19.0,0.168,430709.8,430709.8,31956,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349537,558805.00
05/27/2016 07:45,2,0.770,ACTIVE,211.70,343.25,60.034,1464349503,"201051344000648","219011344069620",29.50,16.30,0,333.33,353.77,23.1,20.3,0.172,422552.2,422552.2,32247,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349538,558806.00
05/27/2016 07:45,2,0.770,ACTIVE,211.48,343.25,60.028,1464349503,"201051344000569","219011344069620",29.84,17.50,0,333.33,353.77,23.3,20.5,0.172,431789.6,431789.6,31879,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349539,558807.00
05/27/2016 07:45,2,0.771,ACTIVE,211.48,342.65,60.007,1464349503,"201051344000983","219011344069620",29.44,17.50,0,332.73,353.17,23.0,20.3,0.177,423294.8,423294.8,32365,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349540,558808.00
05/27/2016 07:45,2,0.770,ACTIVE,211.48,342.65,60.007,1464349503,"201051344001158","219011344069620",29.04,17.30,0,332.73,353.77,22.6,19.9,0.177,417665.9,417665.9,32626,0,0,0,L,1122011218,0,120.42,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349541,558809.00
05/27/2016 07:45,2,0.764,ACTIVE,211.70,344.15,60.034,1464349503,"201051344000576","219011344069620",29.34,16.70,0,332.43,354.07,22.8,20.0,0.164,424663.6,424663.6,32033,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349542,558810.00
05/27/2016 07:45,2,0.686,ACTIVE,210.57,339.34,59.991,1464349503,"274151322000087","219011344069620",27.85,21.50,0,331.83,348.36,19.3,16.7,0.124,655003.5,655003.5,25813,0,0,0,L,1151911521,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464349543,558811.00
05/27/2016 08:00,2,0.988,ACTIVE,213.06,347.76,59.996,1464350403,"201051344000645","219011344069620",29.40,18.00,0,333.63,362.79,29.4,26.5,0.225,424201.3,424201.3,32171,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350405,558812.00
05/27/2016 08:00,2,0.900,ACTIVE,211.03,341.45,59.991,1464350403,"274151322000085","219011344069620",28.45,20.70,0,332.43,353.77,25.9,23.1,0.172,683265.4,683265.4,25725,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350406,558813.00
05/27/2016 08:00,2,0.975,ACTIVE,213.06,348.66,59.996,1464350403,"201051344000633","219011344069620",29.90,17.80,0,333.33,363.39,29.6,26.6,0.230,415328.8,415328.8,32644,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350407,558814.00
05/27/2016 08:00,2,1.006,ACTIVE,212.83,347.46,59.996,1464350403,"201051344000469","219011344069620",29.62,17.30,0,331.83,362.79,30.2,27.2,0.234,416642.9,416642.9,32582,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350407,558815.00
05/27/2016 08:00,2,0.979,ACTIVE,211.48,345.36,60.007,1464350403,"201051344000646","219011344069620",29.86,18.30,0,330.33,358.88,29.7,26.7,0.234,420200.4,420200.4,37136,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350408,558816.00
05/27/2016 08:00,2,0.959,ACTIVE,211.03,341.45,60.012,1464350403,"274151322000052","219011344069620",28.75,21.00,0,331.53,354.67,28.0,25.1,0.177,696394.8,696394.8,25953,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350409,558817.00
05/27/2016 08:00,2,1.008,ACTIVE,211.93,345.36,59.991,1464350403,"201051344000585","219011344069620",29.52,18.70,0,331.53,359.48,30.2,27.2,0.234,427001.1,427001.1,37139,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350410,558818.00
05/27/2016 08:00,2,0.957,ACTIVE,211.48,344.15,60.007,1464350403,"201051344001230","219011344069620",29.50,18.00,0,329.43,357.38,28.7,25.8,0.225,423872.7,423872.7,36941,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350411,558819.00
05/27/2016 08:00,2,0.975,ACTIVE,212.16,345.06,60.002,1464350403,"201051344000582","219011344069620",29.14,18.00,0,331.23,359.48,28.8,25.9,0.221,417276.0,417276.0,37105,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350412,558820.00
05/27/2016 08:00,2,1.023,ACTIVE,211.48,344.76,60.012,1464350403,"201051344000955","219011344069620",29.62,18.30,0,329.73,358.28,30.7,27.7,0.243,429568.6,429568.6,37042,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350413,558821.00
05/27/2016 08:00,2,0.621,ACTIVE,211.25,411.48,59.996,1464350403,"274151322000094","219011344069620",38.63,22.50,0,335.14,438.23,24.2,21.4,0.155,562392.1,562392.1,26995,0,0,0,L,1151911521,0,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350414,558822.00
05/27/2016 08:00,2,1.031,ACTIVE,212.83,347.16,60.002,1464350403,"201051344000579","219011344069620",29.90,18.30,0,333.33,362.79,31.2,28.2,0.243,430689.6,430689.6,12655,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350415,558823.00
05/27/2016 08:00,2,1.021,ACTIVE,211.48,344.76,59.954,1464350403,"201051344000890","219011344069620",29.48,18.30,0,330.63,358.58,30.5,27.5,0.225,426741.3,426741.3,37057,0,0,0,L,1122011218,0,121.55,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350416,558824.00
05/27/2016 08:00,2,1.012,ACTIVE,211.93,345.36,59.996,1464350403,"201051344000438","219011344069620",29.82,18.00,0,331.53,359.48,30.6,27.6,0.239,428775.5,428775.5,37062,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350416,558825.00
05/27/2016 08:00,2,1.033,ACTIVE,211.93,345.06,60.002,1464350403,"201051344000417","219011344069620",29.38,18.30,0,330.33,358.88,30.8,27.8,0.239,421273.1,421273.1,37222,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350417,558826.00
05/27/2016 08:00,2,0.936,ACTIVE,210.80,342.05,59.996,1464350403,"274151322000083","219011344069620",29.06,20.30,0,332.13,354.07,27.5,24.6,0.181,690138.3,690138.3,26026,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350418,558827.00
05/27/2016 08:00,2,0.986,ACTIVE,211.70,348.06,60.002,1464350403,"274151322000076","219011344069620",29.66,20.70,0,333.63,355.58,29.6,26.7,0.208,734868.9,734868.9,26024,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350419,558828.00
05/27/2016 08:00,2,1.041,ACTIVE,212.38,347.76,59.996,1464350403,"201051344000868","219011344069620",29.48,17.50,0,332.13,361.89,31.1,28.1,0.243,415768.2,415768.2,32302,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350420,558829.00
05/27/2016 08:00,2,0.971,ACTIVE,210.80,343.25,59.996,1464350403,"274151322000095","219011344069620",29.12,20.00,0,331.83,354.07,28.6,25.7,0.186,727310.3,727310.3,25938,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350421,558830.00
05/27/2016 08:00,2,1.047,ACTIVE,212.83,349.56,59.996,1464350403,"201051344000988","219011344069620",29.10,18.30,0,332.13,363.99,30.9,27.9,0.256,412860.4,412860.4,32600,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350422,558831.00
05/27/2016 08:00,2,1.051,ACTIVE,211.48,344.45,59.959,1464350403,"201051344001025","219011344069620",29.06,18.00,0,330.63,359.48,30.9,27.9,0.243,426712.9,426712.9,37110,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350423,558832.00
05/27/2016 08:00,2,1.049,ACTIVE,212.61,347.46,59.986,1464350403,"201051344000458","219011344069620",29.44,18.70,0,332.73,362.19,31.3,28.3,0.252,423689.8,423689.8,32527,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350424,558833.00
05/27/2016 08:00,2,1.055,ACTIVE,213.29,349.26,60.012,1464350403,"201051344000853","219011344069620",29.58,18.00,0,333.93,363.99,31.6,28.6,0.247,422321.4,422321.4,32123,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350425,558834.00
05/27/2016 08:00,2,1.006,ACTIVE,211.93,345.96,60.002,1464350403,"201051344000685","219011344069620",29.64,18.00,0,331.53,358.88,30.2,27.3,0.247,428285.4,428285.4,36950,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350426,558835.00
05/27/2016 08:00,2,0.998,ACTIVE,211.70,345.66,59.996,1464350403,"201051344000917","219011344069620",29.40,19.30,0,330.33,358.58,29.8,26.8,0.230,425148.7,425148.7,36953,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350427,558836.00
05/27/2016 08:00,2,1.002,ACTIVE,211.70,344.45,59.986,1464350403,"201051344001145","219011344069620",29.86,17.80,0,331.53,358.88,30.3,27.3,0.234,430342.6,430342.6,36803,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350428,558837.00
05/27/2016 08:00,2,1.049,ACTIVE,211.93,345.66,59.986,1464350403,"201051344000651","219011344069620",29.50,18.00,0,331.83,359.18,31.4,28.4,0.234,422625.8,422625.8,37168,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350429,558838.00
05/27/2016 08:00,2,0.957,ACTIVE,210.80,347.16,59.981,1464350403,"274151322000088","219011344069620",28.35,21.00,0,331.83,353.47,27.5,24.6,0.181,667124.8,667124.8,25689,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350430,558839.00
05/27/2016 08:00,2,0.682,ACTIVE,211.70,413.59,59.986,1464350403,"274151322000068","219011344069620",38.66,23.50,0,336.34,442.44,26.6,23.8,0.172,562167.3,562167.3,27206,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350431,558840.00
05/27/2016 08:00,2,1.066,ACTIVE,211.48,344.45,59.986,1464350403,"201051344001135","219011344069620",29.60,18.30,0,330.33,358.58,32.0,29.0,0.247,418686.4,418686.4,37104,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350432,558841.00
05/27/2016 08:00,2,1.066,ACTIVE,212.38,347.46,59.986,1464350403,"201051344000594","219011344069620",29.78,18.00,0,332.43,362.49,32.2,29.1,0.252,427503.1,427503.1,32560,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350433,558842.00
05/27/2016 08:00,2,1.041,ACTIVE,211.93,344.76,59.949,1464350403,"201051344001203","219011344069620",29.50,18.30,0,330.93,360.08,31.2,28.2,0.243,425681.1,425681.1,37137,0,0,0,L,1122011218,0,122.23,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350434,558843.00
05/27/2016 08:00,2,0.984,ACTIVE,211.03,342.05,59.981,1464350403,"274151322000054","219011344069620",28.63,21.30,0,331.83,354.07,28.5,25.6,0.194,681419.7,681419.7,25719,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350435,558844.00
05/27/2016 08:00,2,1.072,ACTIVE,212.83,347.46,59.991,1464350403,"201051344000867","219011344069620",29.22,18.30,0,332.73,361.59,31.8,28.8,0.247,415021.4,415021.4,32565,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350436,558845.00
05/27/2016 08:00,2,1.039,ACTIVE,211.70,346.26,59.975,1464350403,"201051344001093","219011344069620",29.82,19.00,0,330.93,359.18,31.4,28.4,0.234,424247.0,424247.0,37002,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350437,558846.00
05/27/2016 08:00,2,1.012,ACTIVE,212.61,348.06,59.986,1464350403,"201051344000900","219011344069620",29.82,17.50,0,332.73,361.89,30.6,27.6,0.243,430715.6,430715.6,31957,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350438,558847.00
05/27/2016 08:00,2,1.059,ACTIVE,212.83,347.46,59.981,1464350403,"201051344000648","219011344069620",29.46,17.30,0,333.03,362.19,31.6,28.6,0.243,422558.4,422558.4,32248,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350438,558848.00
05/27/2016 08:00,2,1.072,ACTIVE,212.83,348.06,59.975,1464350403,"201051344000569","219011344069620",29.48,18.30,0,333.03,362.79,32.0,29.0,0.252,431795.8,431795.8,31880,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350440,558849.00
05/27/2016 08:00,2,1.057,ACTIVE,212.83,348.06,59.981,1464350403,"201051344000983","219011344069620",29.60,18.30,0,333.33,362.49,31.7,28.7,0.252,423301.0,423301.0,32366,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350441,558850.00
05/27/2016 08:00,2,1.064,ACTIVE,212.83,348.06,59.975,1464350403,"201051344001158","219011344069620",29.18,17.80,0,332.13,362.49,31.5,28.5,0.252,417672.0,417672.0,32627,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350441,558851.00
05/27/2016 08:00,2,1.041,ACTIVE,213.06,349.26,59.975,1464350403,"201051344000576","219011344069620",29.60,17.50,0,333.03,363.09,31.3,28.3,0.239,424669.7,424669.7,32034,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350442,558852.00
05/27/2016 08:00,2,0.965,ACTIVE,211.03,342.65,59.965,1464350403,"274151322000087","219011344069620",28.09,22.50,0,330.93,353.17,27.4,24.5,0.177,655008.6,655008.6,25814,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464350443,558853.00
05/27/2016 08:15,2,1.203,ACTIVE,213.06,349.26,59.970,1464351304,"201051344000645","219011344069620",29.14,18.70,0,336.34,367.90,35.5,32.4,0.278,424209.1,424209.1,32172,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351305,558854.00
05/27/2016 08:15,2,1.023,ACTIVE,211.03,342.95,59.970,1464351304,"274151322000085","219011344069620",28.55,21.80,0,335.44,357.08,29.6,26.7,0.199,683272.3,683272.3,25726,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351306,558855.00
05/27/2016 08:15,2,1.191,ACTIVE,212.83,349.56,59.944,1464351304,"201051344000633","219011344069620",29.30,18.70,0,335.74,368.50,35.5,32.3,0.287,415336.7,415336.7,32645,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351307,558856.00
05/27/2016 08:15,2,1.195,ACTIVE,212.83,348.66,59.944,1464351304,"201051344000469","219011344069620",29.84,18.30,0,334.84,368.20,36.1,33.0,0.296,416650.8,416650.8,32583,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351307,558857.00
05/27/2016 08:15,2,1.166,ACTIVE,211.25,346.56,59.996,1464351304,"201051344000646","219011344069620",29.14,19.30,0,332.13,365.49,34.4,31.3,0.278,420208.3,420208.3,37137,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351308,558858.00
05/27/2016 08:15,2,1.064,ACTIVE,210.80,341.75,59.933,1464351304,"274151322000052","219011344069620",28.96,22.30,0,333.63,358.88,31.3,28.3,0.212,696402.3,696402.3,25954,0,0,0,L,1151911521,0,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351309,558859.00
05/27/2016 08:15,2,1.178,ACTIVE,211.93,347.16,59.949,1464351304,"201051344000585","219011344069620",29.48,19.80,0,332.43,365.80,35.2,32.1,0.270,427009.1,427009.1,37140,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351310,558860.00
05/27/2016 08:15,2,1.092,ACTIVE,211.48,345.06,59.970,1464351304,"201051344001230","219011344069620",29.86,18.70,0,331.83,363.09,33.0,30.0,0.256,423880.4,423880.4,36942,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351311,558861.00
05/27/2016 08:15,2,1.133,ACTIVE,211.93,346.26,59.949,1464351304,"201051344000582","219011344069620",28.98,19.30,0,333.33,365.19,33.3,30.2,0.256,417283.6,417283.6,37106,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351312,558862.00
05/27/2016 08:15,2,1.162,ACTIVE,211.25,345.66,59.986,1464351304,"201051344000955","219011344069620",29.60,19.30,0,331.83,364.89,34.9,31.7,0.278,429576.8,429576.8,37043,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351313,558863.00
05/27/2016 08:15,2,0.691,ACTIVE,211.03,409.08,59.949,1464351304,"274151322000094","219011344069620",38.37,24.00,0,334.24,443.64,26.8,24.0,0.186,562398.5,562398.5,26996,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351314,558864.00
05/27/2016 08:15,2,1.203,ACTIVE,212.61,348.06,59.938,1464351304,"201051344000579","219011344069620",29.94,19.30,0,335.44,368.50,36.5,33.3,0.283,430697.7,430697.7,12656,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351315,558865.00
05/27/2016 08:15,2,1.143,ACTIVE,211.48,344.76,59.933,1464351304,"201051344000890","219011344069620",29.76,19.30,0,332.13,364.89,34.5,31.3,0.256,426749.3,426749.3,37058,0,0,0,L,1122011218,0,121.55,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351316,558866.00
05/27/2016 08:15,2,1.127,ACTIVE,211.70,346.56,59.954,1464351304,"201051344000438","219011344069620",30.08,18.70,0,333.63,366.70,34.4,31.3,0.270,428783.6,428783.6,37063,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351317,558867.00
05/27/2016 08:15,2,1.145,ACTIVE,211.48,345.66,59.954,1464351304,"201051344000417","219011344069620",29.64,19.30,0,332.13,364.89,34.4,31.3,0.270,421281.1,421281.1,37223,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351318,558868.00
05/27/2016 08:15,2,1.023,ACTIVE,210.80,342.65,59.938,1464351304,"274151322000083","219011344069620",28.90,21.80,0,334.84,357.98,29.9,27.0,0.208,690145.5,690145.5,26027,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351319,558869.00
05/27/2016 08:15,2,1.070,ACTIVE,211.48,345.36,59.933,1464351304,"274151322000076","219011344069620",29.80,22.00,0,335.74,360.08,32.3,29.3,0.221,734876.7,734876.7,26025,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351319,558870.00
05/27/2016 08:15,2,1.195,ACTIVE,212.38,347.76,59.954,1464351304,"201051344000868","219011344069620",29.38,18.30,0,335.14,367.30,35.6,32.5,0.278,415776.2,415776.2,32303,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351320,558871.00
05/27/2016 08:15,2,1.043,ACTIVE,210.57,340.85,59.938,1464351304,"274151322000095","219011344069620",29.38,21.50,0,334.84,358.58,31.1,28.1,0.203,727317.8,727317.8,25939,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351321,558872.00
05/27/2016 08:15,2,1.188,ACTIVE,212.38,350.17,59.949,1464351304,"201051344000988","219011344069620",29.16,19.30,0,335.74,369.40,35.1,32.0,0.287,412868.3,412868.3,32601,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351322,558873.00
05/27/2016 08:15,2,1.146,ACTIVE,211.48,345.66,59.944,1464351304,"201051344001025","219011344069620",29.44,19.30,0,333.03,365.49,34.2,31.1,0.270,426720.8,426720.8,37111,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351323,558874.00
05/27/2016 08:15,2,1.182,ACTIVE,212.61,348.66,59.938,1464351304,"201051344000458","219011344069620",29.54,19.80,0,335.14,367.60,35.4,32.2,0.292,423697.7,423697.7,32528,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351324,558875.00
05/27/2016 08:15,2,1.189,ACTIVE,213.29,349.56,59.944,1464351304,"201051344000853","219011344069620",29.64,19.00,0,337.24,368.80,35.8,32.6,0.287,422329.4,422329.4,32124,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351325,558876.00
05/27/2016 08:15,2,1.098,ACTIVE,211.70,346.56,59.938,1464351304,"201051344000685","219011344069620",29.44,18.70,0,332.43,365.49,32.8,29.7,0.278,428293.1,428293.1,36951,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351326,558877.00
05/27/2016 08:15,2,1.096,ACTIVE,211.70,346.86,59.981,1464351304,"201051344000917","219011344069620",29.26,20.00,0,332.43,364.89,32.5,29.4,0.256,425156.2,425156.2,36954,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351327,558878.00
05/27/2016 08:15,2,1.082,ACTIVE,211.70,345.66,59.938,1464351304,"201051344001145","219011344069620",29.86,18.70,0,333.03,364.89,32.7,29.7,0.265,430350.3,430350.3,36804,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351328,558879.00
05/27/2016 08:15,2,1.145,ACTIVE,211.70,346.56,59.954,1464351304,"201051344000651","219011344069620",29.28,18.70,0,333.63,365.49,34.0,30.8,0.265,422633.7,422633.7,37169,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351328,558880.00
05/27/2016 08:15,2,1.002,ACTIVE,210.35,340.55,59.944,1464351304,"274151322000088","219011344069620",28.47,21.80,0,334.54,357.08,28.9,25.9,0.186,667131.7,667131.7,25690,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351329,558881.00
05/27/2016 08:15,2,0.721,ACTIVE,211.48,409.38,59.954,1464351304,"274151322000068","219011344069620",38.35,25.00,0,334.24,446.05,27.6,24.7,0.177,562174.0,562174.0,27207,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351330,558882.00
05/27/2016 08:15,2,1.143,ACTIVE,211.25,344.76,59.944,1464351304,"201051344001135","219011344069620",29.90,19.30,0,332.13,364.89,34.6,31.5,0.270,418694.4,418694.4,37105,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351331,558883.00
05/27/2016 08:15,2,1.174,ACTIVE,212.16,348.06,59.912,1464351304,"201051344000594","219011344069620",29.90,19.00,0,334.54,367.30,35.6,32.4,0.283,427511.1,427511.1,32561,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351332,558884.00
05/27/2016 08:15,2,1.135,ACTIVE,211.93,345.96,59.944,1464351304,"201051344001203","219011344069620",29.34,19.30,0,333.63,367.00,33.7,30.6,0.274,425688.9,425688.9,37138,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351333,558885.00
05/27/2016 08:15,2,1.041,ACTIVE,210.80,345.36,59.933,1464351304,"274151322000054","219011344069620",28.21,22.50,0,335.14,357.98,29.8,26.8,0.199,681426.9,681426.9,25720,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351334,558886.00
05/27/2016 08:15,2,1.170,ACTIVE,212.61,347.46,59.938,1464351304,"201051344000867","219011344069620",29.70,19.30,0,334.84,367.00,35.2,32.0,0.274,415029.3,415029.3,32566,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351335,558887.00
05/27/2016 08:15,2,1.123,ACTIVE,211.70,345.66,59.944,1464351304,"201051344001093","219011344069620",29.68,19.50,0,332.73,364.89,33.7,30.6,0.261,424254.9,424254.9,37003,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351336,558888.00
05/27/2016 08:15,2,1.150,ACTIVE,212.61,348.96,59.938,1464351304,"201051344000900","219011344069620",29.60,18.30,0,335.14,367.30,34.5,31.4,0.278,430723.2,430723.2,31958,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351337,558889.00
05/27/2016 08:15,2,1.172,ACTIVE,212.83,348.66,59.949,1464351304,"201051344000648","219011344069620",29.64,17.80,0,336.34,367.60,35.2,32.1,0.274,422566.2,422566.2,32249,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351338,558890.00
05/27/2016 08:15,2,1.199,ACTIVE,212.61,348.66,59.959,1464351304,"201051344000569","219011344069620",29.56,19.30,0,336.64,368.50,35.9,32.7,0.283,431803.7,431803.7,31881,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351339,558891.00
05/27/2016 08:15,2,1.189,ACTIVE,212.61,348.66,59.954,1464351304,"201051344000983","219011344069620",29.48,19.30,0,335.44,368.20,35.6,32.4,0.287,423308.9,423308.9,32367,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351340,558892.00
05/27/2016 08:15,2,1.170,ACTIVE,212.83,348.36,59.949,1464351304,"201051344001158","219011344069620",29.48,19.00,0,335.14,368.50,35.0,31.9,0.283,417679.9,417679.9,32628,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351341,558893.00
05/27/2016 08:15,2,1.168,ACTIVE,213.06,349.26,59.959,1464351304,"201051344000576","219011344069620",29.62,18.00,0,336.64,368.20,35.0,31.9,0.278,424677.5,424677.5,32035,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351342,558894.00
05/27/2016 08:15,2,0.998,ACTIVE,210.80,345.06,59.891,1464351304,"274151322000087","219011344069620",28.47,24.00,0,334.84,356.78,28.8,25.9,0.186,655015.6,655015.6,25815,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464351343,558895.00
05/27/2016 08:30,2,1.754,ACTIVE,214.41,355.88,59.986,1464352203,"201051344000645","219011344069620",29.46,19.80,0,335.74,387.74,52.4,48.6,0.420,424218.8,424218.8,32173,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352204,558896.00
05/27/2016 08:30,2,1.564,ACTIVE,211.93,354.67,59.991,1464352203,"274151322000085","219011344069620",28.90,22.50,0,335.14,367.90,45.9,42.3,0.305,683280.9,683280.9,25727,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352205,558897.00
05/27/2016 08:30,2,1.734,ACTIVE,213.96,355.88,60.018,1464352203,"201051344000633","219011344069620",29.88,19.50,0,334.54,388.34,52.5,48.7,0.438,415346.5,415346.5,32646,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352206,558898.00
05/27/2016 08:30,2,1.754,ACTIVE,214.19,355.28,59.991,1464352203,"201051344000469","219011344069620",30.12,19.30,0,334.54,389.24,53.5,49.7,0.455,416660.8,416660.8,32584,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352207,558899.00
05/27/2016 08:30,2,1.721,ACTIVE,212.83,353.17,59.986,1464352203,"201051344000646","219011344069620",29.70,20.00,0,332.73,381.73,51.8,48.1,0.420,420218.1,420218.1,37138,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352208,558900.00
05/27/2016 08:30,2,1.637,ACTIVE,211.70,355.28,59.975,1464352203,"274151322000052","219011344069620",29.28,23.50,0,333.93,368.80,48.6,45.0,0.327,696411.4,696411.4,25955,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352208,558901.00
05/27/2016 08:30,2,1.742,ACTIVE,213.51,354.37,59.949,1464352203,"201051344000585","219011344069620",29.68,21.00,0,333.33,383.23,52.5,48.7,0.429,427019.0,427019.0,37141,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352209,558902.00
05/27/2016 08:30,2,1.660,ACTIVE,213.06,352.27,60.007,1464352203,"201051344001230","219011344069620",30.00,19.50,0,330.93,380.22,50.5,46.8,0.411,423889.9,423889.9,36943,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352210,558903.00
05/27/2016 08:30,2,1.670,ACTIVE,213.51,354.07,59.938,1464352203,"201051344000582","219011344069620",29.82,19.80,0,332.43,382.03,50.5,46.8,0.411,417293.1,417293.1,37107,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352211,558904.00
05/27/2016 08:30,2,1.750,ACTIVE,212.83,353.17,59.981,1464352203,"201051344000955","219011344069620",30.24,19.80,0,331.53,382.33,53.6,49.8,0.446,429586.9,429586.9,37044,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352213,558905.00
05/27/2016 08:30,2,1.086,ACTIVE,211.93,422.90,59.991,1464352203,"274151322000094","219011344069620",39.04,24.80,0,332.73,447.55,42.7,39.3,0.296,562406.4,562406.4,26997,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352214,558906.00
05/27/2016 08:30,2,1.762,ACTIVE,213.96,355.58,59.975,1464352203,"201051344000579","219011344069620",30.16,20.00,0,335.14,388.64,53.9,50.1,0.451,430707.9,430707.9,12657,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352215,558907.00
05/27/2016 08:30,2,1.717,ACTIVE,212.83,352.57,59.986,1464352203,"201051344000890","219011344069620",30.10,19.80,0,332.43,382.33,52.4,48.7,0.420,426759.2,426759.2,37059,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352216,558908.00
05/27/2016 08:30,2,1.723,ACTIVE,213.06,354.07,59.986,1464352203,"201051344000438","219011344069620",30.30,19.50,0,333.03,382.93,52.9,49.1,0.442,428793.6,428793.6,37064,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352217,558909.00
05/27/2016 08:30,2,1.727,ACTIVE,213.06,352.87,59.981,1464352203,"201051344000417","219011344069620",29.84,20.00,0,331.83,382.03,52.2,48.5,0.429,421291.0,421291.0,37224,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352218,558910.00
05/27/2016 08:30,2,1.621,ACTIVE,211.93,348.66,59.975,1464352203,"274151322000083","219011344069620",29.18,22.80,0,333.93,368.20,47.9,44.3,0.340,690154.4,690154.4,26028,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352219,558911.00
05/27/2016 08:30,2,1.754,ACTIVE,212.61,346.26,59.981,1464352203,"274151322000076","219011344069620",29.84,23.00,0,334.54,371.51,53.0,49.3,0.371,734886.5,734886.5,26026,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352220,558912.00
