ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 08:30,2,1.771,ACTIVE,213.74,355.28,59.981,1464352203,"201051344000868","219011344069620",29.76,19.30,0,333.33,385.33,53.5,49.7,0.429,415786.2,415786.2,32304,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352221,558913.00
05/27/2016 08:30,2,1.691,ACTIVE,211.70,346.56,59.981,1464352203,"274151322000095","219011344069620",30.02,22.80,0,334.24,369.40,51.5,47.8,0.354,727327.2,727327.2,25940,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352222,558914.00
05/27/2016 08:30,2,1.773,ACTIVE,213.96,359.18,59.986,1464352203,"201051344000988","219011344069620",29.64,20.30,0,333.03,389.84,53.3,49.5,0.451,412878.3,412878.3,32602,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352223,558915.00
05/27/2016 08:30,2,1.740,ACTIVE,213.06,352.87,59.991,1464352203,"201051344001025","219011344069620",29.94,20.30,0,332.13,382.63,52.8,49.0,0.424,426730.7,426730.7,37112,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352223,558916.00
05/27/2016 08:30,2,1.740,ACTIVE,213.96,355.58,60.002,1464352203,"201051344000458","219011344069620",30.10,20.70,0,335.44,388.04,53.1,49.3,0.446,423707.6,423707.6,32529,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352224,558917.00
05/27/2016 08:30,2,1.781,ACTIVE,214.64,357.38,60.034,1464352203,"201051344000853","219011344069620",29.70,20.00,0,336.64,387.14,53.7,49.9,0.438,422339.4,422339.4,32125,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352225,558918.00
05/27/2016 08:30,2,1.686,ACTIVE,213.06,354.67,59.986,1464352203,"201051344000685","219011344069620",30.28,19.30,0,332.13,381.42,51.7,48.0,0.451,428302.7,428302.7,36952,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352226,558919.00
05/27/2016 08:30,2,1.711,ACTIVE,213.29,353.47,59.986,1464352203,"201051344000917","219011344069620",29.34,21.00,0,332.43,381.12,50.9,47.2,0.420,425165.6,425165.6,36955,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352227,558920.00
05/27/2016 08:30,2,1.691,ACTIVE,213.29,354.07,59.928,1464352203,"201051344001145","219011344069620",30.06,19.30,0,332.43,381.42,51.5,47.8,0.429,430359.9,430359.9,36805,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352228,558921.00
05/27/2016 08:30,2,1.770,ACTIVE,213.51,354.67,59.991,1464352203,"201051344000651","219011344069620",29.76,19.80,0,334.24,384.43,53.4,49.6,0.433,422643.6,422643.6,37170,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352229,558922.00
05/27/2016 08:30,2,1.643,ACTIVE,211.48,347.76,59.970,1464352203,"274151322000088","219011344069620",28.55,22.80,0,333.33,367.90,47.5,43.9,0.314,667140.3,667140.3,25691,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352230,558923.00
05/27/2016 08:30,2,1.150,ACTIVE,212.61,419.30,59.970,1464352203,"274151322000068","219011344069620",39.00,26.00,0,333.03,449.05,44.8,41.3,0.296,562182.2,562182.2,27208,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352231,558924.00
05/27/2016 08:30,2,1.783,ACTIVE,213.29,353.77,59.986,1464352203,"201051344001135","219011344069620",29.66,20.00,0,332.73,382.33,53.6,49.8,0.438,418704.4,418704.4,37106,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352232,558925.00
05/27/2016 08:30,2,1.793,ACTIVE,213.29,355.28,59.986,1464352203,"201051344000594","219011344069620",29.90,19.80,0,333.93,383.83,54.3,50.5,0.442,427521.2,427521.2,32562,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352232,558926.00
05/27/2016 08:30,2,1.797,ACTIVE,213.74,354.07,59.986,1464352203,"201051344001203","219011344069620",29.62,20.00,0,333.63,383.83,54.0,50.2,0.451,425698.8,425698.8,37139,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352233,558927.00
05/27/2016 08:30,2,1.666,ACTIVE,211.70,347.46,59.986,1464352203,"274151322000054","219011344069620",28.86,23.50,0,334.24,368.50,48.7,45.0,0.327,681435.7,681435.7,25721,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352235,558928.00
05/27/2016 08:30,2,1.807,ACTIVE,213.96,354.97,59.991,1464352203,"201051344000867","219011344069620",29.64,20.00,0,333.93,383.83,54.3,50.5,0.438,415039.3,415039.3,32567,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352236,558929.00
05/27/2016 08:30,2,1.789,ACTIVE,213.29,354.67,59.933,1464352203,"201051344001093","219011344069620",29.88,20.30,0,333.33,385.03,54.1,50.3,0.429,424264.7,424264.7,37004,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352236,558930.00
05/27/2016 08:30,2,1.777,ACTIVE,213.96,357.38,59.986,1464352203,"201051344000900","219011344069620",30.06,19.50,0,335.14,388.04,54.1,50.3,0.446,430733.0,430733.0,31959,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352237,558931.00
05/27/2016 08:30,2,1.811,ACTIVE,214.19,355.58,60.028,1464352203,"201051344000648","219011344069620",29.56,18.70,0,336.04,388.34,54.2,50.4,0.433,422576.2,422576.2,32250,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352238,558932.00
05/27/2016 08:30,2,1.832,ACTIVE,214.19,356.18,59.991,1464352203,"201051344000569","219011344069620",29.70,20.00,0,334.84,387.14,55.1,51.3,0.460,431813.9,431813.9,31882,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352239,558933.00
05/27/2016 08:30,2,1.809,ACTIVE,214.41,356.78,59.996,1464352203,"201051344000983","219011344069620",30.00,20.30,0,334.54,386.83,55.0,51.2,0.464,423318.9,423318.9,32368,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352240,558934.00
05/27/2016 08:30,2,1.859,ACTIVE,213.96,355.88,59.991,1464352203,"201051344001158","219011344069620",29.14,20.00,0,335.14,388.64,54.9,51.1,0.460,417690.0,417690.0,32629,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352241,558935.00
05/27/2016 08:30,2,1.793,ACTIVE,214.41,356.48,59.944,1464352203,"201051344000576","219011344069620",30.08,19.30,0,336.04,388.64,54.6,50.8,0.451,424687.5,424687.5,32036,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352242,558936.00
05/27/2016 08:30,2,1.635,ACTIVE,211.93,348.06,59.981,1464352203,"274151322000087","219011344069620",28.92,25.80,0,333.93,366.10,47.9,44.3,0.309,655024.3,655024.3,25816,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464352243,558937.00
05/27/2016 08:45,2,1.754,ACTIVE,214.41,355.58,59.965,1464353103,"201051344000645","219011344069620",29.18,21.00,0,338.14,385.33,51.9,48.1,0.407,424230.7,424230.7,32174,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353104,558938.00
05/27/2016 08:45,2,1.568,ACTIVE,212.16,346.86,59.986,1464353103,"274151322000085","219011344069620",28.61,23.80,0,335.14,368.20,45.5,41.9,0.296,683291.3,683291.3,25728,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353105,558939.00
05/27/2016 08:45,2,1.752,ACTIVE,214.19,356.48,59.986,1464353103,"201051344000633","219011344069620",29.26,20.70,0,335.44,388.04,52.0,48.3,0.442,415358.4,415358.4,32647,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353106,558940.00
05/27/2016 08:45,2,1.756,ACTIVE,214.41,357.38,60.002,1464353103,"201051344000469","219011344069620",29.52,20.30,0,335.74,386.83,52.5,48.8,0.442,416672.9,416672.9,32585,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353107,558941.00
05/27/2016 08:45,2,1.705,ACTIVE,212.83,352.87,59.959,1464353103,"201051344000646","219011344069620",29.66,21.50,0,334.84,380.82,51.2,47.5,0.429,420229.8,420229.8,37139,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353108,558942.00
05/27/2016 08:45,2,1.627,ACTIVE,211.93,355.28,59.986,1464353103,"274151322000052","219011344069620",29.16,24.80,0,333.93,369.40,48.0,44.5,0.318,696422.4,696422.4,25956,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353109,558943.00
05/27/2016 08:45,2,1.744,ACTIVE,213.51,354.37,59.986,1464353103,"201051344000585","219011344069620",29.44,22.00,0,336.64,381.12,52.0,48.3,0.420,427030.8,427030.8,37142,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353110,558944.00
05/27/2016 08:45,2,1.682,ACTIVE,212.83,351.97,60.028,1464353103,"201051344001230","219011344069620",29.20,20.70,0,334.24,379.02,49.8,46.1,0.407,423901.3,423901.3,36944,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353111,558945.00
05/27/2016 08:45,2,1.672,ACTIVE,213.74,353.47,60.002,1464353103,"201051344000582","219011344069620",29.48,20.70,0,336.94,381.12,49.9,46.3,0.398,417304.5,417304.5,37108,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353112,558946.00
05/27/2016 08:45,2,1.750,ACTIVE,212.83,352.57,59.954,1464353103,"201051344000955","219011344069620",29.48,21.30,0,333.63,381.73,52.3,48.5,0.442,429598.9,429598.9,37045,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353113,558947.00
05/27/2016 08:45,2,1.049,ACTIVE,211.70,421.40,60.007,1464353103,"274151322000094","219011344069620",39.72,26.30,0,336.04,448.75,42.0,38.7,0.287,562416.0,562416.0,26998,0,0,0,L,1151911521,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353114,558948.00
05/27/2016 08:45,2,1.758,ACTIVE,214.19,355.88,60.002,1464353103,"201051344000579","219011344069620",29.78,21.30,0,337.84,386.83,53.1,49.3,0.438,430720.1,430720.1,12658,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353115,558949.00
05/27/2016 08:45,2,1.727,ACTIVE,212.83,352.57,59.991,1464353103,"201051344000890","219011344069620",29.46,21.30,0,333.93,380.82,51.5,47.8,0.407,426771.0,426771.0,37060,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353116,558950.00
05/27/2016 08:45,2,1.697,ACTIVE,213.29,353.77,59.991,1464353103,"201051344000438","219011344069620",29.94,20.70,0,335.74,381.73,51.5,47.8,0.433,428805.4,428805.4,37065,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353117,558951.00
05/27/2016 08:45,2,1.721,ACTIVE,213.29,353.47,60.007,1464353103,"201051344000417","219011344069620",29.22,21.30,0,334.24,380.22,50.9,47.2,0.420,421302.8,421302.8,37225,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353117,558952.00
05/27/2016 08:45,2,1.555,ACTIVE,211.93,355.28,59.991,1464353103,"274151322000083","219011344069620",29.44,23.80,0,335.14,368.50,46.3,42.8,0.331,690165.0,690165.0,26029,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353118,558953.00
05/27/2016 08:45,2,1.668,ACTIVE,212.38,357.08,59.991,1464353103,"274151322000076","219011344069620",30.08,24.50,0,336.94,372.11,50.8,47.1,0.358,734898.2,734898.2,26027,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353119,558954.00
05/27/2016 08:45,2,1.738,ACTIVE,213.74,355.28,60.012,1464353103,"201051344000868","219011344069620",29.38,20.30,0,336.04,385.03,51.8,48.1,0.415,415798.2,415798.2,32305,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353120,558955.00
05/27/2016 08:45,2,1.643,ACTIVE,211.70,346.56,59.991,1464353103,"274151322000095","219011344069620",29.68,23.80,0,335.44,370.30,49.4,45.8,0.336,727338.5,727338.5,25941,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353121,558956.00
05/27/2016 08:45,2,1.758,ACTIVE,213.96,355.88,60.028,1464353103,"201051344000988","219011344069620",29.04,21.50,0,336.94,387.14,51.7,48.0,0.438,412890.3,412890.3,32603,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353122,558957.00
05/27/2016 08:45,2,1.723,ACTIVE,213.06,353.17,59.996,1464353103,"201051344001025","219011344069620",29.38,21.50,0,336.04,381.73,51.3,47.6,0.415,426742.5,426742.5,37113,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353123,558958.00
05/27/2016 08:45,2,1.703,ACTIVE,213.96,354.67,59.991,1464353103,"201051344000458","219011344069620",29.70,21.80,0,337.84,385.03,51.3,47.6,0.429,423719.5,423719.5,32530,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353124,558959.00
05/27/2016 08:45,2,1.730,ACTIVE,214.64,355.58,60.007,1464353103,"201051344000853","219011344069620",29.48,21.50,0,337.54,384.43,51.7,47.9,0.415,422351.3,422351.3,32126,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353125,558960.00
05/27/2016 08:45,2,1.643,ACTIVE,213.29,353.77,59.996,1464353103,"201051344000685","219011344069620",29.86,20.30,0,335.14,380.52,49.7,46.0,0.424,428314.1,428314.1,36953,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353126,558961.00
05/27/2016 08:45,2,1.639,ACTIVE,213.29,353.17,59.986,1464353103,"201051344000917","219011344069620",29.48,21.80,0,334.84,379.92,49.0,45.4,0.393,425176.9,425176.9,36956,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353127,558962.00
05/27/2016 08:45,2,1.641,ACTIVE,213.06,351.97,59.991,1464353103,"201051344001145","219011344069620",29.64,20.30,0,336.34,380.52,49.3,45.7,0.402,430371.2,430371.2,36806,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353128,558963.00
05/27/2016 08:45,2,1.711,ACTIVE,213.51,353.47,59.991,1464353103,"201051344000651","219011344069620",29.28,21.00,0,337.24,381.73,50.8,47.1,0.420,422655.4,422655.4,37171,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353128,558964.00
05/27/2016 08:45,2,1.564,ACTIVE,211.93,349.56,59.996,1464353103,"274151322000088","219011344069620",28.17,24.00,0,334.84,368.20,44.6,41.1,0.301,667150.6,667150.6,25692,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353129,558965.00
05/27/2016 08:45,2,1.037,ACTIVE,212.61,427.11,59.986,1464353103,"274151322000068","219011344069620",40.20,27.30,0,337.24,455.67,41.9,38.5,0.278,562191.9,562191.9,27209,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353130,558966.00
05/27/2016 08:45,2,1.721,ACTIVE,213.06,351.97,59.986,1464353103,"201051344001135","219011344069620",29.26,21.30,0,335.74,381.42,51.0,47.3,0.420,418716.2,418716.2,37107,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353131,558967.00
05/27/2016 08:45,2,1.727,ACTIVE,213.51,354.37,60.007,1464353103,"201051344000594","219011344069620",29.54,20.70,0,336.64,381.73,51.7,48.0,0.420,427533.2,427533.2,32563,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353132,558968.00
05/27/2016 08:45,2,1.689,ACTIVE,213.29,353.17,60.039,1464353103,"201051344001203","219011344069620",29.52,21.30,0,336.64,382.63,50.5,46.8,0.415,425710.5,425710.5,37140,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353133,558969.00
05/27/2016 08:45,2,1.568,ACTIVE,211.70,347.16,59.996,1464353103,"274151322000054","219011344069620",28.63,24.80,0,334.84,368.50,45.5,41.9,0.318,681446.2,681446.2,25722,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353134,558970.00
05/27/2016 08:45,2,1.729,ACTIVE,214.19,353.77,60.039,1464353103,"201051344000867","219011344069620",29.22,21.50,0,337.54,381.42,51.1,47.4,0.415,415051.2,415051.2,32568,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353136,558971.00
05/27/2016 08:45,2,1.682,ACTIVE,213.29,353.77,60.002,1464353103,"201051344001093","219011344069620",29.38,21.50,0,336.34,381.42,50.1,46.4,0.407,424276.4,424276.4,37005,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353137,558972.00
05/27/2016 08:45,2,1.699,ACTIVE,213.96,355.88,59.986,1464353103,"201051344000900","219011344069620",29.38,20.70,0,337.24,385.93,50.6,46.9,0.420,430744.7,430744.7,31960,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353138,558973.00
05/27/2016 08:45,2,1.691,ACTIVE,214.41,354.97,60.002,1464353103,"201051344000648","219011344069620",29.56,20.00,0,338.74,385.63,50.7,47.0,0.411,422587.9,422587.9,32251,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353139,558974.00
05/27/2016 08:45,2,1.715,ACTIVE,214.19,354.37,60.002,1464353103,"201051344000569","219011344069620",29.46,21.50,0,337.84,384.73,51.2,47.5,0.424,431825.8,431825.8,31883,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353140,558975.00
05/27/2016 08:45,2,1.697,ACTIVE,214.19,354.37,59.991,1464353103,"201051344000983","219011344069620",29.84,21.50,0,337.84,384.43,51.3,47.6,0.433,423330.9,423330.9,32369,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353141,558976.00
05/27/2016 08:45,2,1.729,ACTIVE,214.19,354.67,59.986,1464353103,"201051344001158","219011344069620",29.16,21.30,0,336.94,386.83,51.1,47.4,0.424,417701.8,417701.8,32630,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353142,558977.00
05/27/2016 08:45,2,1.701,ACTIVE,214.41,357.08,59.986,1464353103,"201051344000576","219011344069620",29.32,20.70,0,336.94,385.93,50.5,46.8,0.411,424699.2,424699.2,32037,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353142,558978.00
05/27/2016 08:45,2,1.533,ACTIVE,211.93,345.36,59.996,1464353103,"274151322000087","219011344069620",28.69,27.50,0,334.84,366.70,44.5,41.1,0.287,655034.5,655034.5,25817,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464353143,558979.00
05/27/2016 09:00,2,1.311,ACTIVE,213.96,351.67,59.970,1464354004,"201051344000645","219011344069620",28.71,22.30,0,338.44,382.33,38.1,34.8,0.301,424242.4,424242.4,32175,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354005,558980.00
05/27/2016 09:00,2,1.242,ACTIVE,211.93,348.36,60.012,1464354004,"274151322000085","219011344069620",27.85,24.80,0,335.74,365.49,35.0,31.8,0.230,683301.6,683301.6,25729,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354006,558981.00
05/27/2016 09:00,2,1.291,ACTIVE,213.74,353.17,59.970,1464354004,"201051344000633","219011344069620",29.20,21.80,0,336.64,383.23,38.2,35.0,0.318,415370.2,415370.2,32648,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354007,558982.00
05/27/2016 09:00,2,1.311,ACTIVE,213.51,350.47,59.959,1464354004,"201051344000469","219011344069620",28.94,21.50,0,336.64,383.23,38.5,35.2,0.323,416684.8,416684.8,32586,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354007,558983.00
05/27/2016 09:00,2,1.318,ACTIVE,212.61,349.26,59.981,1464354004,"201051344000646","219011344069620",28.90,21.80,0,334.24,376.92,38.6,35.3,0.318,420241.5,420241.5,37140,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354008,558984.00
05/27/2016 09:00,2,1.295,ACTIVE,211.25,343.85,59.970,1464354004,"274151322000052","219011344069620",28.43,25.30,0,334.84,366.40,37.2,34.0,0.247,696433.4,696433.4,25957,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354009,558985.00
05/27/2016 09:00,2,1.367,ACTIVE,213.29,348.96,59.970,1464354004,"201051344000585","219011344069620",28.98,22.80,0,335.14,376.92,40.2,36.9,0.323,427042.7,427042.7,37143,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354010,558986.00
05/27/2016 09:00,2,1.332,ACTIVE,212.61,348.66,59.986,1464354004,"201051344001230","219011344069620",28.88,21.30,0,333.93,375.71,39.0,35.7,0.309,423912.7,423912.7,36945,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354011,558987.00
05/27/2016 09:00,2,1.359,ACTIVE,213.29,350.17,59.975,1464354004,"201051344000582","219011344069620",28.71,21.80,0,336.64,377.82,39.6,36.3,0.318,417316.0,417316.0,37109,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354012,558988.00
05/27/2016 09:00,2,1.418,ACTIVE,212.61,349.56,59.975,1464354004,"201051344000955","219011344069620",29.10,22.00,0,335.14,376.62,41.8,38.4,0.340,429610.9,429610.9,37046,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354013,558989.00
05/27/2016 09:00,2,0.893,ACTIVE,211.93,413.89,59.981,1464354004,"274151322000094","219011344069620",38.29,27.30,0,336.04,444.24,34.5,31.3,0.234,562425.5,562425.5,26999,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354014,558990.00
05/27/2016 09:00,2,1.459,ACTIVE,213.74,352.27,59.975,1464354004,"201051344000579","219011344069620",29.42,22.00,0,337.84,383.53,43.5,40.1,0.354,430732.2,430732.2,12659,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354015,558991.00
05/27/2016 09:00,2,1.477,ACTIVE,212.83,349.86,59.975,1464354004,"201051344000890","219011344069620",28.98,22.00,0,334.54,376.92,43.4,40.0,0.345,426782.9,426782.9,37061,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354016,558992.00
05/27/2016 09:00,2,1.506,ACTIVE,213.29,351.37,60.023,1464354004,"201051344000438","219011344069620",29.04,21.50,0,336.04,377.82,44.3,40.8,0.371,428817.3,428817.3,37066,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354017,558993.00
05/27/2016 09:00,2,1.527,ACTIVE,213.06,351.07,59.933,1464354004,"201051344000417","219011344069620",28.92,22.30,0,335.14,376.62,44.8,41.3,0.371,421314.5,421314.5,37226,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354018,558994.00
05/27/2016 09:00,2,1.434,ACTIVE,211.93,345.36,59.970,1464354004,"274151322000083","219011344069620",29.08,24.50,0,333.63,366.40,42.2,38.8,0.305,690175.7,690175.7,26030,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354018,558995.00
05/27/2016 09:00,2,1.566,ACTIVE,212.61,346.86,59.970,1464354004,"274151322000076","219011344069620",29.48,25.00,0,336.34,369.10,46.8,43.2,0.327,734909.9,734909.9,26028,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354019,558996.00
05/27/2016 09:00,2,1.643,ACTIVE,213.51,353.17,59.975,1464354004,"201051344000868","219011344069620",28.90,21.30,0,336.34,381.12,48.1,44.5,0.389,415810.1,415810.1,32306,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354020,558997.00
05/27/2016 09:00,2,1.598,ACTIVE,211.70,352.87,59.970,1464354004,"274151322000095","219011344069620",29.04,24.50,0,335.44,367.60,47.1,43.5,0.318,727350.0,727350.0,25942,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354021,558998.00
05/27/2016 09:00,2,1.658,ACTIVE,213.96,355.88,59.996,1464354004,"201051344000988","219011344069620",29.04,22.30,0,337.54,384.43,48.8,45.2,0.420,412902.1,412902.1,32604,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354022,558999.00
05/27/2016 09:00,2,1.654,ACTIVE,213.06,351.37,59.981,1464354004,"201051344001025","219011344069620",29.32,22.30,0,335.14,377.82,49.2,45.5,0.398,426754.3,426754.3,37114,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354023,559000.00
05/27/2016 09:00,2,1.670,ACTIVE,213.96,354.67,59.970,1464354004,"201051344000458","219011344069620",28.86,23.00,0,337.54,382.03,48.8,45.2,0.415,423731.3,423731.3,32531,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354024,559001.00
05/27/2016 09:00,2,1.662,ACTIVE,214.64,356.78,59.975,1464354004,"201051344000853","219011344069620",29.10,22.50,0,337.54,382.03,49.0,45.3,0.407,422363.2,422363.2,32127,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354025,559002.00
05/27/2016 09:00,2,1.619,ACTIVE,213.29,353.17,59.981,1464354004,"201051344000685","219011344069620",29.36,21.00,0,334.84,376.92,48.1,44.5,0.415,428325.7,428325.7,36954,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354026,559003.00
05/27/2016 09:00,2,1.604,ACTIVE,213.29,352.57,59.970,1464354004,"201051344000917","219011344069620",29.12,22.50,0,333.63,376.31,47.3,43.7,0.393,425188.2,425188.2,36957,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354027,559004.00
05/27/2016 09:00,2,1.602,ACTIVE,213.29,352.27,59.970,1464354004,"201051344001145","219011344069620",29.50,21.30,0,335.44,376.62,47.9,44.3,0.393,430382.6,430382.6,36807,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354028,559005.00
05/27/2016 09:00,2,1.654,ACTIVE,213.51,352.87,59.933,1464354004,"201051344000651","219011344069620",29.04,21.80,0,336.34,378.72,48.7,45.1,0.393,422667.2,422667.2,37172,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354029,559006.00
05/27/2016 09:00,2,1.502,ACTIVE,211.70,344.76,59.975,1464354004,"274151322000088","219011344069620",28.33,24.80,0,335.14,371.51,43.1,39.7,0.274,667160.9,667160.9,25693,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354030,559007.00
05/27/2016 09:00,2,1.033,ACTIVE,212.61,417.79,59.981,1464354004,"274151322000068","219011344069620",38.98,28.00,0,337.24,444.24,41.3,37.9,0.278,562201.6,562201.6,27210,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354031,559008.00
05/27/2016 09:00,2,1.660,ACTIVE,212.83,351.97,59.970,1464354004,"201051344001135","219011344069620",29.30,22.00,0,335.44,377.22,49.3,45.7,0.402,418728.0,418728.0,37108,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354032,559009.00
05/27/2016 09:00,2,1.672,ACTIVE,213.51,354.67,60.002,1464354004,"201051344000594","219011344069620",29.64,21.50,0,336.34,379.02,50.3,46.6,0.411,427545.2,427545.2,32564,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354033,559010.00
05/27/2016 09:00,2,1.662,ACTIVE,213.29,352.27,59.986,1464354004,"201051344001203","219011344069620",29.40,22.00,0,336.34,378.72,49.5,45.8,0.407,425722.2,425722.2,37141,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354034,559011.00
05/27/2016 09:00,2,1.590,ACTIVE,211.93,345.66,59.970,1464354004,"274151322000054","219011344069620",28.25,25.80,0,334.24,368.20,45.4,41.9,0.318,681456.6,681456.6,25723,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354035,559012.00
05/27/2016 09:00,2,1.750,ACTIVE,213.96,353.17,59.975,1464354004,"201051344000867","219011344069620",28.96,22.30,0,336.64,380.22,51.4,47.7,0.420,415063.0,415063.0,32569,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354036,559013.00
05/27/2016 09:00,2,1.709,ACTIVE,213.51,353.77,59.938,1464354004,"201051344001093","219011344069620",29.34,22.00,0,335.74,377.22,50.8,47.1,0.407,424288.0,424288.0,37006,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354037,559014.00
05/27/2016 09:00,2,1.740,ACTIVE,213.96,355.88,59.933,1464354004,"201051344000900","219011344069620",29.34,21.50,0,336.64,383.23,51.8,48.0,0.424,430756.4,430756.4,31961,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354038,559015.00
05/27/2016 09:00,2,1.783,ACTIVE,214.19,354.67,60.012,1464354004,"201051344000648","219011344069620",28.88,21.30,0,338.14,382.33,52.2,48.4,0.424,422599.6,422599.6,32252,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354039,559016.00
05/27/2016 09:00,2,1.793,ACTIVE,214.19,356.48,59.981,1464354004,"201051344000569","219011344069620",29.20,22.50,0,336.94,382.63,53.0,49.3,0.438,431837.6,431837.6,31884,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354040,559017.00
05/27/2016 09:00,2,1.803,ACTIVE,214.41,355.88,59.991,1464354004,"201051344000983","219011344069620",29.28,22.80,0,336.94,382.63,53.5,49.7,0.451,423342.7,423342.7,32370,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354041,559018.00
05/27/2016 09:00,2,1.824,ACTIVE,214.19,356.18,59.991,1464354004,"201051344001158","219011344069620",28.88,22.00,0,337.84,383.53,53.4,49.6,0.442,417713.7,417713.7,32631,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354042,559019.00
05/27/2016 09:00,2,1.771,ACTIVE,214.64,356.78,59.996,1464354004,"201051344000576","219011344069620",29.44,21.50,0,336.34,382.33,52.9,49.1,0.429,424710.9,424710.9,32038,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354042,559020.00
05/27/2016 09:00,2,1.615,ACTIVE,212.16,347.16,59.981,1464354004,"274151322000087","219011344069620",28.63,29.30,0,335.44,363.69,46.9,43.3,0.301,655044.7,655044.7,25818,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354043,559021.00
05/27/2016 09:15,2,1.627,ACTIVE,213.96,354.07,59.949,1464354903,"201051344000645","219011344069620",29.08,23.00,0,336.94,385.33,48.0,44.4,0.389,424255.2,424255.2,32176,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354904,559022.00
05/27/2016 09:15,2,1.469,ACTIVE,211.70,351.67,59.917,1464354903,"274151322000085","219011344069620",27.71,25.50,0,336.34,367.30,41.2,37.9,0.283,683312.8,683312.8,25730,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354905,559023.00
05/27/2016 09:15,2,1.641,ACTIVE,213.96,354.97,59.959,1464354903,"201051344000633","219011344069620",28.75,22.50,0,335.74,386.83,47.8,44.2,0.402,415383.0,415383.0,32649,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354906,559024.00
05/27/2016 09:15,2,1.643,ACTIVE,213.74,354.67,59.991,1464354903,"201051344000469","219011344069620",29.10,22.30,0,335.44,387.74,48.4,44.8,0.407,416697.8,416697.8,32587,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354907,559025.00
05/27/2016 09:15,2,1.607,ACTIVE,212.61,350.77,59.928,1464354903,"201051344000646","219011344069620",28.92,23.00,0,334.24,380.52,47.1,43.6,0.393,420254.2,420254.2,37141,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354908,559026.00
05/27/2016 09:15,2,1.504,ACTIVE,211.25,350.77,59.949,1464354903,"274151322000052","219011344069620",28.61,26.30,0,335.14,369.40,43.5,40.1,0.301,696445.3,696445.3,25958,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354909,559027.00
05/27/2016 09:15,2,1.641,ACTIVE,213.29,351.97,59.949,1464354903,"201051344000585","219011344069620",29.00,23.80,0,335.44,383.23,48.2,44.6,0.389,427055.7,427055.7,37144,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354910,559028.00
05/27/2016 09:15,2,1.527,ACTIVE,212.61,349.86,59.954,1464354903,"201051344001230","219011344069620",29.40,22.00,0,333.63,378.12,45.5,42.0,0.371,423925.1,423925.1,36946,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354911,559029.00
05/27/2016 09:15,2,1.576,ACTIVE,213.29,352.57,59.975,1464354903,"201051344000582","219011344069620",28.63,22.50,0,334.84,384.13,45.7,42.2,0.367,417328.4,417328.4,37110,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354912,559030.00
05/27/2016 09:15,2,1.602,ACTIVE,212.61,350.47,59.965,1464354903,"201051344000955","219011344069620",29.36,22.80,0,333.33,379.92,47.6,44.0,0.384,429623.8,429623.8,37047,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354912,559031.00
05/27/2016 09:15,2,0.977,ACTIVE,211.48,419.00,59.959,1464354903,"274151322000094","219011344069620",38.68,28.00,0,335.44,446.05,38.3,35.0,0.270,562435.9,562435.9,27000,0,0,0,L,1151911521,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354913,559032.00
05/27/2016 09:15,2,1.646,ACTIVE,213.74,353.77,59.975,1464354903,"201051344000579","219011344069620",29.28,22.50,0,337.54,386.83,48.9,45.3,0.407,430745.4,430745.4,12660,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354914,559033.00
05/27/2016 09:15,2,1.582,ACTIVE,212.61,350.47,59.965,1464354903,"201051344000890","219011344069620",29.28,22.80,0,333.93,379.92,46.9,43.4,0.371,426795.7,426795.7,37062,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354915,559034.00
05/27/2016 09:15,2,1.586,ACTIVE,213.06,351.67,59.944,1464354903,"201051344000438","219011344069620",29.18,22.50,0,334.84,381.73,46.9,43.3,0.389,428830.2,428830.2,37067,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354916,559035.00
05/27/2016 09:15,2,1.598,ACTIVE,212.83,351.37,59.981,1464354903,"201051344000417","219011344069620",28.73,22.80,0,335.14,380.22,46.5,43.0,0.389,421327.2,421327.2,37227,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354917,559036.00
05/27/2016 09:15,2,1.453,ACTIVE,211.48,344.45,59.933,1464354903,"274151322000083","219011344069620",28.73,25.50,0,335.44,367.90,42.3,38.9,0.301,690187.3,690187.3,26031,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354919,559037.00
05/27/2016 09:15,2,1.549,ACTIVE,211.93,353.17,59.949,1464354903,"274151322000076","219011344069620",29.36,26.00,0,336.94,371.21,46.0,42.5,0.336,734922.6,734922.6,26029,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354919,559038.00
05/27/2016 09:15,2,1.623,ACTIVE,213.29,352.57,59.949,1464354903,"201051344000868","219011344069620",28.84,22.00,0,336.64,385.03,47.4,43.8,0.384,415823.0,415823.0,32307,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354920,559039.00
05/27/2016 09:15,2,1.525,ACTIVE,211.25,346.86,59.933,1464354903,"274151322000095","219011344069620",29.12,25.50,0,335.44,369.40,45.0,41.5,0.305,727362.3,727362.3,25943,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354921,559040.00
05/27/2016 09:15,2,1.629,ACTIVE,213.74,355.28,59.954,1464354903,"201051344000988","219011344069620",28.69,23.00,0,336.64,386.53,47.4,43.8,0.402,412915.0,412915.0,32605,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354922,559041.00
05/27/2016 09:15,2,1.604,ACTIVE,212.83,351.37,59.949,1464354903,"201051344001025","219011344069620",28.94,23.00,0,335.74,381.73,47.0,43.5,0.376,426767.2,426767.2,37115,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354923,559042.00
05/27/2016 09:15,2,1.604,ACTIVE,213.74,352.87,59.917,1464354903,"201051344000458","219011344069620",29.14,23.50,0,337.84,385.93,47.4,43.8,0.402,423744.2,423744.2,32532,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354924,559043.00
05/27/2016 09:15,2,1.631,ACTIVE,214.19,355.28,59.954,1464354903,"201051344000853","219011344069620",28.71,23.30,0,337.24,385.03,47.4,43.9,0.393,422376.1,422376.1,32128,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354925,559044.00
05/27/2016 09:15,2,1.541,ACTIVE,213.06,351.37,59.959,1464354903,"201051344000685","219011344069620",29.18,22.00,0,333.63,380.22,45.6,42.1,0.398,428338.2,428338.2,36955,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354926,559045.00
05/27/2016 09:15,2,1.512,ACTIVE,213.06,350.77,59.954,1464354903,"201051344000917","219011344069620",29.38,23.50,0,335.44,379.62,45.0,41.5,0.371,425200.6,425200.6,36958,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354927,559046.00
05/27/2016 09:15,2,1.535,ACTIVE,213.06,350.77,59.954,1464354903,"201051344001145","219011344069620",29.18,21.80,0,335.44,379.62,45.5,41.9,0.376,430395.1,430395.1,36808,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354928,559047.00
05/27/2016 09:15,2,1.594,ACTIVE,213.29,351.97,59.933,1464354903,"201051344000651","219011344069620",28.78,23.00,0,336.34,384.13,46.5,43.0,0.371,422679.9,422679.9,37173,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354929,559048.00
05/27/2016 09:15,2,1.439,ACTIVE,211.03,342.65,59.970,1464354903,"274151322000088","219011344069620",27.79,25.80,0,334.84,367.30,40.5,37.1,0.265,667172.0,667172.0,25694,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354930,559049.00
05/27/2016 09:15,2,0.959,ACTIVE,212.16,425.01,59.928,1464354903,"274151322000068","219011344069620",39.50,29.00,0,336.64,446.65,38.4,35.1,0.256,562212.2,562212.2,27211,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354931,559050.00
05/27/2016 09:15,2,1.604,ACTIVE,212.83,350.47,59.954,1464354903,"201051344001135","219011344069620",28.90,23.00,0,335.14,380.22,46.9,43.4,0.380,418740.9,418740.9,37109,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354932,559051.00
05/27/2016 09:15,2,1.619,ACTIVE,213.29,353.77,59.938,1464354903,"201051344000594","219011344069620",28.96,22.30,0,336.04,382.63,47.5,44.0,0.384,427558.2,427558.2,32565,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354932,559052.00
05/27/2016 09:15,2,1.568,ACTIVE,213.06,350.77,59.954,1464354903,"201051344001203","219011344069620",29.14,22.80,0,335.74,383.53,46.3,42.8,0.384,425734.9,425734.9,37142,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354933,559053.00
05/27/2016 09:15,2,1.473,ACTIVE,211.48,351.37,59.954,1464354903,"274151322000054","219011344069620",27.73,26.50,0,335.14,367.90,41.4,38.0,0.287,681468.0,681468.0,25724,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354934,559054.00
05/27/2016 09:15,2,1.611,ACTIVE,213.96,353.17,59.944,1464354903,"201051344000867","219011344069620",28.80,23.00,0,336.34,384.73,47.1,43.5,0.384,415075.9,415075.9,32570,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354936,559055.00
