ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 09:15,2,1.529,ACTIVE,213.29,351.97,59.886,1464354903,"201051344001093","219011344069620",29.38,22.80,0,336.34,381.12,45.6,42.1,0.354,424300.5,424300.5,37007,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354937,559056.00
05/27/2016 09:15,2,1.564,ACTIVE,213.74,352.87,59.954,1464354903,"201051344000900","219011344069620",29.30,22.30,0,337.54,385.93,46.4,42.9,0.380,430769.1,430769.1,31962,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354938,559057.00
05/27/2016 09:15,2,1.576,ACTIVE,213.96,352.27,59.954,1464354903,"201051344000648","219011344069620",29.16,21.80,0,337.84,385.93,46.6,43.0,0.380,422612.3,422612.3,32253,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354939,559058.00
05/27/2016 09:15,2,1.594,ACTIVE,213.96,354.07,59.949,1464354903,"201051344000569","219011344069620",29.20,23.30,0,337.24,386.23,47.2,43.6,0.384,431850.5,431850.5,31885,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354940,559059.00
05/27/2016 09:15,2,1.594,ACTIVE,213.74,353.17,59.996,1464354903,"201051344000983","219011344069620",29.40,23.80,0,338.14,386.53,47.5,43.9,0.393,423355.7,423355.7,32371,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354941,559060.00
05/27/2016 09:15,2,1.604,ACTIVE,213.96,353.77,59.975,1464354903,"201051344001158","219011344069620",28.90,23.00,0,337.84,386.83,47.0,43.4,0.384,417726.6,417726.6,32632,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354942,559061.00
05/27/2016 09:15,2,1.566,ACTIVE,214.19,355.58,59.901,1464354903,"201051344000576","219011344069620",29.10,22.30,0,337.24,385.93,46.1,42.6,0.371,424723.6,424723.6,32039,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354943,559062.00
05/27/2016 09:15,2,1.428,ACTIVE,211.70,351.97,59.922,1464354903,"274151322000087","219011344069620",27.99,30.50,0,334.84,366.40,40.5,37.1,0.270,655055.8,655055.8,25819,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464354943,559063.00
05/27/2016 09:30,2,1.793,ACTIVE,213.96,355.28,59.996,1464355804,"201051344000645","219011344069620",29.30,23.00,0,338.14,386.23,53.2,49.4,0.433,424267.6,424267.6,32177,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355805,559064.00
05/27/2016 09:30,2,1.650,ACTIVE,211.25,343.55,60.028,1464355804,"274151322000085","219011344069620",27.71,26.50,0,334.54,366.40,46.3,42.8,0.314,683323.5,683323.5,25731,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355806,559065.00
05/27/2016 09:30,2,1.805,ACTIVE,213.96,355.88,59.996,1464355804,"201051344000633","219011344069620",29.10,22.80,0,336.94,386.53,53.2,49.5,0.446,415395.4,415395.4,32650,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355807,559066.00
05/27/2016 09:30,2,1.816,ACTIVE,213.96,356.18,59.996,1464355804,"201051344000469","219011344069620",29.30,22.80,0,336.94,387.74,53.9,50.1,0.455,416710.3,416710.3,32588,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355808,559067.00
05/27/2016 09:30,2,1.793,ACTIVE,212.16,352.57,59.996,1464355804,"201051344000646","219011344069620",29.04,23.30,0,333.63,380.22,52.8,49.0,0.451,420266.5,420266.5,37142,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355809,559068.00
05/27/2016 09:30,2,1.666,ACTIVE,211.25,351.07,59.996,1464355804,"274151322000052","219011344069620",29.00,26.80,0,334.84,367.90,48.9,45.3,0.340,696456.6,696456.6,25959,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355810,559069.00
05/27/2016 09:30,2,1.828,ACTIVE,213.06,353.77,59.954,1464355804,"201051344000585","219011344069620",29.04,24.00,0,336.04,380.82,53.8,50.0,0.442,427068.3,427068.3,37145,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355810,559070.00
05/27/2016 09:30,2,1.719,ACTIVE,212.38,351.07,59.986,1464355804,"201051344001230","219011344069620",29.30,22.30,0,333.63,377.82,51.0,47.3,0.415,423937.0,423937.0,36947,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355811,559071.00
05/27/2016 09:30,2,1.746,ACTIVE,213.29,353.17,59.991,1464355804,"201051344000582","219011344069620",28.88,23.00,0,335.44,380.82,51.2,47.5,0.411,417340.3,417340.3,37111,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355812,559072.00
05/27/2016 09:30,2,1.812,ACTIVE,212.38,351.97,60.039,1464355804,"201051344000955","219011344069620",29.14,23.00,0,333.93,379.62,53.5,49.7,0.438,429636.3,429636.3,37048,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355813,559073.00
05/27/2016 09:30,2,1.113,ACTIVE,211.48,413.89,59.996,1464355804,"274151322000094","219011344069620",38.41,29.00,0,335.74,446.35,43.3,39.9,0.296,562445.8,562445.8,27001,0,0,0,L,1151911521,0,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355814,559074.00
05/27/2016 09:30,2,1.838,ACTIVE,213.74,356.18,59.944,1464355804,"201051344000579","219011344069620",29.32,23.00,0,337.24,387.14,54.6,50.8,0.455,430758.2,430758.2,12661,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355815,559075.00
05/27/2016 09:30,2,1.787,ACTIVE,212.61,352.57,60.007,1464355804,"201051344000890","219011344069620",29.26,22.50,0,333.33,379.92,52.9,49.1,0.429,426808.0,426808.0,37063,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355816,559076.00
05/27/2016 09:30,2,1.793,ACTIVE,212.83,353.47,60.007,1464355804,"201051344000438","219011344069620",29.20,22.50,0,334.84,380.82,53.0,49.2,0.446,428842.5,428842.5,37068,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355817,559077.00
05/27/2016 09:30,2,1.768,ACTIVE,212.83,353.17,59.991,1464355804,"201051344000417","219011344069620",29.36,23.00,0,334.24,379.92,52.6,48.8,0.438,421339.5,421339.5,37228,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355818,559078.00
05/27/2016 09:30,2,1.641,ACTIVE,211.48,353.47,59.996,1464355804,"274151322000083","219011344069620",29.04,26.30,0,334.54,367.30,48.2,44.6,0.331,690198.4,690198.4,26032,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355819,559079.00
05/27/2016 09:30,2,1.766,ACTIVE,211.93,347.46,60.002,1464355804,"274151322000076","219011344069620",29.44,26.50,0,336.34,370.60,52.6,48.8,0.367,734934.8,734934.8,26030,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355820,559080.00
05/27/2016 09:30,2,1.809,ACTIVE,213.29,354.97,59.996,1464355804,"201051344000868","219011344069620",29.22,22.50,0,336.34,382.03,53.6,49.8,0.438,415835.5,415835.5,32308,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355821,559081.00
05/27/2016 09:30,2,1.732,ACTIVE,211.48,344.15,60.034,1464355804,"274151322000095","219011344069620",29.30,26.30,0,334.84,369.10,51.4,47.7,0.340,727374.2,727374.2,25944,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355821,559082.00
05/27/2016 09:30,2,1.826,ACTIVE,213.74,357.08,60.007,1464355804,"201051344000988","219011344069620",29.00,23.50,0,336.94,387.14,53.7,49.9,0.446,412927.5,412927.5,32606,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355822,559083.00
05/27/2016 09:30,2,1.801,ACTIVE,212.61,352.57,59.981,1464355804,"201051344001025","219011344069620",29.24,23.80,0,335.14,381.12,53.3,49.5,0.433,426779.6,426779.6,37116,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355823,559084.00
05/27/2016 09:30,2,1.803,ACTIVE,213.74,355.58,59.991,1464355804,"201051344000458","219011344069620",29.34,24.00,0,336.94,385.93,53.6,49.8,0.460,423756.6,423756.6,32533,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355824,559085.00
05/27/2016 09:30,2,1.818,ACTIVE,214.19,357.08,60.002,1464355804,"201051344000853","219011344069620",29.30,23.50,0,337.54,385.33,54.0,50.2,0.464,422388.7,422388.7,32129,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355825,559086.00
05/27/2016 09:30,2,1.748,ACTIVE,212.83,353.47,59.986,1464355804,"201051344000685","219011344069620",29.34,22.00,0,334.84,379.92,52.0,48.3,0.455,428350.2,428350.2,36956,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355826,559087.00
05/27/2016 09:30,2,1.730,ACTIVE,212.83,354.07,59.996,1464355804,"201051344000917","219011344069620",29.20,24.00,0,334.54,379.32,51.2,47.5,0.429,425212.4,425212.4,36959,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355827,559088.00
05/27/2016 09:30,2,1.740,ACTIVE,212.83,352.87,60.023,1464355804,"201051344001145","219011344069620",29.42,22.00,0,335.14,379.32,51.8,48.1,0.429,430407.0,430407.0,36809,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355828,559089.00
05/27/2016 09:30,2,1.814,ACTIVE,213.06,354.37,59.996,1464355804,"201051344000651","219011344069620",28.84,23.30,0,336.04,383.23,53.0,49.3,0.433,422692.2,422692.2,37174,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355829,559090.00
05/27/2016 09:30,2,1.625,ACTIVE,210.80,345.06,60.012,1464355804,"274151322000088","219011344069620",28.43,26.80,0,333.93,367.00,46.7,43.2,0.323,667182.7,667182.7,25695,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355830,559091.00
05/27/2016 09:30,2,1.141,ACTIVE,212.16,419.90,60.012,1464355804,"274151322000068","219011344069620",39.24,29.50,0,336.94,449.95,45.9,42.4,0.318,562222.4,562222.4,27212,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355830,559092.00
05/27/2016 09:30,2,1.820,ACTIVE,212.61,352.57,59.991,1464355804,"201051344001135","219011344069620",29.16,23.50,0,334.84,380.82,53.8,50.0,0.442,418753.3,418753.3,37110,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355831,559093.00
05/27/2016 09:30,2,1.826,ACTIVE,213.06,355.88,59.991,1464355804,"201051344000594","219011344069620",29.40,22.50,0,333.93,382.33,54.4,50.6,0.438,427570.8,427570.8,32566,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355832,559094.00
05/27/2016 09:30,2,1.787,ACTIVE,213.29,352.57,60.002,1464355804,"201051344001203","219011344069620",29.30,23.30,0,335.44,382.03,53.0,49.3,0.438,425747.2,425747.2,37143,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355833,559095.00
05/27/2016 09:30,2,1.678,ACTIVE,211.48,345.66,59.996,1464355804,"274151322000054","219011344069620",28.17,27.30,0,333.63,367.30,47.8,44.2,0.331,681478.9,681478.9,25725,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355834,559096.00
05/27/2016 09:30,2,1.836,ACTIVE,213.74,354.67,59.996,1464355804,"201051344000867","219011344069620",28.98,23.80,0,335.74,384.73,54.0,50.1,0.438,415088.3,415088.3,32571,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355835,559097.00
05/27/2016 09:30,2,1.770,ACTIVE,213.06,354.07,59.991,1464355804,"201051344001093","219011344069620",29.08,23.30,0,334.54,379.62,52.1,48.4,0.415,424312.6,424312.6,37008,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355836,559098.00
05/27/2016 09:30,2,1.797,ACTIVE,213.51,355.88,59.996,1464355804,"201051344000900","219011344069620",29.36,22.50,0,337.24,386.53,53.5,49.7,0.442,430781.5,430781.5,31963,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355837,559099.00
05/27/2016 09:30,2,1.789,ACTIVE,213.74,355.28,59.996,1464355804,"201051344000648","219011344069620",29.52,22.00,0,337.24,386.53,53.6,49.8,0.438,422624.7,422624.7,32254,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355838,559100.00
05/27/2016 09:30,2,1.828,ACTIVE,213.74,356.18,59.991,1464355804,"201051344000569","219011344069620",29.36,23.50,0,337.84,386.53,54.4,50.5,0.455,431863.0,431863.0,31886,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355839,559101.00
05/27/2016 09:30,2,1.836,ACTIVE,213.74,356.18,59.991,1464355804,"201051344000983","219011344069620",29.40,24.00,0,336.34,385.33,54.7,50.9,0.460,423368.3,423368.3,32372,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355840,559102.00
05/27/2016 09:30,2,1.838,ACTIVE,213.96,355.88,60.028,1464355804,"201051344001158","219011344069620",29.12,23.00,0,336.04,387.44,54.2,50.4,0.451,417739.0,417739.0,32633,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355841,559103.00
05/27/2016 09:30,2,1.814,ACTIVE,213.96,356.78,59.996,1464355804,"201051344000576","219011344069620",29.16,22.50,0,337.54,386.83,53.7,49.9,0.442,424735.9,424735.9,32040,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355842,559104.00
05/27/2016 09:30,2,1.656,ACTIVE,211.48,346.56,59.991,1464355804,"274151322000087","219011344069620",28.27,31.00,0,334.24,366.10,47.5,43.9,0.305,655066.5,655066.5,25820,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464355843,559105.00
05/27/2016 09:45,2,2.945,ACTIVE,215.32,351.97,59.996,1464356703,"201051344000645","219011344069620",29.06,24.30,0,335.14,398.26,86.8,81.8,0.398,424283.0,424283.0,32178,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356704,559106.00
05/27/2016 09:45,2,2.668,ACTIVE,212.38,348.36,59.970,1464356703,"274151322000085","219011344069620",28.13,27.80,0,335.44,378.72,76.0,71.4,0.517,683337.1,683337.1,25732,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356705,559107.00
05/27/2016 09:45,2,2.916,ACTIVE,215.09,352.87,59.981,1464356703,"201051344000633","219011344069620",29.38,24.00,0,335.74,397.05,86.8,81.8,0.407,415410.8,415410.8,32651,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356706,559108.00
05/27/2016 09:45,2,2.936,ACTIVE,215.32,352.57,59.986,1464356703,"201051344000469","219011344069620",29.44,24.30,0,334.24,398.26,87.5,82.5,0.420,416725.9,416725.9,32589,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356707,559109.00
05/27/2016 09:45,2,2.891,ACTIVE,213.74,348.96,59.954,1464356703,"201051344000646","219011344069620",29.22,24.50,0,332.73,392.55,85.7,80.7,0.415,420281.8,420281.8,37143,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356708,559110.00
05/27/2016 09:45,2,2.740,ACTIVE,211.93,347.46,60.012,1464356703,"274151322000052","219011344069620",28.98,28.50,0,334.24,380.22,80.5,75.8,0.309,696471.0,696471.0,25960,0,0,0,L,1151911521,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356709,559111.00
05/27/2016 09:45,2,2.938,ACTIVE,214.41,351.37,60.002,1464356703,"201051344000585","219011344069620",29.30,25.80,0,335.74,397.05,87.2,82.3,0.402,427083.9,427083.9,37146,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356710,559112.00
05/27/2016 09:45,2,2.822,ACTIVE,213.51,347.76,59.991,1464356703,"201051344001230","219011344069620",29.44,22.80,0,332.73,390.44,84.2,79.4,0.393,423951.9,423951.9,36948,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356711,559113.00
05/27/2016 09:45,2,2.840,ACTIVE,214.64,349.56,59.959,1464356703,"201051344000582","219011344069620",29.38,24.50,0,334.84,396.75,84.5,79.7,0.393,417355.4,417355.4,37112,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356712,559114.00
05/27/2016 09:45,2,2.947,ACTIVE,213.74,348.66,59.975,1464356703,"201051344000955","219011344069620",29.28,24.30,0,333.63,391.64,87.4,82.4,0.415,429651.9,429651.9,37049,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356713,559115.00
05/27/2016 09:45,2,1.830,ACTIVE,212.38,419.60,59.965,1464356703,"274151322000094","219011344069620",39.14,30.30,0,392.55,454.76,72.6,68.1,0.504,562458.5,562458.5,27002,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356714,559116.00
05/27/2016 09:45,2,2.975,ACTIVE,215.54,351.97,59.986,1464356703,"201051344000579","219011344069620",29.58,24.50,0,335.44,396.15,89.1,84.1,0.420,430774.1,430774.1,12662,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356715,559117.00
05/27/2016 09:45,2,2.934,ACTIVE,213.74,348.96,59.944,1464356703,"201051344000890","219011344069620",29.26,24.00,0,334.54,391.64,87.0,82.0,0.393,426823.5,426823.5,37064,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356715,559118.00
05/27/2016 09:45,2,2.934,ACTIVE,214.19,350.17,59.986,1464356703,"201051344000438","219011344069620",29.46,23.80,0,335.14,395.55,87.6,82.6,0.415,428858.0,428858.0,37069,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356716,559119.00
05/27/2016 09:45,2,2.922,ACTIVE,213.96,349.86,59.975,1464356703,"201051344000417","219011344069620",29.14,24.30,0,334.84,391.64,86.3,81.3,0.411,421354.8,421354.8,37229,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356717,559120.00
05/27/2016 09:45,2,2.748,ACTIVE,211.93,341.75,59.986,1464356703,"274151322000083","219011344069620",28.98,27.50,0,334.84,380.22,80.6,75.9,0.301,690212.6,690212.6,26033,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356718,559121.00
05/27/2016 09:45,2,2.918,ACTIVE,212.83,354.97,59.986,1464356703,"274151322000076","219011344069620",29.70,28.50,0,335.74,380.52,87.8,82.8,0.345,734950.3,734950.3,26031,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356719,559122.00
05/27/2016 09:45,2,2.969,ACTIVE,214.64,351.67,59.991,1464356703,"201051344000868","219011344069620",29.46,24.00,0,336.34,398.86,88.5,83.5,0.402,415851.1,415851.1,32309,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356720,559123.00
05/27/2016 09:45,2,2.914,ACTIVE,211.93,349.56,59.986,1464356703,"274151322000095","219011344069620",29.32,28.30,0,334.54,379.62,86.6,81.6,0.323,727389.4,727389.4,25945,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356721,559124.00
05/27/2016 09:45,2,2.998,ACTIVE,215.32,353.17,59.954,1464356703,"201051344000988","219011344069620",29.30,25.30,0,335.14,398.26,89.0,84.0,0.424,412943.3,412943.3,32607,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356722,559125.00
05/27/2016 09:45,2,2.967,ACTIVE,214.19,349.86,59.991,1464356703,"201051344001025","219011344069620",29.32,24.80,0,335.14,394.05,88.2,83.2,0.398,426795.2,426795.2,37117,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356723,559126.00
05/27/2016 09:45,2,2.979,ACTIVE,215.32,351.67,59.981,1464356703,"201051344000458","219011344069620",29.36,25.50,0,336.64,397.96,88.6,83.6,0.429,423772.3,423772.3,32534,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356724,559127.00
05/27/2016 09:45,2,3.006,ACTIVE,215.77,353.17,59.975,1464356703,"201051344000853","219011344069620",29.34,25.50,0,336.64,395.85,89.3,84.3,0.415,422404.4,422404.4,32130,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356724,559128.00
05/27/2016 09:45,2,2.900,ACTIVE,213.96,349.86,59.954,1464356703,"201051344000685","219011344069620",29.62,23.00,0,334.84,391.64,87.0,82.0,0.429,428365.5,428365.5,36957,0,0,0,L,1122011218,0,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356725,559129.00
05/27/2016 09:45,2,2.852,ACTIVE,214.19,349.26,59.949,1464356703,"201051344000917","219011344069620",29.58,25.00,0,334.54,395.25,85.4,80.5,0.384,425227.4,425227.4,36960,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356726,559130.00
05/27/2016 09:45,2,2.879,ACTIVE,213.74,348.66,59.954,1464356703,"201051344001145","219011344069620",29.64,23.30,0,335.44,391.64,86.4,81.4,0.407,430422.2,430422.2,36810,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356727,559131.00
05/27/2016 09:45,2,2.965,ACTIVE,214.19,350.47,59.959,1464356703,"201051344000651","219011344069620",29.44,24.50,0,336.64,397.66,88.4,83.4,0.411,422707.8,422707.8,37175,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356728,559132.00
05/27/2016 09:45,2,2.748,ACTIVE,211.48,350.77,59.981,1464356703,"274151322000088","219011344069620",28.41,27.80,0,334.84,379.62,79.0,74.4,0.535,667196.4,667196.4,25696,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356729,559133.00
05/27/2016 09:45,2,1.830,ACTIVE,213.06,442.74,59.991,1464356703,"274151322000068","219011344069620",40.31,31.00,0,393.15,461.68,75.3,70.7,0.517,562235.4,562235.4,27213,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356730,559134.00
05/27/2016 09:45,2,2.971,ACTIVE,213.96,348.06,59.970,1464356703,"201051344001135","219011344069620",29.50,25.00,0,334.84,392.25,88.8,83.7,0.411,418769.0,418769.0,37111,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356731,559135.00
05/27/2016 09:45,2,3.033,ACTIVE,214.19,350.47,59.981,1464356703,"201051344000594","219011344069620",29.44,24.50,0,334.84,395.25,90.4,85.3,0.415,427586.8,427586.8,32567,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356732,559136.00
05/27/2016 09:45,2,2.973,ACTIVE,214.41,349.56,59.986,1464356703,"201051344001203","219011344069620",29.48,24.50,0,336.04,396.15,88.8,83.8,0.415,425762.7,425762.7,37144,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356733,559137.00
05/27/2016 09:45,2,2.818,ACTIVE,211.93,348.36,59.970,1464356703,"274151322000054","219011344069620",28.21,29.00,0,333.93,380.82,80.5,75.7,0.314,681492.9,681492.9,25726,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356733,559138.00
05/27/2016 09:45,2,3.018,ACTIVE,214.87,350.47,59.975,1464356703,"201051344000867","219011344069620",29.38,25.00,0,336.34,395.85,89.8,84.8,0.415,415104.1,415104.1,32572,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356735,559139.00
05/27/2016 09:45,2,2.891,ACTIVE,214.19,349.56,59.996,1464356703,"201051344001093","219011344069620",29.86,24.80,0,335.74,396.15,87.5,82.5,0.398,424327.9,424327.9,37009,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356736,559140.00
05/27/2016 09:45,2,2.998,ACTIVE,214.87,352.57,59.975,1464356703,"201051344000900","219011344069620",29.62,24.00,0,335.14,398.26,89.9,84.9,0.415,430797.2,430797.2,31964,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356737,559141.00
05/27/2016 09:45,2,2.969,ACTIVE,215.09,351.07,59.965,1464356703,"201051344000648","219011344069620",29.64,23.50,0,336.94,397.96,89.1,84.1,0.411,422640.3,422640.3,32255,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356737,559142.00
05/27/2016 09:45,2,3.012,ACTIVE,215.09,351.37,59.975,1464356703,"201051344000569","219011344069620",29.50,25.50,0,336.04,397.66,90.0,84.9,0.420,431878.9,431878.9,31887,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356738,559143.00
05/27/2016 09:45,2,3.076,ACTIVE,215.32,351.97,59.975,1464356703,"201051344000983","219011344069620",29.04,26.00,0,336.34,398.56,90.5,85.4,0.429,423384.2,423384.2,32373,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356739,559144.00
05/27/2016 09:45,2,3.053,ACTIVE,215.09,350.47,59.970,1464356703,"201051344001158","219011344069620",29.20,25.00,0,335.74,398.86,90.3,85.2,0.429,417754.9,417754.9,32634,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356740,559145.00
05/27/2016 09:45,2,3.020,ACTIVE,215.32,352.87,59.975,1464356703,"201051344000576","219011344069620",29.34,24.00,0,335.74,398.26,89.8,84.7,0.415,424751.6,424751.6,32041,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356741,559146.00
05/27/2016 09:45,2,2.785,ACTIVE,212.16,346.56,59.975,1464356703,"274151322000087","219011344069620",28.49,32.60,0,334.54,378.72,80.4,75.6,0.301,655080.3,655080.3,25821,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464356742,559147.00
05/27/2016 10:00,2,2.086,ACTIVE,214.19,357.08,59.965,1464357603,"201051344000645","219011344069620",28.86,25.30,0,321.31,397.05,61.0,57.0,0.495,424298.7,424298.7,32179,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357604,559148.00
05/27/2016 10:00,2,1.875,ACTIVE,211.48,345.66,60.055,1464357603,"274151322000085","219011344069620",27.85,29.00,0,330.63,379.92,52.9,49.1,0.358,683350.8,683350.8,25733,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357605,559149.00
05/27/2016 10:00,2,2.080,ACTIVE,213.96,358.28,59.975,1464357603,"201051344000633","219011344069620",29.04,25.00,0,321.31,398.26,61.2,57.1,0.491,415426.5,415426.5,32652,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357606,559150.00
05/27/2016 10:00,2,2.096,ACTIVE,214.19,357.68,59.975,1464357603,"201051344000469","219011344069620",29.00,25.00,0,318.30,396.75,61.5,57.5,0.521,416741.7,416741.7,32590,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357607,559151.00
05/27/2016 10:00,2,2.043,ACTIVE,212.61,355.28,59.970,1464357603,"201051344000646","219011344069620",29.02,25.30,0,317.40,391.34,60.1,56.1,0.504,420297.4,420297.4,37144,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357608,559152.00
05/27/2016 10:00,2,1.926,ACTIVE,211.48,351.97,59.970,1464357603,"274151322000052","219011344069620",28.51,30.00,0,328.22,378.72,55.7,51.9,0.398,696485.5,696485.5,25961,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357609,559153.00
05/27/2016 10:00,2,2.102,ACTIVE,213.29,356.18,60.039,1464357603,"201051344000585","219011344069620",28.92,26.00,0,318.91,391.04,61.6,57.5,0.508,427099.7,427099.7,37147,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357609,559154.00
05/27/2016 10:00,2,2.002,ACTIVE,212.61,353.77,59.922,1464357603,"201051344001230","219011344069620",29.10,23.80,0,319.21,389.24,58.9,55.0,0.491,423967.1,423967.1,36949,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357610,559155.00
05/27/2016 10:00,2,2.023,ACTIVE,213.29,356.18,60.023,1464357603,"201051344000582","219011344069620",28.82,25.00,0,317.10,392.55,59.1,55.1,0.486,417370.5,417370.5,37113,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357611,559156.00
05/27/2016 10:00,2,2.051,ACTIVE,212.38,354.67,59.944,1464357603,"201051344000955","219011344069620",29.22,25.00,0,317.40,391.04,60.7,56.7,0.508,429667.6,429667.6,37050,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357612,559157.00
05/27/2016 10:00,2,1.279,ACTIVE,211.48,415.09,59.959,1464357603,"274151322000094","219011344069620",38.31,31.80,0,388.94,455.67,49.8,46.1,0.345,562471.3,562471.3,27003,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357613,559158.00
05/27/2016 10:00,2,2.102,ACTIVE,214.19,359.78,59.907,1464357603,"201051344000579","219011344069620",29.36,25.30,0,321.01,397.66,62.5,58.4,0.530,430790.0,430790.0,12663,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357614,559159.00
05/27/2016 10:00,2,2.066,ACTIVE,212.61,354.37,59.959,1464357603,"201051344000890","219011344069620",29.02,24.00,0,318.30,391.34,60.9,56.8,0.495,426839.1,426839.1,37065,0,0,0,L,1122011218,0,122.23,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357615,559160.00
05/27/2016 10:00,2,2.033,ACTIVE,212.83,355.88,59.975,1464357603,"201051344000438","219011344069620",29.44,24.30,0,318.30,391.94,60.6,56.6,0.513,428873.6,428873.6,37070,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357616,559161.00
05/27/2016 10:00,2,2.061,ACTIVE,213.06,355.58,59.991,1464357603,"201051344000417","219011344069620",28.75,24.80,0,316.80,391.04,60.0,56.0,0.513,421370.2,421370.2,37230,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357617,559162.00
05/27/2016 10:00,2,1.918,ACTIVE,211.48,355.58,59.965,1464357603,"274151322000083","219011344069620",28.43,28.50,0,329.13,379.02,55.2,51.4,0.384,690226.8,690226.8,26034,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357618,559163.00
05/27/2016 10:00,2,2.025,ACTIVE,211.93,350.77,59.949,1464357603,"274151322000076","219011344069620",29.12,29.50,0,328.52,379.62,59.6,55.6,0.420,734965.7,734965.7,26032,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357618,559164.00
05/27/2016 10:00,2,2.113,ACTIVE,213.51,356.48,59.944,1464357603,"201051344000868","219011344069620",28.80,24.50,0,319.21,391.94,61.6,57.6,0.504,415866.8,415866.8,32310,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357620,559165.00
05/27/2016 10:00,2,2.004,ACTIVE,211.70,345.96,59.965,1464357603,"274151322000095","219011344069620",29.02,28.50,0,329.43,378.72,58.9,54.9,0.393,727404.6,727404.6,25946,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357621,559166.00
05/27/2016 10:00,2,2.111,ACTIVE,214.19,360.38,59.965,1464357603,"201051344000988","219011344069620",28.73,26.30,0,317.70,398.26,61.5,57.4,0.495,412958.9,412958.9,32608,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357622,559167.00
05/27/2016 10:00,2,2.098,ACTIVE,212.83,355.28,60.034,1464357603,"201051344001025","219011344069620",28.82,25.50,0,318.91,391.94,61.2,57.2,0.499,426810.9,426810.9,37118,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357623,559168.00
05/27/2016 10:00,2,2.107,ACTIVE,213.96,357.68,59.922,1464357603,"201051344000458","219011344069620",28.73,26.50,0,318.91,398.26,61.4,57.4,0.530,423787.9,423787.9,32535,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357624,559169.00
05/27/2016 10:00,2,2.107,ACTIVE,214.64,357.98,59.965,1464357603,"201051344000853","219011344069620",28.94,26.30,0,323.11,395.55,61.8,57.8,0.530,422420.1,422420.1,32131,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357625,559170.00
05/27/2016 10:00,2,2.016,ACTIVE,212.83,354.97,60.012,1464357603,"201051344000685","219011344069620",29.26,23.50,0,317.10,391.34,59.8,55.8,0.526,428380.7,428380.7,36958,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357626,559171.00
05/27/2016 10:00,2,2.006,ACTIVE,213.06,355.28,60.002,1464357603,"201051344000917","219011344069620",29.18,26.00,0,318.00,391.04,59.3,55.3,0.486,425242.5,425242.5,36961,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357627,559172.00
05/27/2016 10:00,2,1.990,ACTIVE,212.83,354.97,59.970,1464357603,"201051344001145","219011344069620",29.56,24.00,0,318.30,391.34,59.6,55.6,0.491,430437.4,430437.4,36811,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357628,559173.00
05/27/2016 10:00,2,2.062,ACTIVE,213.29,356.18,59.933,1464357603,"201051344000651","219011344069620",28.98,25.50,0,318.91,394.35,60.6,56.6,0.499,422723.2,422723.2,37176,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357628,559174.00
05/27/2016 10:00,2,1.875,ACTIVE,211.25,353.17,60.007,1464357603,"274151322000088","219011344069620",27.85,29.30,0,328.52,379.62,52.9,49.2,0.349,667210.1,667210.1,25697,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357629,559175.00
05/27/2016 10:00,2,1.275,ACTIVE,212.38,428.01,59.938,1464357603,"274151322000068","219011344069620",39.06,32.20,0,385.33,461.38,50.7,47.0,0.345,562248.3,562248.3,27214,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357630,559176.00
05/27/2016 10:00,2,2.090,ACTIVE,212.83,354.97,59.949,1464357603,"201051344001135","219011344069620",28.77,25.50,0,318.30,390.74,61.0,56.9,0.504,418784.5,418784.5,37112,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357631,559177.00
05/27/2016 10:00,2,2.105,ACTIVE,213.51,357.38,59.938,1464357603,"201051344000594","219011344069620",29.22,24.80,0,318.91,392.25,62.3,58.2,0.513,427602.5,427602.5,32568,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357632,559178.00
05/27/2016 10:00,2,2.051,ACTIVE,213.29,356.18,59.917,1464357603,"201051344001203","219011344069620",29.24,24.80,0,319.21,392.55,60.7,56.7,0.504,425778.1,425778.1,37145,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357633,559179.00
05/27/2016 10:00,2,1.912,ACTIVE,211.70,347.16,59.954,1464357603,"274151322000054","219011344069620",27.81,30.00,0,328.52,380.52,53.9,50.1,0.367,681506.6,681506.6,25727,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357634,559180.00
05/27/2016 10:00,2,2.100,ACTIVE,214.19,356.78,59.981,1464357603,"201051344000867","219011344069620",29.00,25.80,0,320.11,391.34,61.7,57.6,0.504,415119.6,415119.6,32573,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357635,559181.00
05/27/2016 10:00,2,2.033,ACTIVE,213.06,355.58,59.975,1464357603,"201051344001093","219011344069620",28.98,25.30,0,320.41,390.44,59.7,55.7,0.495,424342.9,424342.9,37010,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357636,559182.00
05/27/2016 10:00,2,2.086,ACTIVE,213.96,358.28,59.933,1464357603,"201051344000900","219011344069620",29.06,24.80,0,318.61,397.35,61.4,57.4,0.499,430812.6,430812.6,31965,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357637,559183.00
05/27/2016 10:00,2,2.078,ACTIVE,214.19,359.48,60.018,1464357603,"201051344000648","219011344069620",28.94,23.80,0,317.40,396.15,60.9,56.9,0.499,422655.6,422655.6,32256,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357638,559184.00
05/27/2016 10:00,2,2.074,ACTIVE,213.96,357.68,59.970,1464357603,"201051344000569","219011344069620",29.34,26.00,0,319.21,396.15,61.7,57.6,0.513,431894.3,431894.3,31888,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357639,559185.00
05/27/2016 10:00,2,2.100,ACTIVE,214.19,358.28,59.986,1464357603,"201051344000983","219011344069620",29.12,26.30,0,320.41,395.25,61.9,57.9,0.530,423399.8,423399.8,32374,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357640,559186.00
05/27/2016 10:00,2,2.092,ACTIVE,214.41,357.38,59.907,1464357603,"201051344001158","219011344069620",28.92,25.50,0,319.21,397.05,61.3,57.2,0.513,417770.3,417770.3,32635,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357641,559187.00
05/27/2016 10:00,2,2.076,ACTIVE,214.64,358.28,59.965,1464357603,"201051344000576","219011344069620",28.96,24.50,0,320.41,397.05,60.9,56.9,0.486,424766.9,424766.9,32042,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357642,559188.00
05/27/2016 10:00,2,1.873,ACTIVE,211.93,356.48,59.959,1464357603,"274151322000087","219011344069620",28.01,33.80,0,328.22,379.02,53.1,49.3,0.349,655093.8,655093.8,25822,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464357643,559189.00
05/27/2016 10:15,2,1.941,ACTIVE,214.41,356.48,59.917,1464358503,"201051344000645","219011344069620",28.61,25.80,0,337.24,387.14,56.3,52.4,0.455,424312.1,424312.1,32180,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358504,559190.00
05/27/2016 10:15,2,1.771,ACTIVE,211.70,351.07,59.996,1464358503,"274151322000085","219011344069620",27.77,29.80,0,335.44,367.30,49.8,46.1,0.340,683362.6,683362.6,25734,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358505,559191.00
05/27/2016 10:15,2,1.912,ACTIVE,214.19,357.68,59.975,1464358503,"201051344000633","219011344069620",29.22,25.50,0,336.94,386.53,56.6,52.7,0.477,415440.1,415440.1,32653,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358506,559192.00
05/27/2016 10:15,2,1.939,ACTIVE,214.19,357.08,59.970,1464358503,"201051344000469","219011344069620",28.90,25.50,0,336.94,387.74,56.8,52.9,0.482,416755.3,416755.3,32591,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358507,559193.00
05/27/2016 10:15,2,1.906,ACTIVE,212.61,354.07,59.928,1464358503,"201051344000646","219011344069620",28.94,26.00,0,333.93,380.52,55.9,52.0,0.473,420310.7,420310.7,37145,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358508,559194.00
05/27/2016 10:15,2,1.805,ACTIVE,211.25,351.67,59.986,1464358503,"274151322000052","219011344069620",28.61,30.80,0,334.54,368.50,52.3,48.5,0.362,696497.9,696497.9,25962,0,0,0,L,1151911521,0,120.65,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358508,559195.00
05/27/2016 10:15,2,1.959,ACTIVE,213.29,354.37,59.970,1464358503,"201051344000585","219011344069620",28.88,26.50,0,335.74,381.42,57.3,53.4,0.477,427113.4,427113.4,37148,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358509,559196.00
05/27/2016 10:15,2,1.865,ACTIVE,212.61,352.57,59.975,1464358503,"201051344001230","219011344069620",29.10,24.30,0,333.03,378.12,55.0,51.1,0.455,423980.2,423980.2,36950,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358510,559197.00
05/27/2016 10:15,2,1.891,ACTIVE,213.51,355.58,59.954,1464358503,"201051344000582","219011344069620",28.73,25.30,0,334.84,380.52,55.0,51.1,0.451,417383.6,417383.6,37114,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358511,559198.00
