ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 10:15,2,1.930,ACTIVE,212.38,353.77,59.965,1464358503,"201051344000955","219011344069620",28.86,25.50,0,333.93,379.32,56.4,52.5,0.482,429681.1,429681.1,37051,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358512,559199.00
05/27/2016 10:15,2,1.193,ACTIVE,211.48,419.60,59.959,1464358503,"274151322000094","219011344069620",38.55,32.00,0,386.23,445.15,46.5,42.9,0.323,562482.3,562482.3,27004,0,0,0,L,1151911521,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358513,559200.00
05/27/2016 10:15,2,1.967,ACTIVE,213.96,356.48,60.023,1464358503,"201051344000579","219011344069620",28.98,26.00,0,336.94,387.74,57.7,53.8,0.482,430803.9,430803.9,12664,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358514,559201.00
05/27/2016 10:15,2,1.924,ACTIVE,212.61,353.17,59.965,1464358503,"201051344000890","219011344069620",29.00,24.50,0,334.54,380.22,56.5,52.7,0.455,426852.6,426852.6,37066,0,0,0,L,1122011218,0,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358515,559202.00
05/27/2016 10:15,2,1.912,ACTIVE,213.06,355.58,59.981,1464358503,"201051344000438","219011344069620",29.08,24.80,0,335.14,381.42,56.3,52.4,0.473,428887.1,428887.1,37071,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358516,559203.00
05/27/2016 10:15,2,1.908,ACTIVE,213.06,354.07,59.975,1464358503,"201051344000417","219011344069620",28.90,25.30,0,333.33,381.12,55.9,52.0,0.468,421383.5,421383.5,37231,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358517,559204.00
05/27/2016 10:15,2,1.789,ACTIVE,211.48,352.57,59.949,1464358503,"274151322000083","219011344069620",28.57,29.00,0,334.24,367.60,51.8,48.1,0.362,690239.1,690239.1,26035,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358518,559205.00
05/27/2016 10:15,2,1.887,ACTIVE,212.16,350.77,59.954,1464358503,"274151322000076","219011344069620",29.20,30.30,0,336.04,370.30,55.8,51.9,0.389,734979.0,734979.0,26033,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358519,559206.00
05/27/2016 10:15,2,1.955,ACTIVE,213.74,355.88,60.007,1464358503,"201051344000868","219011344069620",28.71,25.00,0,336.64,383.23,56.9,52.9,0.460,415880.4,415880.4,32311,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358519,559207.00
05/27/2016 10:15,2,1.881,ACTIVE,211.25,346.86,59.975,1464358503,"274151322000095","219011344069620",28.92,29.00,0,334.84,369.10,55.1,51.2,0.371,727417.7,727417.7,25947,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358520,559208.00
05/27/2016 10:15,2,1.938,ACTIVE,213.96,357.68,59.907,1464358503,"201051344000988","219011344069620",28.75,26.80,0,336.04,388.34,56.4,52.5,0.477,412972.4,412972.4,32609,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358521,559209.00
05/27/2016 10:15,2,1.922,ACTIVE,213.06,354.07,60.002,1464358503,"201051344001025","219011344069620",29.12,25.80,0,334.54,381.42,56.8,52.8,0.464,426824.4,426824.4,37119,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358522,559210.00
05/27/2016 10:15,2,1.922,ACTIVE,214.19,355.88,59.970,1464358503,"201051344000458","219011344069620",28.98,27.00,0,336.94,385.33,56.4,52.5,0.486,423801.4,423801.4,32536,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358523,559211.00
05/27/2016 10:15,2,1.924,ACTIVE,214.64,357.08,59.996,1464358503,"201051344000853","219011344069620",29.00,27.00,0,337.24,386.53,56.5,52.6,0.468,422433.6,422433.6,32132,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358524,559212.00
05/27/2016 10:15,2,1.893,ACTIVE,213.06,354.97,59.970,1464358503,"201051344000685","219011344069620",28.78,24.00,0,334.54,380.22,55.3,51.4,0.486,428393.9,428393.9,36959,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358525,559213.00
05/27/2016 10:15,2,1.850,ACTIVE,213.06,354.07,59.996,1464358503,"201051344000917","219011344069620",29.24,26.30,0,335.14,380.82,54.8,50.9,0.455,425255.5,425255.5,36962,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358526,559214.00
05/27/2016 10:15,2,1.887,ACTIVE,213.06,353.17,59.981,1464358503,"201051344001145","219011344069620",28.90,24.30,0,333.63,380.82,55.3,51.4,0.460,430450.6,430450.6,36812,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358527,559215.00
05/27/2016 10:15,2,1.912,ACTIVE,213.29,354.97,59.965,1464358503,"201051344000651","219011344069620",28.90,25.80,0,336.34,381.12,56.0,52.2,0.460,422736.6,422736.6,37177,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358528,559216.00
05/27/2016 10:15,2,1.756,ACTIVE,211.48,356.18,59.981,1464358503,"274151322000088","219011344069620",27.75,29.80,0,334.54,366.10,49.3,45.7,0.340,667221.7,667221.7,25698,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358529,559217.00
05/27/2016 10:15,2,1.230,ACTIVE,212.16,407.57,59.928,1464358503,"274151322000068","219011344069620",38.09,32.80,0,387.44,448.15,47.6,44.1,0.323,562259.4,562259.4,27215,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358530,559218.00
05/27/2016 10:15,2,1.922,ACTIVE,213.06,353.77,59.959,1464358503,"201051344001135","219011344069620",28.94,26.00,0,335.14,379.92,56.4,52.5,0.468,418797.9,418797.9,37113,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358531,559219.00
05/27/2016 10:15,2,1.949,ACTIVE,213.51,356.18,59.965,1464358503,"201051344000594","219011344069620",29.04,25.30,0,335.74,384.13,57.3,53.4,0.473,427616.2,427616.2,32569,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358531,559220.00
05/27/2016 10:15,2,1.904,ACTIVE,213.29,353.47,59.954,1464358503,"201051344001203","219011344069620",29.10,25.30,0,336.34,381.12,56.2,52.3,0.468,425791.5,425791.5,37146,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358532,559221.00
05/27/2016 10:15,2,1.791,ACTIVE,211.70,347.76,60.002,1464358503,"274151322000054","219011344069620",27.69,30.80,0,334.84,367.30,50.3,46.6,0.340,681518.5,681518.5,25728,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358533,559222.00
05/27/2016 10:15,2,1.936,ACTIVE,213.96,354.97,60.002,1464358503,"201051344000867","219011344069620",28.98,26.30,0,336.04,383.23,56.9,53.0,0.464,415133.2,415133.2,32574,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358535,559223.00
05/27/2016 10:15,2,1.881,ACTIVE,213.06,354.37,59.970,1464358503,"201051344001093","219011344069620",28.98,25.30,0,333.93,380.82,55.2,51.4,0.446,424356.1,424356.1,37011,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358536,559224.00
05/27/2016 10:15,2,1.930,ACTIVE,213.96,355.88,59.928,1464358503,"201051344000900","219011344069620",28.84,25.50,0,337.24,385.93,56.5,52.6,0.460,430826.1,430826.1,31966,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358537,559225.00
05/27/2016 10:15,2,1.900,ACTIVE,214.19,356.18,59.922,1464358503,"201051344000648","219011344069620",29.08,24.50,0,337.54,386.83,56.0,52.1,0.455,422669.0,422669.0,32257,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358537,559226.00
05/27/2016 10:15,2,1.934,ACTIVE,214.19,356.18,59.922,1464358503,"201051344000569","219011344069620",28.80,26.80,0,337.54,385.93,56.5,52.6,0.473,431907.8,431907.8,31889,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358538,559227.00
05/27/2016 10:15,2,1.934,ACTIVE,214.19,355.58,59.959,1464358503,"201051344000983","219011344069620",29.00,27.00,0,337.84,385.33,56.8,52.9,0.477,423413.4,423413.4,32375,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358539,559228.00
05/27/2016 10:15,2,1.928,ACTIVE,214.19,356.18,59.907,1464358503,"201051344001158","219011344069620",28.86,26.30,0,337.84,387.14,56.3,52.4,0.477,417783.8,417783.8,32636,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358540,559229.00
05/27/2016 10:15,2,1.900,ACTIVE,214.41,357.38,59.959,1464358503,"201051344000576","219011344069620",28.98,25.30,0,337.54,387.44,55.9,52.0,0.464,424780.2,424780.2,32043,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358541,559230.00
05/27/2016 10:15,2,1.760,ACTIVE,211.93,354.37,59.965,1464358503,"274151322000087","219011344069620",27.85,34.30,0,334.84,365.49,49.7,46.0,0.323,655105.5,655105.5,25823,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464358542,559231.00
05/27/2016 10:30,2,2.197,ACTIVE,214.19,357.38,59.959,1464359405,"201051344000645","219011344069620",28.84,26.30,0,337.54,383.53,64.1,60.0,0.526,424325.6,424325.6,32181,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359406,559232.00
05/27/2016 10:30,2,2.006,ACTIVE,211.25,350.17,59.933,1464359405,"274151322000085","219011344069620",28.19,30.30,0,334.84,367.30,57.2,53.3,0.393,683374.5,683374.5,25735,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359407,559233.00
05/27/2016 10:30,2,2.191,ACTIVE,213.96,358.28,59.975,1464359405,"201051344000633","219011344069620",29.10,26.00,0,336.64,383.83,64.7,60.5,0.561,415453.6,415453.6,32654,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359408,559234.00
05/27/2016 10:30,2,2.168,ACTIVE,213.96,358.58,60.018,1464359405,"201051344000469","219011344069620",29.36,25.80,0,336.04,383.83,64.5,60.4,0.552,416768.9,416768.9,32592,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359409,559235.00
05/27/2016 10:30,2,2.162,ACTIVE,212.61,356.48,59.965,1464359405,"201051344000646","219011344069620",29.10,26.30,0,333.93,381.42,63.7,59.6,0.539,420324.1,420324.1,37146,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359409,559236.00
05/27/2016 10:30,2,2.057,ACTIVE,211.25,354.97,59.991,1464359405,"274151322000052","219011344069620",28.88,31.80,0,334.24,368.80,60.1,56.1,0.420,696510.4,696510.4,25963,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359410,559237.00
05/27/2016 10:30,2,2.213,ACTIVE,213.51,357.08,59.981,1464359405,"201051344000585","219011344069620",29.02,27.00,0,335.14,382.03,65.0,60.8,0.539,427127.1,427127.1,37149,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359411,559238.00
05/27/2016 10:30,2,2.150,ACTIVE,212.61,354.67,59.975,1464359405,"201051344001230","219011344069620",29.04,24.50,0,333.33,379.92,63.3,59.2,0.513,423993.3,423993.3,36951,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359412,559239.00
05/27/2016 10:30,2,2.156,ACTIVE,213.29,357.98,59.891,1464359405,"201051344000582","219011344069620",28.94,25.80,0,336.04,382.03,63.2,59.1,0.517,417396.7,417396.7,37115,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359413,559240.00
05/27/2016 10:30,2,2.174,ACTIVE,212.38,355.28,59.996,1464359405,"201051344000955","219011344069620",29.36,26.00,0,333.33,380.52,64.7,60.5,0.539,429694.6,429694.6,37052,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359414,559241.00
05/27/2016 10:30,2,1.383,ACTIVE,211.25,412.38,59.959,1464359405,"274151322000094","219011344069620",38.47,32.80,0,334.84,443.34,54.1,50.3,0.380,562493.3,562493.3,27005,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359415,559242.00
05/27/2016 10:30,2,2.213,ACTIVE,213.96,357.68,59.975,1464359405,"201051344000579","219011344069620",29.42,26.30,0,337.54,384.13,66.0,61.8,0.548,430817.7,430817.7,12665,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359416,559243.00
05/27/2016 10:30,2,2.205,ACTIVE,212.83,356.18,59.907,1464359405,"201051344000890","219011344069620",29.12,25.30,0,333.33,382.03,65.0,60.9,0.535,426866.1,426866.1,37067,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359417,559244.00
05/27/2016 10:30,2,2.193,ACTIVE,213.06,356.78,59.970,1464359405,"201051344000438","219011344069620",29.24,25.50,0,335.74,382.63,64.9,60.7,0.548,428900.6,428900.6,37072,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359418,559245.00
05/27/2016 10:30,2,2.197,ACTIVE,212.83,356.48,59.975,1464359405,"201051344000417","219011344069620",28.82,25.80,0,334.84,381.42,64.2,60.0,0.548,421396.9,421396.9,37232,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359419,559246.00
05/27/2016 10:30,2,2.082,ACTIVE,211.25,351.67,59.975,1464359405,"274151322000083","219011344069620",28.57,29.80,0,333.33,368.50,60.3,56.2,0.433,690251.5,690251.5,26036,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359420,559247.00
05/27/2016 10:30,2,2.184,ACTIVE,211.70,361.89,59.970,1464359405,"274151322000076","219011344069620",29.34,30.80,0,335.14,371.21,64.9,60.7,0.477,734992.4,734992.4,26034,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359420,559248.00
05/27/2016 10:30,2,2.230,ACTIVE,213.74,356.48,59.986,1464359405,"201051344000868","219011344069620",28.98,25.30,0,336.34,382.63,65.5,61.3,0.535,415894.0,415894.0,32312,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359421,559249.00
05/27/2016 10:30,2,2.178,ACTIVE,211.25,347.76,59.965,1464359405,"274151322000095","219011344069620",29.12,29.80,0,333.63,370.30,64.2,60.1,0.433,727430.9,727430.9,25948,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359422,559250.00
05/27/2016 10:30,2,2.236,ACTIVE,213.96,359.48,59.938,1464359405,"201051344000988","219011344069620",28.73,27.00,0,337.54,385.03,65.2,61.0,0.548,412985.9,412985.9,32610,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359423,559251.00
05/27/2016 10:30,2,2.254,ACTIVE,213.06,356.48,59.970,1464359405,"201051344001025","219011344069620",28.63,26.30,0,334.24,383.23,65.5,61.2,0.535,426838.0,426838.0,37120,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359424,559252.00
05/27/2016 10:30,2,2.223,ACTIVE,213.96,357.68,59.970,1464359405,"201051344000458","219011344069620",28.86,27.30,0,338.14,383.53,65.0,60.8,0.570,423814.9,423814.9,32537,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359425,559253.00
05/27/2016 10:30,2,2.217,ACTIVE,214.64,358.28,59.965,1464359405,"201051344000853","219011344069620",29.08,27.00,0,336.94,388.04,65.3,61.1,0.552,422447.2,422447.2,32133,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359426,559254.00
05/27/2016 10:30,2,2.189,ACTIVE,212.83,356.18,59.975,1464359405,"201051344000685","219011344069620",29.02,24.50,0,333.63,382.33,64.4,60.2,0.557,428407.2,428407.2,36960,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359427,559255.00
05/27/2016 10:30,2,2.186,ACTIVE,212.83,357.08,59.912,1464359405,"201051344000917","219011344069620",28.84,26.80,0,334.84,382.03,63.9,59.7,0.539,425268.7,425268.7,36963,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359428,559256.00
05/27/2016 10:30,2,2.201,ACTIVE,212.83,355.58,59.959,1464359405,"201051344001145","219011344069620",28.88,24.50,0,335.14,382.63,64.5,60.3,0.530,430463.8,430463.8,36813,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359429,559257.00
05/27/2016 10:30,2,2.244,ACTIVE,213.51,357.38,59.975,1464359405,"201051344000651","219011344069620",28.61,26.30,0,335.44,383.83,65.0,60.8,0.539,422750.1,422750.1,37178,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359430,559258.00
05/27/2016 10:30,2,2.051,ACTIVE,211.03,344.76,59.959,1464359405,"274151322000088","219011344069620",27.83,30.50,0,333.93,367.30,57.9,53.9,0.398,667233.5,667233.5,25699,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359431,559259.00
05/27/2016 10:30,2,1.426,ACTIVE,212.61,413.59,59.965,1464359405,"274151322000068","219011344069620",38.35,33.30,0,335.74,447.25,54.9,51.0,0.376,562270.6,562270.6,27216,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359431,559260.00
05/27/2016 10:30,2,2.232,ACTIVE,212.83,356.78,59.965,1464359405,"201051344001135","219011344069620",28.90,26.50,0,335.44,382.63,65.3,61.1,0.535,418811.4,418811.4,37114,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359432,559261.00
05/27/2016 10:30,2,2.248,ACTIVE,213.29,356.48,59.965,1464359405,"201051344000594","219011344069620",29.30,25.50,0,335.74,383.53,66.7,62.5,0.557,427630.0,427630.0,32570,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359433,559262.00
05/27/2016 10:30,2,2.221,ACTIVE,213.51,356.48,59.922,1464359405,"201051344001203","219011344069620",29.22,25.80,0,336.04,383.53,65.7,61.5,0.544,425805.0,425805.0,37147,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359434,559263.00
05/27/2016 10:30,2,2.078,ACTIVE,211.70,353.17,59.965,1464359405,"274151322000054","219011344069620",28.01,31.30,0,333.93,368.50,58.9,55.0,0.402,681530.5,681530.5,25729,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359435,559264.00
05/27/2016 10:30,2,2.254,ACTIVE,213.74,356.48,59.959,1464359405,"201051344000867","219011344069620",29.00,26.80,0,336.04,382.93,66.2,62.0,0.544,415146.9,415146.9,32575,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359436,559265.00
05/27/2016 10:30,2,2.193,ACTIVE,213.29,356.48,59.981,1464359405,"201051344001093","219011344069620",29.16,25.80,0,335.44,382.03,64.8,60.6,0.526,424369.4,424369.4,37012,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359437,559266.00
05/27/2016 10:30,2,2.230,ACTIVE,213.96,358.28,59.986,1464359405,"201051344000900","219011344069620",29.16,25.50,0,336.64,383.83,65.9,61.7,0.544,430839.6,430839.6,31967,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359438,559267.00
05/27/2016 10:30,2,2.178,ACTIVE,214.19,357.08,59.991,1464359405,"201051344000648","219011344069620",29.60,24.80,0,337.54,383.83,65.2,61.0,0.544,422682.5,422682.5,32258,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359439,559268.00
05/27/2016 10:30,2,2.229,ACTIVE,214.19,357.68,59.965,1464359405,"201051344000569","219011344069620",29.12,27.00,0,337.54,384.13,65.8,61.6,0.544,431921.4,431921.4,31890,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359440,559269.00
05/27/2016 10:30,2,2.252,ACTIVE,213.96,358.28,60.007,1464359405,"201051344000983","219011344069620",29.04,27.30,0,337.54,384.43,66.3,62.1,0.566,423427.1,423427.1,32376,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359441,559270.00
05/27/2016 10:30,2,2.260,ACTIVE,213.96,357.98,59.938,1464359405,"201051344001158","219011344069620",28.78,26.50,0,336.94,384.13,65.9,61.6,0.557,417797.3,417797.3,32637,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359442,559271.00
05/27/2016 10:30,2,2.238,ACTIVE,214.41,359.18,59.965,1464359405,"201051344000576","219011344069620",28.82,25.50,0,337.54,385.03,65.3,61.2,0.548,424793.7,424793.7,32044,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359443,559272.00
05/27/2016 10:30,2,2.090,ACTIVE,211.48,346.86,59.970,1464359405,"274151322000087","219011344069620",27.77,35.20,0,333.93,366.10,58.7,54.8,0.384,655117.4,655117.4,25824,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464359444,559273.00
05/27/2016 10:45,2,2.203,ACTIVE,214.19,358.28,59.975,1464360303,"201051344000645","219011344069620",28.71,26.80,0,336.94,392.25,64.0,59.9,0.535,424341.3,424341.3,32182,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360304,559274.00
05/27/2016 10:45,2,2.012,ACTIVE,211.48,350.17,59.949,1464360303,"274151322000085","219011344069620",27.79,31.30,0,334.24,370.60,56.6,52.7,0.398,683388.3,683388.3,25736,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360305,559275.00
05/27/2016 10:45,2,2.174,ACTIVE,214.19,359.78,59.975,1464360303,"201051344000633","219011344069620",29.18,26.50,0,334.24,391.94,64.3,60.1,0.544,415469.4,415469.4,32655,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360306,559276.00
05/27/2016 10:45,2,2.184,ACTIVE,214.41,358.88,59.965,1464360303,"201051344000469","219011344069620",29.10,26.50,0,335.74,391.64,64.4,60.2,0.544,416784.7,416784.7,32593,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360306,559277.00
05/27/2016 10:45,2,2.191,ACTIVE,213.06,356.78,59.933,1464360303,"201051344000646","219011344069620",28.51,26.80,0,334.54,386.53,63.3,59.2,0.539,420339.6,420339.6,37147,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360307,559278.00
05/27/2016 10:45,2,2.068,ACTIVE,211.03,355.58,59.933,1464360303,"274151322000052","219011344069620",28.43,32.40,0,332.73,372.11,59.6,55.6,0.415,696525.0,696525.0,25964,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360308,559279.00
05/27/2016 10:45,2,2.234,ACTIVE,213.74,358.88,59.970,1464360303,"201051344000585","219011344069620",28.61,27.50,0,335.44,390.74,64.7,60.6,0.535,427143.0,427143.0,37150,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360309,559280.00
05/27/2016 10:45,2,2.137,ACTIVE,212.83,355.28,59.981,1464360303,"201051344001230","219011344069620",28.80,25.00,0,332.43,384.43,62.3,58.2,0.521,424008.6,424008.6,36952,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360310,559281.00
05/27/2016 10:45,2,2.150,ACTIVE,213.74,357.08,59.928,1464360303,"201051344000582","219011344069620",28.80,26.30,0,335.74,389.54,62.8,58.7,0.513,417412.1,417412.1,37116,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360311,559282.00
05/27/2016 10:45,2,2.186,ACTIVE,212.83,355.58,59.933,1464360303,"201051344000955","219011344069620",28.96,26.50,0,333.93,385.63,64.2,60.0,0.539,429710.3,429710.3,37053,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360312,559283.00
05/27/2016 10:45,2,1.379,ACTIVE,211.48,413.29,59.975,1464360303,"274151322000094","219011344069620",38.53,33.50,0,389.84,451.46,53.5,49.7,0.376,562506.3,562506.3,27006,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360313,559284.00
05/27/2016 10:45,2,2.178,ACTIVE,214.19,359.18,59.970,1464360303,"201051344000579","219011344069620",29.62,27.00,0,337.24,392.55,65.4,61.2,0.552,430833.7,430833.7,12666,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360314,559285.00
05/27/2016 10:45,2,2.201,ACTIVE,213.06,356.48,59.912,1464360303,"201051344000890","219011344069620",28.88,25.80,0,334.84,386.23,64.5,60.3,0.530,426881.8,426881.8,37068,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360315,559286.00
05/27/2016 10:45,2,2.180,ACTIVE,213.29,357.98,59.959,1464360303,"201051344000438","219011344069620",29.04,25.80,0,336.04,387.74,64.2,60.0,0.539,428916.3,428916.3,37073,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360316,559287.00
05/27/2016 10:45,2,2.160,ACTIVE,213.06,357.08,59.975,1464360303,"201051344000417","219011344069620",29.02,26.30,0,334.84,386.23,63.5,59.4,0.539,421412.4,421412.4,37233,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360317,559288.00
05/27/2016 10:45,2,2.045,ACTIVE,211.25,352.87,59.959,1464360303,"274151322000083","219011344069620",28.67,30.50,0,333.63,371.51,59.4,55.4,0.424,690266.0,690266.0,26037,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360318,559289.00
05/27/2016 10:45,2,2.172,ACTIVE,211.93,351.67,59.917,1464360303,"274151322000076","219011344069620",29.06,31.80,0,335.14,375.11,64.0,59.8,0.460,735008.0,735008.0,26035,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360318,559290.00
05/27/2016 10:45,2,2.209,ACTIVE,213.96,357.38,60.002,1464360303,"201051344000868","219011344069620",28.92,26.00,0,335.74,386.83,64.7,60.5,0.530,415909.8,415909.8,32313,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360319,559291.00
05/27/2016 10:45,2,2.154,ACTIVE,211.48,347.16,59.965,1464360303,"274151322000095","219011344069620",28.90,30.50,0,333.63,373.91,63.1,58.9,0.438,727446.3,727446.3,25949,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360320,559292.00
05/27/2016 10:45,2,2.211,ACTIVE,214.19,358.88,59.970,1464360303,"201051344000988","219011344069620",28.77,27.50,0,333.93,394.05,64.5,60.3,0.548,413001.7,413001.7,32611,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360321,559293.00
05/27/2016 10:45,2,2.230,ACTIVE,213.51,356.78,59.991,1464360303,"201051344001025","219011344069620",28.65,26.80,0,334.54,387.74,64.7,60.5,0.526,426853.8,426853.8,37121,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360322,559294.00
05/27/2016 10:45,2,2.168,ACTIVE,214.19,357.08,59.944,1464360303,"201051344000458","219011344069620",29.24,27.80,0,336.34,391.04,64.2,60.1,0.566,423830.6,423830.6,32538,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360323,559295.00
05/27/2016 10:45,2,2.197,ACTIVE,214.64,359.48,59.965,1464360303,"201051344000853","219011344069620",29.06,27.80,0,336.34,392.85,64.7,60.5,0.544,422463.0,422463.0,32134,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360324,559296.00
05/27/2016 10:45,2,2.141,ACTIVE,213.29,357.68,59.965,1464360303,"201051344000685","219011344069620",29.26,24.80,0,333.63,386.83,63.5,59.3,0.561,428422.6,428422.6,36961,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360325,559297.00
05/27/2016 10:45,2,2.131,ACTIVE,213.51,357.98,60.023,1464360303,"201051344000917","219011344069620",29.02,27.30,0,333.63,388.34,62.6,58.5,0.526,425283.9,425283.9,36964,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360326,559298.00
05/27/2016 10:45,2,2.150,ACTIVE,213.51,357.08,59.938,1464360303,"201051344001145","219011344069620",29.08,25.30,0,335.74,386.23,63.4,59.3,0.526,430479.2,430479.2,36814,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360327,559299.00
05/27/2016 10:45,2,2.205,ACTIVE,213.74,358.28,59.975,1464360303,"201051344000651","219011344069620",28.75,26.80,0,336.34,391.34,64.2,60.1,0.530,422765.7,422765.7,37179,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360327,559300.00
05/27/2016 10:45,2,2.018,ACTIVE,211.25,345.66,59.959,1464360303,"274151322000088","219011344069620",27.79,31.30,0,333.33,370.30,56.8,52.9,0.384,667247.3,667247.3,25700,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360328,559301.00
05/27/2016 10:45,2,1.418,ACTIVE,212.38,414.79,59.981,1464360303,"274151322000068","219011344069620",37.81,34.30,0,385.93,452.66,54.1,50.3,0.367,562283.7,562283.7,27217,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360329,559302.00
05/27/2016 10:45,2,2.193,ACTIVE,213.29,357.08,59.981,1464360303,"201051344001135","219011344069620",29.00,27.00,0,334.24,386.53,64.5,60.3,0.539,418827.1,418827.1,37115,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360330,559303.00
05/27/2016 10:45,2,2.197,ACTIVE,213.74,357.68,59.965,1464360303,"201051344000594","219011344069620",29.50,26.30,0,333.03,387.74,65.6,61.4,0.544,427645.9,427645.9,32571,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360331,559304.00
05/27/2016 10:45,2,2.205,ACTIVE,213.74,357.38,59.965,1464360303,"201051344001203","219011344069620",28.88,26.00,0,335.14,390.44,64.5,60.4,0.539,425820.7,425820.7,37148,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360332,559305.00
05/27/2016 10:45,2,2.051,ACTIVE,211.25,351.67,59.959,1464360303,"274151322000054","219011344069620",27.85,32.20,0,333.93,371.21,57.8,53.9,0.407,681544.5,681544.5,25730,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360333,559306.00
05/27/2016 10:45,2,2.205,ACTIVE,214.19,356.78,59.970,1464360303,"201051344000867","219011344069620",29.16,27.30,0,335.14,386.83,65.1,60.9,0.535,415162.7,415162.7,32576,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360334,559307.00
05/27/2016 10:45,2,2.145,ACTIVE,213.29,356.48,60.028,1464360303,"201051344001093","219011344069620",29.10,26.30,0,333.63,388.34,63.2,59.1,0.517,424384.8,424384.8,37013,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360335,559308.00
05/27/2016 10:45,2,2.207,ACTIVE,214.19,359.48,60.028,1464360303,"201051344000900","219011344069620",29.04,26.30,0,334.84,391.04,64.9,60.7,0.535,430855.4,430855.4,31968,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360337,559309.00
05/27/2016 10:45,2,2.189,ACTIVE,214.41,357.98,59.970,1464360303,"201051344000648","219011344069620",29.08,25.30,0,337.54,390.44,64.4,60.3,0.530,422698.1,422698.1,32259,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360338,559310.00
05/27/2016 10:45,2,2.217,ACTIVE,214.19,359.48,60.018,1464360303,"201051344000569","219011344069620",28.88,27.50,0,336.94,390.14,64.9,60.7,0.539,431937.1,431937.1,31891,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360339,559311.00
05/27/2016 10:45,2,2.207,ACTIVE,214.41,359.48,59.965,1464360303,"201051344000983","219011344069620",29.26,27.80,0,334.84,390.44,65.4,61.2,0.552,423443.0,423443.0,32377,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360340,559312.00
05/27/2016 10:45,2,2.232,ACTIVE,214.41,358.88,60.018,1464360303,"201051344001158","219011344069620",28.63,27.30,0,335.74,391.34,64.8,60.6,0.548,417813.0,417813.0,32638,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360340,559313.00
05/27/2016 10:45,2,2.211,ACTIVE,214.64,360.08,59.944,1464360303,"201051344000576","219011344069620",28.77,26.00,0,336.04,392.25,64.5,60.3,0.535,424809.3,424809.3,32045,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360341,559314.00
05/27/2016 10:45,2,2.053,ACTIVE,211.48,346.56,59.965,1464360303,"274151322000087","219011344069620",27.73,37.00,0,333.63,370.30,57.6,53.6,0.384,655131.2,655131.2,25825,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464360342,559315.00
05/27/2016 11:00,2,3.398,ACTIVE,215.77,353.17,59.949,1464361203,"201051344000645","219011344069620",28.98,29.30,0,336.34,398.86,99.8,94.4,0.455,424360.7,424360.7,32183,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361204,559316.00
05/27/2016 11:00,2,3.139,ACTIVE,212.38,345.36,59.981,1464361203,"274151322000085","219011344069620",27.77,34.00,0,334.84,379.32,88.3,83.3,0.349,683405.4,683405.4,25737,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361205,559317.00
05/27/2016 11:00,2,3.418,ACTIVE,215.32,353.77,59.938,1464361203,"201051344000633","219011344069620",28.88,28.50,0,335.14,399.46,100.0,94.6,0.482,415488.8,415488.8,32656,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361206,559318.00
05/27/2016 11:00,2,3.400,ACTIVE,215.77,353.17,59.996,1464361203,"201051344000469","219011344069620",29.06,29.30,0,335.44,400.06,100.1,94.7,0.482,416804.1,416804.1,32594,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361207,559319.00
05/27/2016 11:00,2,3.352,ACTIVE,213.96,350.77,59.944,1464361203,"201051344000646","219011344069620",28.98,29.80,0,334.24,392.25,98.5,93.1,0.468,420358.7,420358.7,37148,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361208,559320.00
05/27/2016 11:00,2,3.186,ACTIVE,212.16,355.58,59.938,1464361203,"274151322000052","219011344069620",28.75,36.50,0,334.24,379.92,92.7,87.5,0.371,696542.9,696542.9,25965,0,0,0,L,1151911521,0,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361209,559321.00
05/27/2016 11:00,2,3.424,ACTIVE,214.87,350.77,59.954,1464361203,"201051344000585","219011344069620",28.88,30.00,0,334.24,396.45,100.1,94.7,0.468,427162.5,427162.5,37151,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361209,559322.00
05/27/2016 11:00,2,3.291,ACTIVE,213.96,350.17,59.970,1464361203,"201051344001230","219011344069620",29.20,28.00,0,334.54,390.14,97.3,92.0,0.464,424027.5,424027.5,36953,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361210,559323.00
05/27/2016 11:00,2,3.332,ACTIVE,214.87,351.37,59.928,1464361203,"201051344000582","219011344069620",28.88,28.80,0,334.54,396.45,97.5,92.2,0.451,417431.0,417431.0,37117,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361211,559324.00
05/27/2016 11:00,2,3.414,ACTIVE,213.96,349.86,59.949,1464361203,"201051344000955","219011344069620",28.71,29.50,0,333.93,391.64,99.3,93.9,0.473,429729.7,429729.7,37054,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361212,559325.00
05/27/2016 11:00,2,2.049,ACTIVE,212.38,425.01,59.949,1464361203,"274151322000094","219011344069620",39.90,36.50,0,388.34,458.37,83.1,78.3,0.327,562522.3,562522.3,27007,0,0,0,L,1151911521,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361213,559326.00
05/27/2016 11:00,2,3.424,ACTIVE,215.77,353.17,59.928,1464361203,"201051344000579","219011344069620",29.16,30.00,0,336.64,399.46,101.1,95.6,0.482,430853.5,430853.5,12667,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361214,559327.00
05/27/2016 11:00,2,3.393,ACTIVE,213.96,349.86,59.949,1464361203,"201051344000890","219011344069620",28.92,28.30,0,333.93,392.85,99.4,94.0,0.455,426901.2,426901.2,37069,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361215,559328.00
05/27/2016 11:00,2,3.385,ACTIVE,214.19,351.37,59.933,1464361203,"201051344000438","219011344069620",29.06,28.00,0,334.54,395.55,99.7,94.3,0.473,428935.6,428935.6,37074,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361216,559329.00
05/27/2016 11:00,2,3.355,ACTIVE,214.19,350.17,59.954,1464361203,"201051344000417","219011344069620",28.86,29.50,0,333.93,393.45,98.0,92.7,0.460,421431.5,421431.5,37234,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361217,559330.00
05/27/2016 11:00,2,3.186,ACTIVE,211.93,342.95,59.928,1464361203,"274151322000083","219011344069620",28.65,34.80,0,334.24,379.32,92.4,87.3,0.367,690283.9,690283.9,26038,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361218,559331.00
05/27/2016 11:00,2,3.383,ACTIVE,212.83,357.38,59.938,1464361203,"274151322000076","219011344069620",29.16,36.00,0,334.84,380.82,99.9,94.5,0.398,735027.4,735027.4,26036,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361219,559332.00
05/27/2016 11:00,2,3.467,ACTIVE,215.09,352.57,59.949,1464361203,"201051344000868","219011344069620",28.63,28.50,0,335.44,397.05,100.5,95.0,0.473,415929.4,415929.4,32314,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361220,559333.00
05/27/2016 11:00,2,3.379,ACTIVE,211.93,346.56,59.928,1464361203,"274151322000095","219011344069620",28.82,35.20,0,334.24,379.92,98.8,93.4,0.367,727465.4,727465.4,25950,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361221,559334.00
05/27/2016 11:00,2,3.449,ACTIVE,215.77,354.97,59.954,1464361203,"201051344000988","219011344069620",28.78,30.50,0,334.84,399.46,100.6,95.2,0.482,413021.3,413021.3,32612,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361221,559335.00
05/27/2016 11:00,2,3.461,ACTIVE,214.41,349.86,59.944,1464361203,"201051344001025","219011344069620",28.71,29.80,0,334.54,394.65,100.6,95.2,0.455,426873.4,426873.4,37122,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361222,559336.00
05/27/2016 11:00,2,3.445,ACTIVE,215.77,352.57,59.938,1464361203,"201051344000458","219011344069620",28.67,30.80,0,336.34,398.56,100.0,94.6,0.482,423850.1,423850.1,32539,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361223,559337.00
05/27/2016 11:00,2,3.445,ACTIVE,216.00,353.17,59.954,1464361203,"201051344000853","219011344069620",28.90,30.50,0,335.44,397.05,100.8,95.4,0.477,422482.6,422482.6,32135,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361224,559338.00
05/27/2016 11:00,2,3.375,ACTIVE,214.41,351.07,59.959,1464361203,"201051344000685","219011344069620",29.00,27.50,0,334.54,392.55,99.2,93.8,0.486,428441.9,428441.9,36962,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361225,559339.00
05/27/2016 11:00,2,3.330,ACTIVE,214.64,350.17,59.912,1464361203,"201051344000917","219011344069620",28.92,29.80,0,333.33,394.65,97.6,92.3,0.451,425302.9,425302.9,36965,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361226,559340.00
05/27/2016 11:00,2,3.299,ACTIVE,214.19,350.47,59.954,1464361203,"201051344001145","219011344069620",29.40,28.00,0,335.14,393.15,98.2,92.9,0.460,430498.4,430498.4,36815,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361227,559341.00
