ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 11:00,2,3.436,ACTIVE,214.87,351.07,59.938,1464361203,"201051344000651","219011344069620",28.78,29.50,0,335.14,397.66,100.2,94.8,0.460,422785.2,422785.2,37180,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361228,559342.00
05/27/2016 11:00,2,3.164,ACTIVE,212.16,353.77,59.938,1464361203,"274151322000088","219011344069620",27.79,34.00,0,333.93,379.02,89.2,84.2,0.340,667264.5,667264.5,25701,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361229,559343.00
05/27/2016 11:00,2,2.137,ACTIVE,213.06,417.49,59.944,1464361203,"274151322000068","219011344069620",39.18,37.00,0,392.85,455.97,84.6,79.7,0.323,562300.0,562300.0,27218,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361230,559344.00
05/27/2016 11:00,2,3.416,ACTIVE,214.41,350.17,59.949,1464361203,"201051344001135","219011344069620",28.84,29.80,0,334.54,392.85,99.8,94.4,0.464,418846.6,418846.6,37116,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361230,559345.00
05/27/2016 11:00,2,3.477,ACTIVE,214.64,351.97,59.954,1464361203,"201051344000594","219011344069620",28.90,29.00,0,334.24,393.45,101.8,96.4,0.473,427665.8,427665.8,32572,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361232,559346.00
05/27/2016 11:00,2,3.449,ACTIVE,214.64,351.07,59.944,1464361203,"201051344001203","219011344069620",28.78,29.00,0,335.44,396.75,100.5,95.1,0.473,425840.3,425840.3,37149,0,0,0,L,1122011218,0,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361233,559347.00
05/27/2016 11:00,2,3.189,ACTIVE,212.16,348.36,59.954,1464361203,"274151322000054","219011344069620",27.97,35.20,0,334.24,379.92,90.2,85.2,0.349,681562.0,681562.0,25731,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361234,559348.00
05/27/2016 11:00,2,3.438,ACTIVE,215.32,351.37,59.938,1464361203,"201051344000867","219011344069620",29.04,29.80,0,335.74,395.25,101.1,95.7,0.468,415182.5,415182.5,32577,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361235,559349.00
05/27/2016 11:00,2,3.324,ACTIVE,214.64,351.07,59.959,1464361203,"201051344001093","219011344069620",29.30,28.80,0,333.63,395.85,98.8,93.4,0.451,424403.9,424403.9,37014,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361236,559350.00
05/27/2016 11:00,2,3.465,ACTIVE,215.54,352.57,59.965,1464361203,"201051344000900","219011344069620",28.96,29.30,0,336.34,398.86,101.7,96.2,0.477,430875.2,430875.2,31969,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361237,559351.00
05/27/2016 11:00,2,3.393,ACTIVE,215.77,353.17,59.949,1464361203,"201051344000648","219011344069620",29.12,27.80,0,337.24,398.86,100.1,94.7,0.464,422717.6,422717.6,32260,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361238,559352.00
05/27/2016 11:00,2,3.463,ACTIVE,215.77,353.17,59.944,1464361203,"201051344000569","219011344069620",28.75,30.80,0,336.94,398.56,100.8,95.3,0.473,431956.8,431956.8,31892,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361239,559353.00
05/27/2016 11:00,2,3.408,ACTIVE,215.77,352.57,59.965,1464361203,"201051344000983","219011344069620",29.42,30.30,0,336.34,398.86,101.5,96.1,0.486,423462.8,423462.8,32378,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361240,559354.00
05/27/2016 11:00,2,3.451,ACTIVE,216.00,352.57,59.949,1464361203,"201051344001158","219011344069620",28.84,30.00,0,336.04,398.56,100.8,95.4,0.482,417832.7,417832.7,32639,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361241,559355.00
05/27/2016 11:00,2,3.418,ACTIVE,216.00,353.77,59.959,1464361203,"201051344000576","219011344069620",29.02,29.00,0,336.04,398.56,100.6,95.1,0.468,424828.8,424828.8,32046,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361241,559356.00
05/27/2016 11:00,2,3.168,ACTIVE,212.61,345.06,59.954,1464361203,"274151322000087","219011344069620",27.85,40.00,0,334.24,378.72,89.3,84.3,0.336,655148.6,655148.6,25826,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464361242,559357.00
05/27/2016 11:15,2,4.693,ACTIVE,216.90,358.88,60.023,1464362103,"201051344000645","219011344069620",28.01,32.20,0,338.44,420.80,133.2,126.7,0.610,424391.8,424391.8,32184,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362104,559358.00
05/27/2016 11:15,2,4.307,ACTIVE,212.83,359.78,59.986,1464362103,"274151322000085","219011344069620",26.84,38.80,0,332.43,388.94,117.0,111.0,0.451,683432.8,683432.8,25738,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362105,559359.00
05/27/2016 11:15,2,4.658,ACTIVE,216.22,357.98,59.959,1464362103,"201051344000633","219011344069620",28.23,32.00,0,337.24,421.40,133.2,126.6,0.628,415519.9,415519.9,32657,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362106,559360.00
05/27/2016 11:15,2,4.691,ACTIVE,216.90,359.48,59.954,1464362103,"201051344000469","219011344069620",28.07,32.20,0,337.84,422.00,133.4,126.8,0.636,416835.4,416835.4,32595,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362107,559361.00
05/27/2016 11:15,2,4.600,ACTIVE,214.87,355.28,60.028,1464362103,"201051344000646","219011344069620",28.07,33.00,0,333.93,415.99,130.8,124.3,0.628,420389.5,420389.5,37149,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362108,559362.00
05/27/2016 11:15,2,4.377,ACTIVE,212.61,350.47,59.965,1464362103,"274151322000052","219011344069620",27.87,41.30,0,331.83,392.55,123.3,117.1,0.482,696571.8,696571.8,25966,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362109,559363.00
05/27/2016 11:15,2,4.660,ACTIVE,215.77,356.48,59.991,1464362103,"201051344000585","219011344069620",27.99,33.80,0,335.74,414.19,132.1,125.6,0.623,427193.6,427193.6,37152,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362110,559364.00
05/27/2016 11:15,2,4.523,ACTIVE,214.87,354.37,59.949,1464362103,"201051344001230","219011344069620",28.29,31.00,0,333.03,415.69,129.6,123.2,0.597,424058.0,424058.0,36954,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362111,559365.00
05/27/2016 11:15,2,4.543,ACTIVE,215.77,355.88,59.938,1464362103,"201051344000582","219011344069620",28.11,32.00,0,335.74,415.39,129.3,122.9,0.601,417461.5,417461.5,37118,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362112,559366.00
05/27/2016 11:15,2,4.639,ACTIVE,214.87,354.37,60.002,1464362103,"201051344000955","219011344069620",28.01,32.20,0,333.33,415.39,131.6,125.1,0.623,429760.7,429760.7,37055,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362113,559367.00
05/27/2016 11:15,2,2.902,ACTIVE,212.61,410.28,59.970,1464362103,"274151322000094","219011344069620",38.31,41.50,0,389.84,449.35,112.2,106.4,0.442,562548.6,562548.6,27008,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362114,559368.00
05/27/2016 11:15,2,4.693,ACTIVE,216.90,357.38,59.986,1464362103,"201051344000579","219011344069620",28.23,33.30,0,338.44,421.70,134.2,127.6,0.645,430884.9,430884.9,12668,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362115,559369.00
05/27/2016 11:15,2,4.680,ACTIVE,214.87,355.28,59.991,1464362103,"201051344000890","219011344069620",27.77,32.00,0,333.03,415.39,131.7,125.2,0.601,426932.2,426932.2,37070,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362116,559370.00
05/27/2016 11:15,2,4.598,ACTIVE,215.32,354.67,59.991,1464362103,"201051344000438","219011344069620",28.41,31.50,0,336.64,415.09,132.3,125.8,0.632,428966.7,428966.7,37075,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362117,559371.00
05/27/2016 11:15,2,4.547,ACTIVE,215.09,354.67,59.991,1464362103,"201051344000417","219011344069620",28.25,32.60,0,334.24,413.89,130.2,123.7,0.628,421462.1,421462.1,37235,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362117,559372.00
05/27/2016 11:15,2,4.381,ACTIVE,212.16,357.98,59.954,1464362103,"274151322000083","219011344069620",27.85,38.80,0,331.53,391.34,123.6,117.4,0.495,690312.6,690312.6,26039,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362118,559373.00
05/27/2016 11:15,2,4.668,ACTIVE,213.29,360.08,59.959,1464362103,"274151322000076","219011344069620",28.37,40.20,0,333.63,398.86,134.0,127.4,0.535,735058.6,735058.6,26037,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362119,559374.00
05/27/2016 11:15,2,4.857,ACTIVE,216.00,356.48,59.986,1464362103,"201051344000868","219011344069620",27.71,32.20,0,337.24,420.80,136.4,129.7,0.628,415960.7,415960.7,32315,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362120,559375.00
05/27/2016 11:15,2,4.686,ACTIVE,212.38,355.28,59.949,1464362103,"274151322000095","219011344069620",28.29,39.80,0,331.53,394.65,134.2,127.6,0.513,727496.3,727496.3,25951,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362121,559376.00
05/27/2016 11:15,2,4.943,ACTIVE,217.13,357.98,59.981,1464362103,"201051344000988","219011344069620",27.73,33.50,0,337.24,422.30,138.8,132.0,0.658,413052.6,413052.6,32613,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362122,559377.00
05/27/2016 11:15,2,4.914,ACTIVE,215.77,356.18,59.907,1464362103,"201051344001025","219011344069620",28.01,32.60,0,334.54,415.09,139.4,132.6,0.641,426904.7,426904.7,37123,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362123,559378.00
05/27/2016 11:15,2,4.869,ACTIVE,217.13,357.38,59.959,1464362103,"201051344000458","219011344069620",28.23,34.00,0,338.14,420.20,139.2,132.4,0.689,423881.2,423881.2,32540,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362124,559379.00
05/27/2016 11:15,2,4.934,ACTIVE,217.58,359.18,59.965,1464362103,"201051344000853","219011344069620",27.97,33.30,0,339.65,422.60,139.7,132.9,0.663,422513.9,422513.9,32136,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362125,559380.00
05/27/2016 11:15,2,4.691,ACTIVE,214.87,356.18,59.944,1464362103,"201051344000685","219011344069620",28.90,30.30,0,336.34,415.09,137.3,130.6,0.672,428472.9,428472.9,36963,0,0,0,L,1122011218,0,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362126,559381.00
05/27/2016 11:15,2,4.775,ACTIVE,215.77,356.18,59.959,1464362103,"201051344000917","219011344069620",28.07,32.60,0,335.14,413.59,135.7,129.1,0.641,425333.4,425333.4,36966,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362126,559382.00
05/27/2016 11:15,2,4.750,ACTIVE,214.87,354.97,59.965,1464362103,"201051344001145","219011344069620",28.33,31.30,0,335.44,415.09,136.2,129.5,0.641,430529.2,430529.2,36816,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362127,559383.00
05/27/2016 11:15,2,4.799,ACTIVE,216.00,356.18,59.986,1464362103,"201051344000651","219011344069620",28.41,32.60,0,337.24,414.49,138.1,131.4,0.619,422816.4,422816.4,37181,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362128,559384.00
05/27/2016 11:15,2,4.473,ACTIVE,212.61,353.77,59.954,1464362103,"274151322000088","219011344069620",27.15,38.00,0,330.93,390.14,122.9,116.7,0.460,667292.3,667292.3,25702,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362129,559385.00
05/27/2016 11:15,2,2.992,ACTIVE,213.29,428.31,59.965,1464362103,"274151322000068","219011344069620",38.94,41.50,0,391.04,452.36,117.3,111.3,0.446,562326.6,562326.6,27219,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362130,559386.00
05/27/2016 11:15,2,4.896,ACTIVE,215.54,355.28,59.991,1464362103,"201051344001135","219011344069620",27.99,33.00,0,333.63,414.79,138.8,132.1,0.645,418877.6,418877.6,37117,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362131,559387.00
05/27/2016 11:15,2,5.062,ACTIVE,215.77,357.98,59.991,1464362103,"201051344000594","219011344069620",28.15,32.60,0,336.04,417.19,144.3,137.3,0.676,427697.6,427697.6,32573,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362132,559388.00
05/27/2016 11:15,2,5.070,ACTIVE,216.00,356.78,59.970,1464362103,"201051344001203","219011344069620",28.07,32.00,0,336.64,415.09,144.1,137.2,0.685,425871.6,425871.6,37150,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362133,559389.00
05/27/2016 11:15,2,4.727,ACTIVE,212.61,359.18,59.944,1464362103,"274151322000054","219011344069620",26.92,40.40,0,332.43,391.04,128.9,122.5,0.477,681590.1,681590.1,25732,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362134,559390.00
05/27/2016 11:15,2,5.205,ACTIVE,216.45,358.28,59.965,1464362103,"201051344000867","219011344069620",27.91,32.80,0,337.24,419.60,147.1,140.1,0.681,415214.0,415214.0,32578,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362136,559391.00
05/27/2016 11:15,2,5.145,ACTIVE,215.77,357.08,59.970,1464362103,"201051344001093","219011344069620",28.53,32.20,0,336.34,415.09,148.7,141.6,0.685,424434.8,424434.8,37015,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362136,559392.00
05/27/2016 11:15,2,5.535,ACTIVE,217.35,361.29,59.944,1464362103,"201051344000900","219011344069620",28.31,32.40,0,336.34,422.00,158.7,151.2,0.729,430906.9,430906.9,31970,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362137,559393.00
05/27/2016 11:15,2,5.635,ACTIVE,217.58,362.79,59.991,1464362103,"201051344000648","219011344069620",27.97,31.00,0,337.84,421.10,159.7,152.2,0.742,422748.8,422748.8,32261,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362138,559394.00
05/27/2016 11:15,2,5.828,ACTIVE,217.80,363.39,59.996,1464362103,"201051344000569","219011344069620",27.81,34.00,0,337.84,420.80,164.1,156.5,0.769,431988.2,431988.2,31893,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362139,559395.00
05/27/2016 11:15,2,5.762,ACTIVE,218.03,361.89,59.981,1464362103,"201051344000983","219011344069620",28.43,33.50,0,337.54,422.90,165.8,158.1,0.787,423494.4,423494.4,32379,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362140,559396.00
05/27/2016 11:15,2,5.781,ACTIVE,218.03,360.38,59.975,1464362103,"201051344001158","219011344069620",27.85,33.00,0,337.84,421.10,163.1,155.5,0.760,417864.0,417864.0,32640,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362141,559397.00
05/27/2016 11:15,2,5.576,ACTIVE,217.80,361.89,59.986,1464362103,"201051344000576","219011344069620",28.29,32.20,0,338.14,421.10,159.7,152.2,0.738,424860.1,424860.1,32047,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362142,559398.00
05/27/2016 11:15,2,5.258,ACTIVE,212.83,352.87,59.938,1464362103,"274151322000087","219011344069620",26.84,46.80,0,330.33,390.44,142.8,136.0,0.539,655176.4,655176.4,25827,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464362143,559399.00
05/27/2016 11:30,2,3.789,ACTIVE,216.22,354.07,59.954,1464363004,"201051344000645","219011344069620",27.97,35.00,0,327.62,410.28,107.5,101.8,0.486,424423.0,424423.0,32185,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363005,559400.00
05/27/2016 11:30,2,3.498,ACTIVE,212.38,353.47,59.981,1464363004,"274151322000085","219011344069620",26.74,41.00,0,321.01,381.73,94.6,89.4,0.362,683460.3,683460.3,25739,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363006,559401.00
05/27/2016 11:30,2,3.838,ACTIVE,215.54,354.37,59.959,1464363004,"201051344000633","219011344069620",27.75,35.20,0,327.32,408.78,107.9,102.2,0.508,415551.2,415551.2,32658,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363007,559402.00
05/27/2016 11:30,2,3.832,ACTIVE,216.22,354.97,59.954,1464363004,"201051344000469","219011344069620",27.75,35.20,0,328.22,411.18,107.7,102.0,0.517,416866.6,416866.6,32596,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363008,559403.00
05/27/2016 11:30,2,3.754,ACTIVE,214.41,352.27,60.023,1464363004,"201051344000646","219011344069620",27.83,35.60,0,323.41,405.17,105.9,100.3,0.508,420420.2,420420.2,37150,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363009,559404.00
05/27/2016 11:30,2,3.576,ACTIVE,212.38,346.86,59.959,1464363004,"274151322000052","219011344069620",27.63,43.80,0,320.71,384.43,100.1,94.7,0.398,696600.9,696600.9,25967,0,0,0,L,1151911521,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363010,559405.00
05/27/2016 11:30,2,3.789,ACTIVE,215.09,353.17,59.996,1464363004,"201051344000585","219011344069620",28.07,36.00,0,326.72,403.97,107.8,102.1,0.499,427224.8,427224.8,37153,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363011,559406.00
05/27/2016 11:30,2,3.658,ACTIVE,214.19,351.37,60.007,1464363004,"201051344001230","219011344069620",28.37,33.50,0,321.91,403.97,105.0,99.5,0.491,424088.6,424088.6,36955,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363011,559407.00
05/27/2016 11:30,2,3.656,ACTIVE,215.32,351.97,59.996,1464363004,"201051344000582","219011344069620",28.33,33.30,0,327.62,405.17,105.0,99.4,0.486,417492.1,417492.1,37119,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363012,559408.00
05/27/2016 11:30,2,3.740,ACTIVE,214.41,351.67,59.949,1464363004,"201051344000955","219011344069620",28.05,34.80,0,322.81,404.57,106.3,100.7,0.508,429791.6,429791.6,37056,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363013,559409.00
05/27/2016 11:30,2,2.352,ACTIVE,212.38,410.28,59.981,1464363004,"274151322000094","219011344069620",38.37,44.00,0,382.93,444.54,90.7,85.6,0.354,562575.0,562575.0,27009,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363014,559410.00
05/27/2016 11:30,2,3.779,ACTIVE,216.22,355.28,59.949,1464363004,"201051344000579","219011344069620",28.27,36.30,0,327.02,410.88,108.3,102.6,0.504,430916.3,430916.3,12669,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363015,559411.00
05/27/2016 11:30,2,3.744,ACTIVE,214.41,351.97,59.996,1464363004,"201051344000890","219011344069620",27.99,34.30,0,323.72,406.07,106.1,100.5,0.491,426963.1,426963.1,37071,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363016,559412.00
05/27/2016 11:30,2,3.738,ACTIVE,214.87,353.17,59.949,1464363004,"201051344000438","219011344069620",27.95,34.00,0,327.02,405.17,105.8,100.2,0.508,428997.6,428997.6,37076,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363017,559413.00
05/27/2016 11:30,2,3.693,ACTIVE,214.64,352.87,59.933,1464363004,"201051344000417","219011344069620",27.77,35.60,0,323.72,404.27,104.0,98.4,0.504,421492.4,421492.4,37236,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363018,559414.00
05/27/2016 11:30,2,3.527,ACTIVE,212.16,356.48,59.981,1464363004,"274151322000083","219011344069620",27.69,42.30,0,320.71,383.83,98.9,93.5,0.393,690341.5,690341.5,26040,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363019,559415.00
05/27/2016 11:30,2,3.689,ACTIVE,213.06,349.26,59.975,1464363004,"274151322000076","219011344069620",28.45,42.50,0,321.61,387.44,106.3,100.7,0.424,735089.7,735089.7,26038,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363020,559416.00
05/27/2016 11:30,2,3.689,ACTIVE,212.16,350.77,59.981,1464363004,"274151322000095","219011344069620",28.13,42.30,0,319.51,386.53,105.1,99.5,0.398,727527.1,727527.1,25952,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363022,559417.00
05/27/2016 11:30,2,3.766,ACTIVE,216.00,354.67,59.922,1464363004,"201051344000988","219011344069620",27.79,36.30,0,326.12,410.88,106.0,100.3,0.504,413083.7,413083.7,32614,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363023,559418.00
05/27/2016 11:30,2,3.732,ACTIVE,214.87,351.97,59.965,1464363004,"201051344001025","219011344069620",28.17,35.00,0,324.92,405.77,106.5,100.9,0.486,426935.9,426935.9,37124,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363024,559419.00
05/27/2016 11:30,2,3.713,ACTIVE,216.00,353.17,59.981,1464363004,"201051344000458","219011344069620",28.15,36.00,0,327.92,410.58,105.8,100.2,0.517,423912.2,423912.2,32541,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363025,559420.00
05/27/2016 11:30,2,3.746,ACTIVE,216.67,355.88,59.996,1464363004,"201051344000853","219011344069620",28.01,36.30,0,328.82,411.78,106.3,100.7,0.504,422545.1,422545.1,32137,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363025,559421.00
05/27/2016 11:30,2,3.705,ACTIVE,214.64,353.17,59.996,1464363004,"201051344000685","219011344069620",27.89,32.40,0,327.02,404.27,104.8,99.2,0.513,428503.6,428503.6,36964,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363026,559422.00
05/27/2016 11:30,2,3.639,ACTIVE,215.09,353.77,59.996,1464363004,"201051344000917","219011344069620",28.15,35.20,0,326.72,404.87,103.7,98.2,0.491,425363.9,425363.9,36967,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363027,559423.00
05/27/2016 11:30,2,3.629,ACTIVE,214.41,352.87,59.959,1464363004,"201051344001145","219011344069620",28.47,33.30,0,327.92,403.67,104.7,99.1,0.495,430559.7,430559.7,36817,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363028,559424.00
05/27/2016 11:30,2,3.682,ACTIVE,215.32,354.37,59.986,1464363004,"201051344000651","219011344069620",28.27,33.80,0,327.02,403.97,105.4,99.8,0.486,422847.4,422847.4,37182,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363029,559425.00
05/27/2016 11:30,2,3.459,ACTIVE,211.93,345.06,59.954,1464363004,"274151322000088","219011344069620",26.56,40.60,0,321.91,382.63,93.0,87.9,0.349,667319.6,667319.6,25703,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363030,559426.00
05/27/2016 11:30,2,2.291,ACTIVE,213.06,413.59,59.975,1464363004,"274151322000068","219011344069620",38.82,44.50,0,385.93,446.65,90.3,85.3,0.336,562352.9,562352.9,27220,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363031,559427.00
05/27/2016 11:30,2,3.713,ACTIVE,214.87,351.37,59.922,1464363004,"201051344001135","219011344069620",27.95,34.50,0,323.72,404.87,105.2,99.6,0.491,418908.3,418908.3,37118,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363032,559428.00
05/27/2016 11:30,2,3.781,ACTIVE,214.87,352.87,59.959,1464363004,"201051344000594","219011344069620",28.13,35.00,0,323.72,407.27,107.7,102.0,0.504,427728.9,427728.9,32574,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363033,559429.00
05/27/2016 11:30,2,3.785,ACTIVE,215.09,352.57,59.991,1464363004,"201051344001203","219011344069620",27.71,33.80,0,327.32,405.17,106.3,100.6,0.499,425902.8,425902.8,37151,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363034,559430.00
05/27/2016 11:30,2,3.471,ACTIVE,212.16,344.76,59.981,1464363004,"274151322000054","219011344069620",26.78,42.50,0,321.91,382.93,94.2,88.9,0.367,681617.7,681617.7,25733,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363035,559431.00
05/27/2016 11:30,2,3.797,ACTIVE,215.54,352.27,60.018,1464363004,"201051344000867","219011344069620",27.73,36.00,0,328.22,404.57,106.7,101.1,0.491,415245.1,415245.1,32579,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363036,559432.00
05/27/2016 11:30,2,3.682,ACTIVE,214.87,352.57,59.975,1464363004,"201051344001093","219011344069620",28.03,33.80,0,327.32,404.87,104.5,99.0,0.482,424465.6,424465.6,37016,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363037,559433.00
05/27/2016 11:30,2,3.768,ACTIVE,215.77,354.07,60.002,1464363004,"201051344000900","219011344069620",28.19,34.50,0,327.32,410.88,107.5,101.9,0.499,430938.2,430938.2,31971,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363038,559434.00
05/27/2016 11:30,2,3.732,ACTIVE,215.77,352.87,59.949,1464363004,"201051344000648","219011344069620",27.85,33.00,0,326.42,410.88,105.3,99.7,0.495,422779.4,422779.4,32262,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363039,559435.00
05/27/2016 11:30,2,3.736,ACTIVE,216.00,354.07,59.991,1464363004,"201051344000569","219011344069620",27.93,36.30,0,326.42,408.78,105.7,100.0,0.499,432019.0,432019.0,31894,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363040,559436.00
05/27/2016 11:30,2,3.766,ACTIVE,216.00,354.37,60.012,1464363004,"201051344000983","219011344069620",28.09,36.50,0,326.72,408.18,107.2,101.5,0.517,423525.4,423525.4,32380,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363040,559437.00
05/27/2016 11:30,2,3.752,ACTIVE,216.00,352.87,59.965,1464363004,"201051344001158","219011344069620",27.83,36.50,0,328.82,409.98,105.8,100.2,0.504,417894.8,417894.8,32641,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363041,559438.00
05/27/2016 11:30,2,3.717,ACTIVE,216.22,354.07,59.975,1464363004,"201051344000576","219011344069620",28.05,34.30,0,327.32,411.18,105.6,100.0,0.495,424890.8,424890.8,32048,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363042,559439.00
05/27/2016 11:30,2,3.473,ACTIVE,212.38,344.45,59.981,1464363004,"274151322000087","219011344069620",26.58,50.20,0,320.41,379.62,93.5,88.3,0.336,655203.6,655203.6,25828,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363043,559440.00
05/27/2016 11:30,2,3.771,ACTIVE,215.32,353.77,59.996,1464363004,"201051344000868","219011344069620",27.89,34.50,0,327.92,406.07,106.5,100.9,0.495,415992.6,415992.6,32316,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363044,559441.00
05/27/2016 11:45,2,2.527,ACTIVE,214.41,360.69,59.991,1464363903,"201051344000645","219011344069620",27.89,34.50,0,318.61,397.05,71.4,67.0,0.592,424443.5,424443.5,32186,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363904,559442.00
05/27/2016 11:45,2,2.312,ACTIVE,211.25,354.97,59.959,1464363903,"274151322000085","219011344069620",26.72,39.50,0,330.63,378.72,62.6,58.5,0.446,683478.3,683478.3,25740,0,0,0,L,1151911521,0,121.78,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363905,559443.00
05/27/2016 11:45,2,2.504,ACTIVE,214.19,361.59,59.975,1464363903,"201051344000633","219011344069620",28.31,34.80,0,318.61,397.05,71.9,67.5,0.610,415571.8,415571.8,32659,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363906,559444.00
05/27/2016 11:45,2,2.498,ACTIVE,214.41,360.69,60.002,1464363903,"201051344000469","219011344069620",28.33,35.00,0,317.70,397.35,71.7,67.3,0.619,416887.3,416887.3,32597,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363907,559445.00
05/27/2016 11:45,2,2.406,ACTIVE,212.83,358.88,60.012,1464363903,"201051344000646","219011344069620",28.84,35.40,0,317.70,390.14,70.3,65.9,0.597,420440.5,420440.5,37151,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363908,559446.00
05/27/2016 11:45,2,2.352,ACTIVE,211.48,358.88,59.949,1464363903,"274151322000052","219011344069620",27.79,42.00,0,328.52,379.32,66.1,61.9,0.455,696620.0,696620.0,25968,0,0,0,L,1151911521,0,121.10,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363909,559447.00
05/27/2016 11:45,2,2.535,ACTIVE,213.51,360.38,59.949,1464363903,"201051344000585","219011344069620",28.13,35.60,0,318.61,394.35,72.2,67.8,0.610,427245.5,427245.5,37154,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363910,559448.00
05/27/2016 11:45,2,2.422,ACTIVE,212.83,357.08,59.996,1464363903,"201051344001230","219011344069620",28.53,32.80,0,319.81,389.24,70.0,65.6,0.583,424108.8,424108.8,36956,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363911,559449.00
05/27/2016 11:45,2,2.430,ACTIVE,213.74,359.18,59.901,1464363903,"201051344000582","219011344069620",28.27,33.00,0,316.80,394.65,69.5,65.2,0.583,417512.1,417512.1,37120,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363912,559450.00
05/27/2016 11:45,2,2.486,ACTIVE,212.83,357.98,59.917,1464363903,"201051344000955","219011344069620",28.11,34.50,0,317.70,389.54,70.8,66.4,0.605,429812.0,429812.0,37057,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363912,559451.00
05/27/2016 11:45,2,1.545,ACTIVE,211.70,412.68,59.981,1464363903,"274151322000094","219011344069620",37.59,41.80,0,388.04,446.65,59.2,55.2,0.424,562592.1,562592.1,27010,0,0,0,L,1151911521,0,121.33,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363913,559452.00
05/27/2016 11:45,2,2.502,ACTIVE,214.64,363.39,59.991,1464363903,"201051344000579","219011344069620",28.67,35.80,0,322.51,397.05,72.6,68.1,0.623,430937.2,430937.2,12670,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363914,559453.00
05/27/2016 11:45,2,2.471,ACTIVE,212.83,356.48,60.007,1464363903,"201051344000890","219011344069620",28.37,33.50,0,318.61,390.44,71.0,66.6,0.588,426983.5,426983.5,37072,0,0,0,L,1122011218,0,122.46,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363915,559454.00
05/27/2016 11:45,2,2.451,ACTIVE,213.29,358.88,60.002,1464363903,"201051344000438","219011344069620",28.41,33.30,0,317.70,394.65,70.6,66.2,0.605,429018.0,429018.0,37077,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363916,559455.00
05/27/2016 11:45,2,2.441,ACTIVE,213.06,358.28,59.912,1464363903,"201051344000417","219011344069620",28.09,34.80,0,317.10,389.84,69.5,65.2,0.597,421512.4,421512.4,37237,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363917,559456.00
05/27/2016 11:45,2,2.324,ACTIVE,211.25,358.88,59.986,1464363903,"274151322000083","219011344069620",27.73,39.80,0,327.92,378.72,65.3,61.1,0.468,690360.4,690360.4,26041,0,0,0,L,1151911521,0,120.88,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363918,559457.00
05/27/2016 11:45,2,2.438,ACTIVE,211.70,348.66,59.996,1464363903,"274151322000076","219011344069620",28.41,42.00,0,328.82,378.72,70.1,65.8,0.508,735110.0,735110.0,26039,0,0,0,L,1151911521,0,121.10,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363919,559458.00
05/27/2016 11:45,2,2.521,ACTIVE,213.74,359.18,60.002,1464363903,"201051344000868","219011344069620",27.89,34.30,0,319.51,393.75,71.2,66.8,0.588,416012.4,416012.4,32317,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363920,559459.00
05/27/2016 11:45,2,2.406,ACTIVE,211.48,362.79,59.965,1464363903,"274151322000095","219011344069620",28.45,40.80,0,328.82,379.02,69.3,64.9,0.477,727547.2,727547.2,25953,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363921,559460.00
05/27/2016 11:45,2,2.486,ACTIVE,214.19,360.69,59.965,1464363903,"201051344000988","219011344069620",28.05,35.80,0,317.40,398.26,70.6,66.2,0.610,413104.1,413104.1,32615,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363922,559461.00
05/27/2016 11:45,2,2.438,ACTIVE,213.29,358.28,59.886,1464363903,"201051344001025","219011344069620",28.69,35.20,0,317.40,392.85,70.8,66.5,0.575,426956.4,426956.4,37125,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363923,559462.00
05/27/2016 11:45,2,2.475,ACTIVE,214.41,359.48,60.007,1464363903,"201051344000458","219011344069620",28.05,36.00,0,317.70,396.45,70.4,66.0,0.610,423932.5,423932.5,32542,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363924,559463.00
05/27/2016 11:45,2,2.473,ACTIVE,214.87,360.69,59.933,1464363903,"201051344000853","219011344069620",28.25,35.60,0,320.11,395.85,70.8,66.4,0.592,422565.5,422565.5,32138,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363924,559464.00
05/27/2016 11:45,2,2.408,ACTIVE,213.29,359.48,59.954,1464363903,"201051344000685","219011344069620",28.43,32.20,0,316.50,390.44,69.3,65.0,0.614,428523.8,428523.8,36965,0,0,0,L,1122011218,0,122.91,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363925,559465.00
05/27/2016 11:45,2,2.385,ACTIVE,213.51,358.88,60.018,1464363903,"201051344000917","219011344069620",28.53,34.50,0,320.41,393.45,68.8,64.5,0.583,425383.8,425383.8,36968,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363926,559466.00
05/27/2016 11:45,2,2.406,ACTIVE,213.06,357.98,60.007,1464363903,"201051344001145","219011344069620",28.59,32.60,0,318.91,391.94,69.7,65.3,0.570,430579.9,430579.9,36818,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363927,559467.00
05/27/2016 11:45,2,2.404,ACTIVE,213.74,359.18,59.991,1464363903,"201051344000651","219011344069620",28.61,33.80,0,317.40,395.25,69.7,65.3,0.570,422867.6,422867.6,37183,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363928,559468.00
05/27/2016 11:45,2,2.234,ACTIVE,211.25,344.45,59.981,1464363903,"274151322000088","219011344069620",26.98,39.30,0,328.82,378.42,61.0,57.0,0.402,667337.3,667337.3,25704,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363929,559469.00
05/27/2016 11:45,2,1.488,ACTIVE,212.16,415.99,59.986,1464363903,"274151322000068","219011344069620",38.35,42.00,0,387.14,449.05,59.0,55.0,0.402,562369.9,562369.9,27221,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363930,559470.00
05/27/2016 11:45,2,2.445,ACTIVE,213.06,357.68,59.938,1464363903,"201051344001135","219011344069620",28.35,34.80,0,318.00,390.14,70.2,65.8,0.588,418928.5,418928.5,37119,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363931,559471.00
05/27/2016 11:45,2,2.473,ACTIVE,213.51,359.18,59.996,1464363903,"201051344000594","219011344069620",28.49,34.50,0,318.91,391.34,71.3,66.9,0.597,427749.6,427749.6,32575,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363932,559472.00
05/27/2016 11:45,2,2.447,ACTIVE,213.51,358.88,60.039,1464363903,"201051344001203","219011344069620",28.39,33.80,0,318.30,394.95,70.4,66.1,0.592,425923.2,425923.2,37152,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363933,559473.00
05/27/2016 11:45,2,2.258,ACTIVE,211.70,354.37,59.959,1464363903,"274151322000054","219011344069620",27.04,40.60,0,328.52,379.62,61.8,57.7,0.429,681635.6,681635.6,25734,0,0,0,L,1151911521,0,121.78,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363934,559474.00
05/27/2016 11:45,2,2.475,ACTIVE,213.96,358.28,59.965,1464363903,"201051344000867","219011344069620",28.19,35.80,0,317.40,392.85,70.7,66.3,0.583,415265.5,415265.5,32580,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363935,559475.00
05/27/2016 11:45,2,2.373,ACTIVE,213.29,358.58,59.891,1464363903,"201051344001093","219011344069620",28.55,33.30,0,318.00,393.75,68.7,64.4,0.566,424485.5,424485.5,37017,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363936,559476.00
05/27/2016 11:45,2,2.461,ACTIVE,213.96,359.78,59.986,1464363903,"201051344000900","219011344069620",28.31,34.30,0,319.51,397.05,70.6,66.2,0.583,430958.7,430958.7,31972,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363937,559477.00
05/27/2016 11:45,2,2.422,ACTIVE,214.19,359.18,59.975,1464363903,"201051344000648","219011344069620",28.25,32.80,0,320.11,397.05,69.3,64.9,0.583,422799.5,422799.5,32263,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363938,559478.00
05/27/2016 11:45,2,2.408,ACTIVE,214.19,359.18,59.970,1464363903,"201051344000569","219011344069620",28.59,35.80,0,320.11,396.45,69.7,65.4,0.597,432039.2,432039.2,31895,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363939,559479.00
05/27/2016 11:45,2,2.443,ACTIVE,214.41,360.08,59.896,1464363903,"201051344000983","219011344069620",28.53,36.00,0,317.40,396.15,70.6,66.2,0.601,423545.9,423545.9,32381,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363940,559480.00
05/27/2016 11:45,2,2.467,ACTIVE,214.19,358.58,59.922,1464363903,"201051344001158","219011344069620",27.87,35.60,0,318.91,397.35,69.6,65.3,0.588,417915.0,417915.0,32642,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363941,559481.00
05/27/2016 11:45,2,2.391,ACTIVE,214.64,360.69,59.944,1464363903,"201051344000576","219011344069620",28.47,34.00,0,320.41,397.96,68.9,64.6,0.583,424910.9,424910.9,32049,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363942,559482.00
05/27/2016 11:45,2,2.215,ACTIVE,211.48,358.28,59.981,1464363903,"274151322000087","219011344069620",27.08,48.80,0,329.13,376.92,60.8,56.7,0.398,655221.2,655221.2,25829,0,0,0,L,1151911521,0,121.55,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464363942,559483.00
05/27/2016 12:00,2,2.029,ACTIVE,214.64,356.18,60.034,1464364804,"201051344000645","219011344069620",28.17,33.50,0,337.24,394.05,57.9,54.0,0.486,424458.9,424458.9,32187,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364805,559484.00
