ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 12:00,2,1.852,ACTIVE,211.70,354.37,60.023,1464364804,"274151322000085","219011344069620",27.17,38.80,0,334.84,371.21,51.0,47.3,0.345,683491.8,683491.8,25741,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364806,559485.00
05/27/2016 12:00,2,2.012,ACTIVE,214.19,357.38,60.039,1464364804,"201051344000633","219011344069620",28.61,33.50,0,336.04,394.05,58.3,54.4,0.495,415587.4,415587.4,32660,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364807,559486.00
05/27/2016 12:00,2,2.035,ACTIVE,214.41,357.38,60.060,1464364804,"201051344000469","219011344069620",28.23,34.00,0,335.44,394.05,58.3,54.3,0.495,416902.8,416902.8,32598,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364808,559487.00
05/27/2016 12:00,2,2.008,ACTIVE,212.83,355.28,60.044,1464364804,"201051344000646","219011344069620",28.23,34.30,0,334.54,387.14,57.4,53.5,0.486,420455.8,420455.8,37152,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364809,559488.00
05/27/2016 12:00,2,1.877,ACTIVE,211.25,355.28,60.002,1464364804,"274151322000052","219011344069620",28.13,40.80,0,333.93,372.41,53.5,49.7,0.376,696634.2,696634.2,25969,0,0,0,L,1151911521,0,121.10,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364809,559489.00
05/27/2016 12:00,2,2.025,ACTIVE,213.51,355.58,60.012,1464364804,"201051344000585","219011344069620",28.71,34.30,0,335.14,390.14,59.0,55.0,0.482,427261.2,427261.2,37155,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364810,559490.00
05/27/2016 12:00,2,1.986,ACTIVE,213.06,354.07,59.954,1464364804,"201051344001230","219011344069620",28.37,32.20,0,332.43,385.63,57.1,53.2,0.468,424123.9,424123.9,36957,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364811,559491.00
05/27/2016 12:00,2,1.965,ACTIVE,213.74,355.88,60.018,1464364804,"201051344000582","219011344069620",28.33,32.20,0,335.74,389.24,56.3,52.4,0.473,417527.2,417527.2,37121,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364812,559492.00
05/27/2016 12:00,2,1.998,ACTIVE,212.83,354.67,60.055,1464364804,"201051344000955","219011344069620",28.51,33.00,0,333.93,387.14,57.7,53.8,0.491,429827.3,429827.3,37058,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364813,559493.00
05/27/2016 12:00,2,1.262,ACTIVE,211.48,406.67,59.970,1464364804,"274151322000094","219011344069620",37.39,41.00,0,335.74,449.35,47.8,44.2,0.336,562604.8,562604.8,27011,0,0,0,L,1151911521,0,121.33,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364814,559494.00
05/27/2016 12:00,2,2.049,ACTIVE,214.41,357.98,60.044,1464364804,"201051344000579","219011344069620",28.53,34.80,0,336.94,394.05,59.1,55.2,0.499,430953.0,430953.0,12671,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364815,559495.00
05/27/2016 12:00,2,2.010,ACTIVE,213.06,354.37,60.028,1464364804,"201051344000890","219011344069620",28.39,32.80,0,333.03,387.74,57.8,53.9,0.464,426998.9,426998.9,37073,0,0,0,L,1122011218,0,122.46,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364816,559496.00
05/27/2016 12:00,2,1.980,ACTIVE,213.51,356.18,59.965,1464364804,"201051344000438","219011344069620",28.59,32.40,0,335.14,388.64,57.4,53.4,0.491,429033.3,429033.3,37078,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364817,559497.00
05/27/2016 12:00,2,1.982,ACTIVE,213.29,355.58,60.018,1464364804,"201051344000417","219011344069620",28.25,33.80,0,333.63,386.23,56.7,52.8,0.482,421527.5,421527.5,37238,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364817,559498.00
05/27/2016 12:00,2,1.881,ACTIVE,211.25,355.58,59.944,1464364804,"274151322000083","219011344069620",27.81,38.80,0,333.93,372.11,52.9,49.1,0.371,690374.5,690374.5,26042,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364818,559499.00
05/27/2016 12:00,2,1.986,ACTIVE,211.70,347.46,59.986,1464364804,"274151322000076","219011344069620",28.21,40.00,0,335.44,374.81,56.7,52.8,0.415,735125.2,735125.2,26040,0,0,0,L,1151911521,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364819,559500.00
05/27/2016 12:00,2,2.057,ACTIVE,213.74,356.48,59.928,1464364804,"201051344000868","219011344069620",28.03,33.30,0,336.04,389.54,58.4,54.4,0.477,416028.0,416028.0,32318,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364820,559501.00
05/27/2016 12:00,2,1.955,ACTIVE,211.70,354.37,59.996,1464364804,"274151322000095","219011344069620",28.35,38.80,0,334.24,374.21,56.1,52.3,0.380,727562.3,727562.3,25954,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364821,559502.00
05/27/2016 12:00,2,2.043,ACTIVE,214.19,357.98,59.949,1464364804,"201051344000988","219011344069620",27.89,35.00,0,336.04,394.35,57.7,53.8,0.491,413119.5,413119.5,32616,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364822,559503.00
05/27/2016 12:00,2,2.004,ACTIVE,213.29,355.28,59.975,1464364804,"201051344001025","219011344069620",28.55,33.30,0,334.84,388.94,57.9,54.0,0.473,426971.9,426971.9,37126,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364823,559504.00
05/27/2016 12:00,2,2.002,ACTIVE,214.41,356.78,60.028,1464364804,"201051344000458","219011344069620",28.31,35.00,0,336.34,392.55,57.5,53.5,0.495,423947.9,423947.9,32543,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364824,559505.00
05/27/2016 12:00,2,2.004,ACTIVE,214.64,357.98,59.922,1464364804,"201051344000853","219011344069620",28.47,35.00,0,335.74,394.35,57.8,53.9,0.508,422580.9,422580.9,32139,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364825,559506.00
05/27/2016 12:00,2,1.967,ACTIVE,213.29,354.67,59.996,1464364804,"201051344000685","219011344069620",28.29,31.50,0,334.84,387.14,56.4,52.5,0.495,428538.9,428538.9,36966,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364826,559507.00
05/27/2016 12:00,2,1.963,ACTIVE,213.29,354.97,60.028,1464364804,"201051344000917","219011344069620",28.37,33.30,0,335.74,386.83,56.4,52.5,0.473,425398.9,425398.9,36969,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364827,559508.00
05/27/2016 12:00,2,1.980,ACTIVE,213.29,354.97,59.949,1464364804,"201051344001145","219011344069620",28.33,31.50,0,334.24,387.44,56.9,53.0,0.468,430595.1,430595.1,36819,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364828,559509.00
05/27/2016 12:00,2,1.990,ACTIVE,213.74,354.97,59.954,1464364804,"201051344000651","219011344069620",28.21,32.80,0,336.64,390.44,56.9,52.9,0.468,422882.8,422882.8,37184,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364828,559510.00
05/27/2016 12:00,2,1.811,ACTIVE,211.03,348.66,59.996,1464364804,"274151322000088","219011344069620",27.15,38.60,0,333.93,370.60,49.8,46.1,0.331,667350.6,667350.6,25705,0,0,0,L,1151911521,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364829,559511.00
05/27/2016 12:00,2,1.258,ACTIVE,211.70,404.87,59.991,1464364804,"274151322000068","219011344069620",37.53,41.00,0,335.74,440.94,48.2,44.6,0.336,562382.7,562382.7,27222,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364830,559512.00
05/27/2016 12:00,2,2.010,ACTIVE,213.06,354.37,60.023,1464364804,"201051344001135","219011344069620",28.33,33.50,0,333.63,386.23,57.6,53.7,0.477,418943.9,418943.9,37120,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364831,559513.00
05/27/2016 12:00,2,2.018,ACTIVE,213.29,356.48,59.981,1464364804,"201051344000594","219011344069620",28.55,33.50,0,333.63,388.34,58.4,54.4,0.491,427765.2,427765.2,32576,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364832,559514.00
05/27/2016 12:00,2,2.012,ACTIVE,213.51,355.58,60.002,1464364804,"201051344001203","219011344069620",28.29,32.60,0,335.74,389.24,57.6,53.7,0.473,425938.6,425938.6,37153,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364833,559515.00
05/27/2016 12:00,2,1.830,ACTIVE,211.48,348.36,59.991,1464364804,"274151322000054","219011344069620",27.27,40.00,0,334.24,371.21,50.5,46.8,0.349,681649.1,681649.1,25735,0,0,0,L,1151911521,0,121.55,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364834,559516.00
05/27/2016 12:00,2,2.041,ACTIVE,214.19,356.18,60.007,1464364804,"201051344000867","219011344069620",28.11,34.50,0,336.04,389.84,58.1,54.2,0.477,415281.1,415281.1,32581,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364835,559517.00
05/27/2016 12:00,2,1.961,ACTIVE,213.51,355.58,59.933,1464364804,"201051344001093","219011344069620",28.47,32.40,0,336.34,388.34,56.6,52.7,0.464,424500.7,424500.7,37018,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364837,559518.00
05/27/2016 12:00,2,1.998,ACTIVE,214.19,357.08,60.055,1464364804,"201051344000900","219011344069620",28.55,33.30,0,335.14,392.85,57.8,53.9,0.468,430974.3,430974.3,31973,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364837,559519.00
05/27/2016 12:00,2,1.959,ACTIVE,214.41,356.18,59.959,1464364804,"201051344000648","219011344069620",28.57,32.00,0,336.04,393.75,56.7,52.8,0.468,422814.7,422814.7,32264,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364838,559520.00
05/27/2016 12:00,2,1.994,ACTIVE,213.96,357.08,59.975,1464364804,"201051344000569","219011344069620",28.37,35.00,0,336.94,392.85,57.3,53.4,0.482,432054.5,432054.5,31896,0,0,0,L,1122011218,0,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364839,559521.00
05/27/2016 12:00,2,2.021,ACTIVE,214.19,357.38,59.965,1464364804,"201051344000983","219011344069620",28.33,35.20,0,336.64,392.85,58.0,54.1,0.486,423561.4,423561.4,32382,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364840,559522.00
05/27/2016 12:00,2,2.010,ACTIVE,214.19,356.78,60.028,1464364804,"201051344001158","219011344069620",28.09,34.80,0,336.64,393.45,57.2,53.3,0.486,417930.3,417930.3,32643,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364841,559523.00
05/27/2016 12:00,2,1.955,ACTIVE,214.64,357.08,60.034,1464364804,"201051344000576","219011344069620",28.45,33.30,0,336.94,393.75,56.3,52.4,0.473,424926.0,424926.0,32050,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364842,559524.00
05/27/2016 12:00,2,1.805,ACTIVE,211.93,350.77,59.991,1464364804,"274151322000087","219011344069620",27.31,47.30,0,334.84,369.40,50.0,46.3,0.327,655234.6,655234.6,25830,0,0,0,L,1151911521,0,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464364843,559525.00
05/27/2016 12:15,2,1.617,ACTIVE,213.96,353.47,59.970,1464365703,"201051344000645","219011344069620",28.37,32.00,0,337.84,384.43,46.5,43.0,0.380,424470.5,424470.5,32188,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365704,559526.00
05/27/2016 12:15,2,1.484,ACTIVE,211.48,345.06,59.965,1464365703,"274151322000085","219011344069620",27.19,38.20,0,334.54,365.80,40.9,37.5,0.278,683501.8,683501.8,25742,0,0,0,L,1151911521,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365705,559527.00
05/27/2016 12:15,2,1.629,ACTIVE,213.96,354.37,59.970,1464365703,"201051344000633","219011344069620",28.49,32.20,0,336.34,385.63,47.0,43.5,0.398,415599.0,415599.0,32661,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365706,559528.00
05/27/2016 12:15,2,1.613,ACTIVE,213.51,353.17,59.986,1464365703,"201051344000469","219011344069620",28.67,32.60,0,336.64,383.83,46.9,43.3,0.402,416914.4,416914.4,32599,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365707,559529.00
05/27/2016 12:15,2,1.607,ACTIVE,212.38,350.77,59.996,1464365703,"201051344000646","219011344069620",28.45,33.30,0,333.63,379.62,46.3,42.8,0.393,420467.2,420467.2,37153,0,0,0,L,1122011218,0,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365708,559530.00
05/27/2016 12:15,2,1.520,ACTIVE,211.48,350.17,60.012,1464365703,"274151322000052","219011344069620",27.93,39.80,0,334.54,366.40,43.0,39.5,0.296,696644.8,696644.8,25970,0,0,0,L,1151911521,0,121.10,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365709,559531.00
05/27/2016 12:15,2,1.664,ACTIVE,213.06,352.27,59.996,1464365703,"201051344000585","219011344069620",28.35,33.50,0,335.74,379.92,47.8,44.2,0.389,427273.0,427273.0,37156,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365710,559532.00
05/27/2016 12:15,2,1.580,ACTIVE,212.61,349.86,59.938,1464365703,"201051344001230","219011344069620",28.59,31.30,0,334.84,376.92,45.8,42.3,0.376,424135.3,424135.3,36958,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365711,559533.00
05/27/2016 12:15,2,1.586,ACTIVE,213.29,353.17,59.996,1464365703,"201051344000582","219011344069620",28.23,31.50,0,336.04,379.32,45.4,41.8,0.376,417538.4,417538.4,37122,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365712,559534.00
05/27/2016 12:15,2,1.617,ACTIVE,212.61,350.77,59.944,1464365703,"201051344000955","219011344069620",28.49,32.20,0,334.84,378.12,46.7,43.1,0.389,429838.9,429838.9,37059,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365712,559535.00
05/27/2016 12:15,2,0.998,ACTIVE,211.25,407.87,59.975,1464365703,"274151322000094","219011344069620",37.75,40.80,0,335.44,436.13,38.3,35.0,0.265,562614.2,562614.2,27012,0,0,0,L,1151911521,0,120.88,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365713,559536.00
05/27/2016 12:15,2,1.623,ACTIVE,213.51,352.87,59.970,1464365703,"201051344000579","219011344069620",29.08,33.50,0,336.94,385.33,47.8,44.2,0.398,430964.8,430964.8,12672,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365714,559537.00
05/27/2016 12:15,2,1.619,ACTIVE,212.61,350.17,60.007,1464365703,"201051344000890","219011344069620",28.53,32.00,0,334.24,379.62,46.8,43.3,0.371,427010.5,427010.5,37074,0,0,0,L,1122011218,0,122.23,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365715,559538.00
05/27/2016 12:15,2,1.580,ACTIVE,212.83,352.27,60.002,1464365703,"201051344000438","219011344069620",28.84,31.50,0,334.84,380.52,46.2,42.7,0.393,429044.7,429044.7,37079,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365716,559539.00
05/27/2016 12:15,2,1.592,ACTIVE,212.83,351.37,59.965,1464365703,"201051344000417","219011344069620",28.43,32.80,0,334.84,378.12,45.9,42.4,0.380,421538.9,421538.9,37239,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365717,559540.00
05/27/2016 12:15,2,1.496,ACTIVE,211.25,347.46,60.007,1464365703,"274151322000083","219011344069620",28.05,37.80,0,333.93,365.80,42.5,39.1,0.301,690385.0,690385.0,26043,0,0,0,L,1151911521,0,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365718,559541.00
05/27/2016 12:15,2,1.576,ACTIVE,211.70,354.37,59.981,1464365703,"274151322000076","219011344069620",28.69,38.60,0,336.04,368.80,45.8,42.2,0.327,735136.5,735136.5,26041,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365719,559542.00
05/27/2016 12:15,2,1.639,ACTIVE,213.29,351.97,59.933,1464365703,"201051344000868","219011344069620",28.47,32.20,0,336.64,381.42,47.3,43.7,0.384,416039.7,416039.7,32319,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365720,559543.00
05/27/2016 12:15,2,1.570,ACTIVE,211.25,343.55,59.986,1464365703,"274151322000095","219011344069620",28.41,38.00,0,333.33,367.30,45.1,41.7,0.309,727573.4,727573.4,25955,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365721,559544.00
05/27/2016 12:15,2,1.645,ACTIVE,213.51,355.28,60.018,1464365703,"201051344000988","219011344069620",27.97,33.50,0,336.64,385.63,46.6,43.0,0.393,413131.0,413131.0,32617,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365722,559545.00
05/27/2016 12:15,2,1.619,ACTIVE,212.83,350.47,60.018,1464365703,"201051344001025","219011344069620",28.65,32.20,0,336.04,379.62,47.0,43.4,0.384,426983.5,426983.5,37127,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365723,559546.00
05/27/2016 12:15,2,1.604,ACTIVE,213.51,352.57,59.944,1464365703,"201051344000458","219011344069620",28.65,33.50,0,336.94,382.33,46.5,43.0,0.402,423959.4,423959.4,32544,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365724,559547.00
05/27/2016 12:15,2,1.639,ACTIVE,214.19,354.07,59.991,1464365703,"201051344000853","219011344069620",28.25,33.30,0,336.94,385.63,46.9,43.4,0.389,422592.5,422592.5,32140,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365725,559548.00
05/27/2016 12:15,2,1.592,ACTIVE,212.83,352.57,60.002,1464365703,"201051344000685","219011344069620",28.17,30.50,0,334.24,379.32,45.4,41.9,0.398,428550.1,428550.1,36967,0,0,0,L,1122011218,0,122.91,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365726,559549.00
05/27/2016 12:15,2,1.578,ACTIVE,213.06,351.97,59.975,1464365703,"201051344000917","219011344069620",28.49,32.20,0,334.54,378.72,45.6,42.1,0.384,425410.1,425410.1,36970,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365727,559550.00
05/27/2016 12:15,2,1.588,ACTIVE,213.06,351.07,60.018,1464365703,"201051344001145","219011344069620",28.67,30.50,0,335.44,378.72,46.1,42.6,0.389,430606.5,430606.5,36820,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365728,559551.00
05/27/2016 12:15,2,1.590,ACTIVE,213.29,352.27,59.975,1464365703,"201051344000651","219011344069620",28.61,32.00,0,336.64,379.32,46.0,42.5,0.380,422894.2,422894.2,37185,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365729,559552.00
05/27/2016 12:15,2,1.455,ACTIVE,210.80,352.87,60.002,1464365703,"274151322000088","219011344069620",27.33,37.80,0,334.84,364.89,40.2,36.9,0.283,667360.5,667360.5,25706,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365730,559553.00
05/27/2016 12:15,2,1.027,ACTIVE,211.93,397.96,59.975,1464365703,"274151322000068","219011344069620",37.03,40.20,0,336.34,429.82,38.5,35.2,0.256,562392.2,562392.2,27223,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365731,559554.00
05/27/2016 12:15,2,1.627,ACTIVE,212.83,350.17,59.996,1464365703,"201051344001135","219011344069620",28.51,32.60,0,335.14,378.42,47.0,43.4,0.380,418955.5,418955.5,37121,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365732,559555.00
05/27/2016 12:15,2,1.633,ACTIVE,213.06,352.57,59.986,1464365703,"201051344000594","219011344069620",28.67,32.20,0,334.54,381.12,47.4,43.9,0.398,427777.0,427777.0,32577,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365732,559556.00
05/27/2016 12:15,2,1.611,ACTIVE,213.06,351.67,59.996,1464365703,"201051344001203","219011344069620",28.61,31.80,0,336.34,380.52,46.7,43.2,0.393,425950.2,425950.2,37154,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365733,559557.00
05/27/2016 12:15,2,1.461,ACTIVE,211.25,346.56,59.975,1464365703,"274151322000054","219011344069620",27.77,39.00,0,333.63,365.49,41.1,37.7,0.283,681659.1,681659.1,25736,0,0,0,L,1151911521,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365734,559558.00
05/27/2016 12:15,2,1.652,ACTIVE,213.51,351.07,60.018,1464365703,"201051344000867","219011344069620",28.23,33.00,0,337.54,381.12,47.3,43.7,0.393,415292.8,415292.8,32582,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365736,559559.00
05/27/2016 12:15,2,1.588,ACTIVE,213.29,352.57,60.023,1464365703,"201051344001093","219011344069620",28.47,31.80,0,335.44,379.92,45.9,42.3,0.376,424511.9,424511.9,37019,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365737,559560.00
05/27/2016 12:15,2,1.605,ACTIVE,213.51,352.57,59.938,1464365703,"201051344000900","219011344069620",28.78,32.40,0,336.94,383.53,46.8,43.3,0.384,430985.9,430985.9,31974,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365738,559561.00
05/27/2016 12:15,2,1.627,ACTIVE,213.74,352.27,59.986,1464365703,"201051344000648","219011344069620",28.11,30.30,0,338.14,383.83,46.3,42.8,0.384,422826.2,422826.2,32265,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365739,559562.00
05/27/2016 12:15,2,1.633,ACTIVE,213.74,352.87,60.007,1464365703,"201051344000569","219011344069620",28.37,33.50,0,337.24,382.93,46.9,43.4,0.393,432066.1,432066.1,31897,0,0,0,L,1122011218,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365740,559563.00
05/27/2016 12:15,2,1.633,ACTIVE,213.51,351.97,59.917,1464365703,"201051344000983","219011344069620",28.77,33.50,0,336.64,382.33,47.6,44.0,0.393,423573.2,423573.2,32383,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365741,559564.00
05/27/2016 12:15,2,1.619,ACTIVE,213.51,352.27,60.018,1464365703,"201051344001158","219011344069620",28.43,33.30,0,336.34,383.23,46.6,43.1,0.398,417941.8,417941.8,32644,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365741,559565.00
05/27/2016 12:15,2,1.598,ACTIVE,214.19,354.07,60.039,1464365703,"201051344000576","219011344069620",28.45,31.80,0,336.34,383.83,46.1,42.6,0.380,424937.3,424937.3,32051,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365742,559566.00
05/27/2016 12:15,2,1.469,ACTIVE,211.48,348.06,59.991,1464365703,"274151322000087","219011344069620",27.39,45.80,0,334.24,363.39,40.7,37.4,0.243,655244.5,655244.5,25831,0,0,0,L,1151911521,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464365743,559567.00
05/27/2016 12:30,2,1.613,ACTIVE,213.74,352.27,59.959,1464366603,"201051344000645","219011344069620",28.25,31.30,0,336.64,376.62,46.2,42.7,0.376,424481.4,424481.4,32189,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366604,559568.00
05/27/2016 12:30,2,1.451,ACTIVE,211.70,352.87,59.917,1464366603,"274151322000085","219011344069620",27.53,37.30,0,335.44,362.79,40.5,37.2,0.270,683511.4,683511.4,25743,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366605,559569.00
05/27/2016 12:30,2,1.621,ACTIVE,213.51,353.47,59.949,1464366603,"201051344000633","219011344069620",28.43,31.00,0,335.44,377.52,46.7,43.1,0.398,415610.2,415610.2,32662,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366606,559570.00
05/27/2016 12:30,2,1.607,ACTIVE,213.74,351.97,59.970,1464366603,"201051344000469","219011344069620",28.65,31.80,0,336.04,375.41,46.7,43.1,0.402,416925.5,416925.5,32600,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366607,559571.00
05/27/2016 12:30,2,1.586,ACTIVE,212.38,351.37,59.970,1464366603,"201051344000646","219011344069620",28.57,32.20,0,334.24,373.31,45.9,42.4,0.384,420478.2,420478.2,37154,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366608,559572.00
05/27/2016 12:30,2,1.508,ACTIVE,211.25,345.06,59.938,1464366603,"274151322000052","219011344069620",27.89,38.80,0,334.54,363.99,42.5,39.1,0.301,696654.9,696654.9,25971,0,0,0,L,1151911521,0,120.88,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366609,559573.00
05/27/2016 12:30,2,1.637,ACTIVE,213.06,351.67,59.954,1464366603,"201051344000585","219011344069620",28.57,32.20,0,334.84,374.51,47.4,43.8,0.380,427284.3,427284.3,37157,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366610,559574.00
05/27/2016 12:30,2,1.555,ACTIVE,212.38,349.56,59.928,1464366603,"201051344001230","219011344069620",28.78,30.00,0,332.73,372.11,45.3,41.8,0.376,424146.1,424146.1,36959,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366611,559575.00
05/27/2016 12:30,2,1.553,ACTIVE,213.06,351.37,59.959,1464366603,"201051344000582","219011344069620",28.61,31.00,0,335.14,374.81,45.0,41.5,0.367,417549.1,417549.1,37123,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366612,559576.00
05/27/2016 12:30,2,1.588,ACTIVE,212.38,350.77,59.981,1464366603,"201051344000955","219011344069620",28.78,31.30,0,333.03,373.01,46.3,42.8,0.389,429849.9,429849.9,37060,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366612,559577.00
05/27/2016 12:30,2,0.943,ACTIVE,211.25,418.70,59.954,1464366603,"274151322000094","219011344069620",38.98,39.80,0,335.74,436.43,37.7,34.5,0.270,562623.0,562623.0,27013,0,0,0,L,1151911521,0,121.10,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366613,559578.00
05/27/2016 12:30,2,1.631,ACTIVE,213.51,351.97,60.002,1464366603,"201051344000579","219011344069620",28.90,32.40,0,336.94,375.41,47.7,44.1,0.398,430976.2,430976.2,12673,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366614,559579.00
05/27/2016 12:30,2,1.611,ACTIVE,212.61,350.17,59.949,1464366603,"201051344000890","219011344069620",28.45,30.80,0,334.54,373.61,46.5,42.9,0.371,427021.6,427021.6,37075,0,0,0,L,1122011218,0,122.23,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366615,559580.00
05/27/2016 12:30,2,1.568,ACTIVE,212.83,351.67,59.975,1464366603,"201051344000438","219011344069620",28.94,30.50,0,335.14,374.81,46.0,42.5,0.393,429055.7,429055.7,37080,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366616,559581.00
05/27/2016 12:30,2,1.584,ACTIVE,212.83,351.07,59.949,1464366603,"201051344000417","219011344069620",28.47,31.50,0,334.54,374.21,45.7,42.2,0.384,421549.8,421549.8,37240,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366617,559582.00
05/27/2016 12:30,2,1.471,ACTIVE,211.03,342.95,59.965,1464366603,"274151322000083","219011344069620",28.31,36.80,0,334.54,363.09,42.1,38.8,0.305,690395.0,690395.0,26044,0,0,0,L,1151911521,0,120.88,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366618,559583.00
05/27/2016 12:30,2,1.561,ACTIVE,211.70,349.56,59.922,1464366603,"274151322000076","219011344069620",28.73,37.80,0,335.74,366.10,45.4,41.9,0.323,735147.3,735147.3,26042,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366619,559584.00
05/27/2016 12:30,2,1.625,ACTIVE,213.29,351.37,59.959,1464366603,"201051344000868","219011344069620",28.55,31.00,0,334.54,374.51,47.0,43.5,0.380,416050.9,416050.9,32320,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366620,559585.00
05/27/2016 12:30,2,1.533,ACTIVE,211.48,348.96,59.965,1464366603,"274151322000095","219011344069620",28.82,36.80,0,334.54,364.59,44.8,41.3,0.305,727584.0,727584.0,25956,0,0,0,L,1151911521,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366621,559586.00
05/27/2016 12:30,2,1.619,ACTIVE,213.51,354.67,59.981,1464366603,"201051344000988","219011344069620",28.23,32.40,0,336.34,379.32,46.4,42.8,0.398,413142.1,413142.1,32618,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366622,559587.00
05/27/2016 12:30,2,1.613,ACTIVE,212.83,351.67,59.975,1464366603,"201051344001025","219011344069620",28.49,31.30,0,334.84,374.51,46.6,43.0,0.380,426994.6,426994.6,37128,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366623,559588.00
05/27/2016 12:30,2,1.596,ACTIVE,213.51,351.67,59.944,1464366603,"201051344000458","219011344069620",28.69,32.40,0,336.34,375.41,46.4,42.8,0.398,423970.4,423970.4,32545,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366624,559589.00
05/27/2016 12:30,2,1.613,ACTIVE,213.96,353.77,59.959,1464366603,"201051344000853","219011344069620",28.47,32.40,0,337.54,380.22,46.5,43.0,0.389,422603.6,422603.6,32141,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366625,559590.00
05/27/2016 12:30,2,1.561,ACTIVE,212.83,351.97,59.996,1464366603,"201051344000685","219011344069620",28.57,29.80,0,335.14,373.91,45.2,41.7,0.389,428560.9,428560.9,36968,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366626,559591.00
05/27/2016 12:30,2,1.568,ACTIVE,212.83,351.37,59.928,1464366603,"201051344000917","219011344069620",28.53,31.80,0,334.54,373.61,45.3,41.8,0.380,425420.9,425420.9,36971,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366627,559592.00
05/27/2016 12:30,2,1.574,ACTIVE,212.61,351.07,59.938,1464366603,"201051344001145","219011344069620",28.65,29.50,0,335.14,374.21,45.7,42.2,0.376,430617.4,430617.4,36821,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366627,559593.00
05/27/2016 12:30,2,1.588,ACTIVE,213.06,351.97,59.949,1464366603,"201051344000651","219011344069620",28.41,31.30,0,336.04,374.81,45.7,42.2,0.376,422905.0,422905.0,37186,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366628,559594.00
05/27/2016 12:30,2,1.422,ACTIVE,210.57,342.65,59.975,1464366603,"274151322000088","219011344069620",27.75,36.80,0,334.24,362.49,40.0,36.7,0.265,667369.9,667369.9,25707,0,0,0,L,1151911521,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366629,559595.00
05/27/2016 12:30,2,1.012,ACTIVE,211.70,400.06,59.954,1464366603,"274151322000068","219011344069620",37.37,39.50,0,335.74,438.53,38.5,35.2,0.261,562401.2,562401.2,27224,0,0,0,L,1151911521,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366630,559596.00
05/27/2016 12:30,2,1.629,ACTIVE,212.38,349.56,59.959,1464366603,"201051344001135","219011344069620",28.25,31.80,0,335.14,373.31,46.7,43.1,0.380,418966.6,418966.6,37122,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366631,559597.00
05/27/2016 12:30,2,1.600,ACTIVE,212.61,351.97,59.981,1464366603,"201051344000594","219011344069620",29.08,31.50,0,333.93,374.81,47.1,43.6,0.393,427788.2,427788.2,32578,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366632,559598.00
05/27/2016 12:30,2,1.607,ACTIVE,212.83,351.07,60.002,1464366603,"201051344001203","219011344069620",28.51,30.80,0,335.44,375.41,46.4,42.9,0.380,425961.3,425961.3,37155,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366633,559599.00
05/27/2016 12:30,2,1.441,ACTIVE,210.80,349.86,59.949,1464366603,"274151322000054","219011344069620",27.87,38.20,0,333.93,363.39,40.6,37.3,0.278,681668.8,681668.8,25737,0,0,0,L,1151911521,0,121.55,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366634,559600.00
05/27/2016 12:30,2,1.625,ACTIVE,213.06,350.17,59.965,1464366603,"201051344000867","219011344069620",28.61,32.20,0,334.84,374.21,47.1,43.5,0.389,415304.0,415304.0,32583,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366635,559601.00
05/27/2016 12:30,2,1.557,ACTIVE,212.83,351.07,59.912,1464366603,"201051344001093","219011344069620",28.86,30.80,0,334.84,373.91,45.6,42.1,0.367,424522.8,424522.8,37020,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366636,559602.00
05/27/2016 12:30,2,1.588,ACTIVE,213.29,351.97,59.938,1464366603,"201051344000900","219011344069620",28.90,31.30,0,336.04,375.71,46.5,42.9,0.384,430996.9,430996.9,31975,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366637,559603.00
05/27/2016 12:30,2,1.596,ACTIVE,213.51,351.67,59.965,1464366603,"201051344000648","219011344069620",28.47,29.50,0,336.64,377.52,46.1,42.6,0.380,422837.1,422837.1,32266,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366638,559604.00
05/27/2016 12:30,2,1.580,ACTIVE,213.29,351.67,59.954,1464366603,"201051344000569","219011344069620",29.02,32.60,0,336.04,375.41,46.5,43.0,0.389,432077.1,432077.1,31898,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366639,559605.00
05/27/2016 12:30,2,1.625,ACTIVE,213.51,351.67,59.954,1464366603,"201051344000983","219011344069620",28.67,32.40,0,335.74,375.41,47.2,43.6,0.398,423584.4,423584.4,32384,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366640,559606.00
05/27/2016 12:30,2,1.602,ACTIVE,213.29,351.67,59.949,1464366603,"201051344001158","219011344069620",28.59,32.20,0,335.74,375.11,46.5,42.9,0.389,417952.9,417952.9,32645,0,0,0,L,1122011218,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366641,559607.00
05/27/2016 12:30,2,1.572,ACTIVE,213.74,352.57,59.944,1464366603,"201051344000576","219011344069620",28.71,30.80,0,336.64,377.82,45.7,42.2,0.380,424948.2,424948.2,32052,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366642,559608.00
05/27/2016 12:30,2,1.457,ACTIVE,211.48,348.66,59.949,1464366603,"274151322000087","219011344069620",27.39,44.30,0,335.14,361.59,40.4,37.1,0.247,655254.1,655254.1,25832,0,0,0,L,1151911521,0,122.01,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464366643,559609.00
05/27/2016 12:45,2,1.670,ACTIVE,213.74,352.27,60.002,1464367503,"201051344000645","219011344069620",28.29,29.80,0,336.64,373.31,47.9,44.3,0.393,424492.4,424492.4,32190,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367504,559610.00
05/27/2016 12:45,2,1.494,ACTIVE,211.25,344.15,59.996,1464367503,"274151322000085","219011344069620",27.77,36.30,0,334.54,361.29,42.0,38.6,0.287,683521.0,683521.0,25744,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367505,559611.00
05/27/2016 12:45,2,1.650,ACTIVE,213.74,354.07,60.007,1464367503,"201051344000633","219011344069620",28.90,29.80,0,335.14,374.51,48.3,44.7,0.402,415621.3,415621.3,32663,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367506,559612.00
05/27/2016 12:45,2,1.643,ACTIVE,213.74,352.87,60.002,1464367503,"201051344000469","219011344069620",28.96,30.30,0,335.74,373.91,48.2,44.6,0.407,416936.6,416936.6,32601,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367507,559613.00
05/27/2016 12:45,2,1.627,ACTIVE,212.38,351.67,59.975,1464367503,"201051344000646","219011344069620",28.84,31.00,0,334.54,371.81,47.6,44.0,0.398,420489.1,420489.1,37155,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367508,559614.00
05/27/2016 12:45,2,1.531,ACTIVE,211.25,343.55,59.996,1464367503,"274151322000052","219011344069620",28.43,37.80,0,333.03,361.89,44.1,40.6,0.305,696665.0,696665.0,25972,0,0,0,L,1151911521,0,120.88,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367509,559615.00
05/27/2016 12:45,2,1.664,ACTIVE,213.06,352.87,59.996,1464367503,"201051344000585","219011344069620",29.00,31.50,0,335.14,372.41,48.9,45.3,0.393,427295.6,427295.6,37158,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367510,559616.00
05/27/2016 12:45,2,1.602,ACTIVE,212.61,350.77,59.949,1464367503,"201051344001230","219011344069620",28.78,29.00,0,332.73,370.60,46.7,43.2,0.380,424156.9,424156.9,36960,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367511,559617.00
05/27/2016 12:45,2,1.613,ACTIVE,213.29,352.87,60.012,1464367503,"201051344000582","219011344069620",28.51,30.30,0,335.44,372.41,46.6,43.1,0.380,417559.8,417559.8,37124,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367512,559618.00
05/27/2016 12:45,2,1.643,ACTIVE,212.61,350.77,60.012,1464367503,"201051344000955","219011344069620",28.75,30.00,0,334.24,372.11,47.9,44.3,0.402,429860.9,429860.9,37061,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367512,559619.00
05/27/2016 12:45,2,0.967,ACTIVE,211.48,418.39,59.996,1464367503,"274151322000094","219011344069620",39.20,39.00,0,334.54,438.83,38.4,35.2,0.274,562631.9,562631.9,27014,0,0,0,L,1151911521,0,121.33,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367513,559620.00
05/27/2016 12:45,2,1.674,ACTIVE,213.51,353.17,60.002,1464367503,"201051344000579","219011344069620",28.98,31.00,0,335.74,374.21,49.2,45.6,0.411,430987.6,430987.6,12674,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367514,559621.00
05/27/2016 12:45,2,1.666,ACTIVE,212.61,351.07,59.991,1464367503,"201051344000890","219011344069620",28.49,29.50,0,333.63,372.11,48.1,44.5,0.380,427032.7,427032.7,37076,0,0,0,L,1122011218,0,122.23,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367515,559622.00
05/27/2016 12:45,2,1.631,ACTIVE,213.06,352.27,59.996,1464367503,"201051344000438","219011344069620",28.80,29.50,0,334.24,372.71,47.6,44.1,0.398,429066.7,429066.7,37081,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367516,559623.00
05/27/2016 12:45,2,1.641,ACTIVE,212.83,351.37,59.986,1464367503,"201051344000417","219011344069620",28.49,30.30,0,333.93,371.51,47.3,43.7,0.402,421560.7,421560.7,37241,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367517,559624.00
05/27/2016 12:45,2,1.518,ACTIVE,211.25,348.96,59.986,1464367503,"274151322000083","219011344069620",28.27,35.40,0,333.63,361.59,43.4,40.0,0.309,690405.0,690405.0,26045,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367518,559625.00
05/27/2016 12:45,2,1.602,ACTIVE,211.93,352.57,59.996,1464367503,"274151322000076","219011344069620",28.90,36.50,0,333.93,364.29,46.9,43.3,0.331,735158.1,735158.1,26043,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367519,559626.00
05/27/2016 12:45,2,1.684,ACTIVE,213.51,352.87,59.996,1464367503,"201051344000868","219011344069620",28.33,30.00,0,335.14,373.01,48.4,44.7,0.389,416062.1,416062.1,32321,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367520,559627.00
