ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 12:45,2,1.598,ACTIVE,211.25,349.26,59.991,1464367503,"274151322000095","219011344069620",28.49,35.60,0,333.63,362.79,46.1,42.5,0.318,727594.7,727594.7,25957,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367521,559628.00
05/27/2016 12:45,2,1.662,ACTIVE,213.96,354.97,59.996,1464367503,"201051344000988","219011344069620",28.45,31.30,0,335.44,375.41,47.9,44.3,0.407,413153.1,413153.1,32619,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367521,559629.00
05/27/2016 12:45,2,1.635,ACTIVE,212.83,351.67,59.996,1464367503,"201051344001025","219011344069620",28.94,30.80,0,334.84,373.01,48.0,44.4,0.398,427005.7,427005.7,37129,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367522,559630.00
05/27/2016 12:45,2,1.652,ACTIVE,213.74,353.17,59.986,1464367503,"201051344000458","219011344069620",28.47,31.30,0,335.74,373.61,47.6,44.1,0.411,423981.5,423981.5,32546,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367523,559631.00
05/27/2016 12:45,2,1.660,ACTIVE,214.19,354.07,59.970,1464367503,"201051344000853","219011344069620",28.53,31.00,0,335.74,376.31,48.0,44.4,0.398,422614.7,422614.7,32142,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367524,559632.00
05/27/2016 12:45,2,1.600,ACTIVE,212.83,351.67,60.018,1464367503,"201051344000685","219011344069620",28.77,28.50,0,334.54,372.11,46.6,43.0,0.407,428571.6,428571.6,36969,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367525,559633.00
05/27/2016 12:45,2,1.594,ACTIVE,213.06,351.67,60.002,1464367503,"201051344000917","219011344069620",28.77,30.80,0,334.24,371.81,46.5,43.0,0.389,425431.7,425431.7,36972,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367526,559634.00
05/27/2016 12:45,2,1.592,ACTIVE,212.83,351.97,60.012,1464367503,"201051344001145","219011344069620",29.02,28.80,0,335.14,372.11,46.8,43.3,0.389,430628.3,430628.3,36822,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367527,559635.00
05/27/2016 12:45,2,1.615,ACTIVE,213.29,351.67,59.986,1464367503,"201051344000651","219011344069620",28.78,30.50,0,335.14,372.71,47.1,43.5,0.384,422916.0,422916.0,37187,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367528,559636.00
05/27/2016 12:45,2,1.465,ACTIVE,211.25,344.15,59.991,1464367503,"274151322000088","219011344069620",27.79,35.80,0,333.93,360.69,41.2,37.9,0.278,667379.4,667379.4,25708,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367529,559637.00
05/27/2016 12:45,2,1.025,ACTIVE,212.16,410.58,59.986,1464367503,"274151322000068","219011344069620",38.13,38.60,0,335.14,439.74,39.6,36.3,0.270,562410.2,562410.2,27225,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367530,559638.00
05/27/2016 12:45,2,1.652,ACTIVE,212.83,350.77,59.996,1464367503,"201051344001135","219011344069620",28.63,31.00,0,334.54,371.81,48.0,44.4,0.384,418977.7,418977.7,37123,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367531,559639.00
05/27/2016 12:45,2,1.650,ACTIVE,213.06,352.57,60.039,1464367503,"201051344000594","219011344069620",29.00,30.00,0,333.63,373.31,48.5,44.9,0.402,427799.5,427799.5,32579,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367532,559640.00
05/27/2016 12:45,2,1.637,ACTIVE,213.06,351.07,59.954,1464367503,"201051344001203","219011344069620",28.71,30.00,0,335.74,373.91,47.6,44.0,0.402,425972.3,425972.3,37156,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367533,559641.00
05/27/2016 12:45,2,1.504,ACTIVE,211.03,345.36,59.991,1464367503,"274151322000054","219011344069620",27.65,37.00,0,333.93,361.89,42.1,38.7,0.292,681678.5,681678.5,25738,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367533,559642.00
05/27/2016 12:45,2,1.676,ACTIVE,213.74,351.97,59.981,1464367503,"201051344000867","219011344069620",28.41,31.00,0,333.33,372.41,48.3,44.7,0.393,415315.2,415315.2,32584,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367534,559643.00
05/27/2016 12:45,2,1.586,ACTIVE,213.06,351.97,60.002,1464367503,"201051344001093","219011344069620",28.90,30.30,0,335.44,371.81,46.4,42.9,0.380,424533.6,424533.6,37021,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367536,559644.00
05/27/2016 12:45,2,1.639,ACTIVE,213.74,353.47,59.981,1464367503,"201051344000900","219011344069620",28.67,29.80,0,336.04,373.61,47.6,44.1,0.393,431008.0,431008.0,31976,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367537,559645.00
05/27/2016 12:45,2,1.631,ACTIVE,213.96,353.47,59.996,1464367503,"201051344000648","219011344069620",28.63,28.30,0,336.04,373.61,47.4,43.8,0.389,422848.1,422848.1,32267,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367538,559646.00
05/27/2016 12:45,2,1.623,ACTIVE,213.74,352.87,59.991,1464367503,"201051344000569","219011344069620",29.04,31.30,0,335.74,373.61,47.8,44.2,0.393,432088.2,432088.2,31899,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367539,559647.00
05/27/2016 12:45,2,1.639,ACTIVE,213.96,353.17,60.018,1464367503,"201051344000983","219011344069620",29.12,31.30,0,335.44,373.91,48.4,44.8,0.407,423595.7,423595.7,32385,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367539,559648.00
05/27/2016 12:45,2,1.648,ACTIVE,213.74,353.17,60.012,1464367503,"201051344001158","219011344069620",28.47,31.00,0,335.44,373.31,47.5,44.0,0.402,417963.9,417963.9,32646,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367540,559649.00
05/27/2016 12:45,2,1.615,ACTIVE,214.19,354.67,59.986,1464367503,"201051344000576","219011344069620",28.71,29.50,0,336.34,373.91,47.0,43.4,0.384,424959.1,424959.1,32053,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367541,559650.00
05/27/2016 12:45,2,1.482,ACTIVE,211.48,350.47,59.970,1464367503,"274151322000087","219011344069620",27.59,43.20,0,333.93,359.78,41.5,38.1,0.270,655263.7,655263.7,25833,0,0,0,L,1151911521,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464367542,559651.00
05/27/2016 13:00,2,1.252,ACTIVE,213.51,349.26,60.002,1464368403,"201051344000645","219011344069620",28.43,28.50,0,336.94,374.51,36.1,32.9,0.287,424502.0,424502.0,32191,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368404,559652.00
05/27/2016 13:00,2,1.129,ACTIVE,211.25,342.35,59.996,1464368403,"274151322000085","219011344069620",27.73,35.00,0,335.44,360.99,31.7,28.7,0.208,683529.4,683529.4,25745,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368405,559653.00
05/27/2016 13:00,2,1.250,ACTIVE,213.51,350.77,60.012,1464368403,"201051344000633","219011344069620",28.82,28.80,0,334.54,375.11,36.5,33.4,0.301,415631.0,415631.0,32664,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368406,559654.00
05/27/2016 13:00,2,1.258,ACTIVE,213.29,349.86,59.996,1464368403,"201051344000469","219011344069620",28.53,28.80,0,336.04,374.21,36.4,33.2,0.305,416946.2,416946.2,32602,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368407,559655.00
05/27/2016 13:00,2,1.254,ACTIVE,211.93,347.16,59.991,1464368403,"201051344000646","219011344069620",28.39,29.50,0,333.93,372.71,36.1,32.9,0.301,420498.7,420498.7,37156,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368408,559656.00
05/27/2016 13:00,2,1.189,ACTIVE,211.25,348.36,59.996,1464368403,"274151322000052","219011344069620",27.81,36.00,0,334.24,367.60,33.5,30.4,0.230,696673.8,696673.8,25973,0,0,0,L,1151911521,0,120.88,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368409,559657.00
05/27/2016 13:00,2,1.299,ACTIVE,212.61,348.36,60.023,1464368403,"201051344000585","219011344069620",28.39,30.00,0,334.54,372.41,37.3,34.1,0.301,427305.5,427305.5,37159,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368410,559658.00
05/27/2016 13:00,2,1.229,ACTIVE,212.16,346.56,59.954,1464368403,"201051344001230","219011344069620",28.33,27.50,0,333.03,370.90,35.3,32.1,0.283,424166.2,424166.2,36961,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368411,559659.00
05/27/2016 13:00,2,1.229,ACTIVE,212.83,348.06,59.991,1464368403,"201051344000582","219011344069620",28.33,29.50,0,334.54,372.11,35.3,32.1,0.283,417569.2,417569.2,37125,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368412,559660.00
05/27/2016 13:00,2,1.268,ACTIVE,212.16,346.86,60.018,1464368403,"201051344000955","219011344069620",28.35,29.00,0,333.93,372.41,36.5,33.3,0.301,429870.6,429870.6,37062,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368413,559661.00
05/27/2016 13:00,2,0.773,ACTIVE,211.48,403.07,59.996,1464368403,"274151322000094","219011344069620",37.35,37.80,0,333.63,432.22,29.3,26.4,0.203,562639.6,562639.6,27015,0,0,0,L,1151911521,0,121.10,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368414,559662.00
05/27/2016 13:00,2,1.289,ACTIVE,213.29,349.26,59.954,1464368403,"201051344000579","219011344069620",28.78,29.80,0,336.64,374.51,37.5,34.3,0.305,430997.5,430997.5,12675,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368415,559663.00
05/27/2016 13:00,2,1.260,ACTIVE,212.38,347.16,60.007,1464368403,"201051344000890","219011344069620",28.73,28.00,0,333.33,373.01,36.7,33.5,0.287,427042.4,427042.4,37077,0,0,0,L,1122011218,0,122.23,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368416,559664.00
05/27/2016 13:00,2,1.252,ACTIVE,212.61,348.36,60.002,1464368403,"201051344000438","219011344069620",28.53,28.00,0,334.24,373.01,36.2,33.0,0.301,429076.2,429076.2,37082,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368417,559665.00
05/27/2016 13:00,2,1.236,ACTIVE,212.61,348.06,60.002,1464368403,"201051344000417","219011344069620",28.82,28.80,0,333.33,371.51,36.1,33.0,0.292,421570.2,421570.2,37242,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368417,559666.00
05/27/2016 13:00,2,1.160,ACTIVE,211.25,343.25,60.002,1464368403,"274151322000083","219011344069620",27.89,34.00,0,333.93,361.29,32.8,29.7,0.225,690413.6,690413.6,26046,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368418,559667.00
05/27/2016 13:00,2,1.223,ACTIVE,211.70,347.76,59.986,1464368403,"274151322000076","219011344069620",28.71,35.20,0,335.44,366.40,35.6,32.4,0.243,735167.5,735167.5,26044,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368419,559668.00
05/27/2016 13:00,2,1.275,ACTIVE,212.83,348.96,60.007,1464368403,"201051344000868","219011344069620",28.45,28.80,0,336.34,373.91,36.8,33.6,0.287,416071.8,416071.8,32322,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368420,559669.00
05/27/2016 13:00,2,1.201,ACTIVE,211.03,343.55,60.007,1464368403,"274151322000095","219011344069620",28.65,34.00,0,334.54,362.79,34.8,31.7,0.234,727603.9,727603.9,25958,0,0,0,L,1151911521,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368421,559670.00
05/27/2016 13:00,2,1.271,ACTIVE,213.29,350.77,60.002,1464368403,"201051344000988","219011344069620",28.15,29.80,0,336.94,376.31,36.2,33.1,0.296,413162.7,413162.7,32620,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368422,559671.00
05/27/2016 13:00,2,1.271,ACTIVE,212.38,346.86,59.996,1464368403,"201051344001025","219011344069620",28.39,29.30,0,333.93,372.71,36.6,33.4,0.296,427015.4,427015.4,37130,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368423,559672.00
05/27/2016 13:00,2,1.242,ACTIVE,213.29,348.36,60.007,1464368403,"201051344000458","219011344069620",28.84,30.00,0,336.04,373.61,36.3,33.1,0.301,423991.0,423991.0,32547,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368424,559673.00
05/27/2016 13:00,2,1.252,ACTIVE,213.96,350.77,60.002,1464368403,"201051344000853","219011344069620",28.77,29.50,0,337.84,376.62,36.5,33.3,0.296,422624.3,422624.3,32143,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368425,559674.00
05/27/2016 13:00,2,1.217,ACTIVE,212.61,348.36,60.007,1464368403,"201051344000685","219011344069620",28.59,27.30,0,334.54,372.71,35.3,32.1,0.305,428581.0,428581.0,36970,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368426,559675.00
05/27/2016 13:00,2,1.217,ACTIVE,212.61,347.46,59.996,1464368403,"201051344000917","219011344069620",28.59,30.30,0,334.84,371.81,35.3,32.1,0.287,425441.0,425441.0,36973,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368426,559676.00
05/27/2016 13:00,2,1.213,ACTIVE,212.38,347.16,59.996,1464368403,"201051344001145","219011344069620",29.00,27.80,0,335.44,371.81,35.7,32.5,0.283,430637.7,430637.7,36823,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368427,559677.00
05/27/2016 13:00,2,1.234,ACTIVE,212.61,347.76,59.970,1464368403,"201051344000651","219011344069620",28.61,29.50,0,335.74,373.01,35.8,32.7,0.292,422925.4,422925.4,37188,0,0,0,L,1122011218,0,122.46,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368428,559678.00
05/27/2016 13:00,2,1.115,ACTIVE,210.80,343.85,59.986,1464368403,"274151322000088","219011344069620",27.77,34.50,0,334.54,364.29,31.4,28.4,0.212,667387.6,667387.6,25709,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368429,559679.00
05/27/2016 13:00,2,0.803,ACTIVE,211.70,400.06,60.002,1464368403,"274151322000068","219011344069620",36.90,37.50,0,333.93,437.33,29.9,26.9,0.194,562418.0,562418.0,27226,0,0,0,L,1151911521,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368430,559680.00
05/27/2016 13:00,2,1.271,ACTIVE,212.38,346.86,59.996,1464368403,"201051344001135","219011344069620",28.69,30.00,0,334.54,370.90,37.0,33.8,0.296,418987.4,418987.4,37124,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368431,559681.00
05/27/2016 13:00,2,1.279,ACTIVE,212.61,348.36,59.996,1464368403,"201051344000594","219011344069620",28.61,29.00,0,334.84,373.91,37.1,33.9,0.296,427809.2,427809.2,32580,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368432,559682.00
05/27/2016 13:00,2,1.271,ACTIVE,212.61,347.16,60.044,1464368403,"201051344001203","219011344069620",28.11,29.00,0,335.44,373.61,36.2,33.0,0.296,425981.8,425981.8,37157,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368433,559683.00
05/27/2016 13:00,2,1.148,ACTIVE,211.48,347.76,59.991,1464368403,"274151322000054","219011344069620",27.71,35.60,0,333.63,360.99,32.2,29.2,0.221,681686.9,681686.9,25739,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368434,559684.00
05/27/2016 13:00,2,1.277,ACTIVE,213.29,348.66,59.996,1464368403,"201051344000867","219011344069620",28.59,29.80,0,335.44,373.31,37.0,33.8,0.292,415324.9,415324.9,32585,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368435,559685.00
05/27/2016 13:00,2,1.225,ACTIVE,212.61,348.36,60.034,1464368403,"201051344001093","219011344069620",28.63,29.00,0,335.14,371.21,35.5,32.3,0.287,424542.9,424542.9,37022,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368436,559686.00
05/27/2016 13:00,2,1.236,ACTIVE,213.06,349.56,60.018,1464368403,"201051344000900","219011344069620",28.98,28.80,0,336.04,374.21,36.3,33.1,0.292,431017.6,431017.6,31977,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368437,559687.00
05/27/2016 13:00,2,1.236,ACTIVE,213.51,349.56,59.996,1464368403,"201051344000648","219011344069620",28.98,27.50,0,336.94,373.91,36.3,33.1,0.301,422857.6,422857.6,32268,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368438,559688.00
05/27/2016 13:00,2,1.264,ACTIVE,213.29,348.96,60.002,1464368403,"201051344000569","219011344069620",28.67,29.80,0,336.04,373.61,36.7,33.5,0.301,432097.8,432097.8,31900,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368439,559689.00
05/27/2016 13:00,2,1.266,ACTIVE,213.29,349.56,59.954,1464368403,"201051344000983","219011344069620",29.04,29.80,0,336.64,373.91,37.3,34.0,0.301,423605.4,423605.4,32386,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368440,559690.00
05/27/2016 13:00,2,1.264,ACTIVE,213.06,348.36,59.986,1464368403,"201051344001158","219011344069620",28.49,29.50,0,335.14,374.51,36.5,33.3,0.301,417973.5,417973.5,32647,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368441,559691.00
05/27/2016 13:00,2,1.254,ACTIVE,213.51,350.47,60.023,1464368403,"201051344000576","219011344069620",28.43,28.30,0,336.34,374.81,36.1,32.9,0.292,424968.5,424968.5,32054,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368442,559692.00
05/27/2016 13:00,2,1.131,ACTIVE,211.25,344.76,60.007,1464368403,"274151322000087","219011344069620",27.81,41.80,0,334.54,363.09,31.9,28.8,0.194,655272.0,655272.0,25834,0,0,0,L,1151911521,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464368443,559693.00
05/27/2016 13:15,2,1.473,ACTIVE,213.29,351.37,59.981,1464369303,"201051344000645","219011344069620",29.04,28.00,0,335.74,370.30,43.4,39.9,0.349,424511.5,424511.5,32192,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369304,559694.00
05/27/2016 13:15,2,1.369,ACTIVE,211.03,342.95,59.975,1464369303,"274151322000085","219011344069620",27.57,33.80,0,334.54,359.48,38.2,35.0,0.252,683537.7,683537.7,25746,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369305,559695.00
05/27/2016 13:15,2,1.514,ACTIVE,213.29,352.27,60.018,1464369303,"201051344000633","219011344069620",28.67,27.80,0,334.54,371.21,44.0,40.5,0.371,415640.6,415640.6,32665,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369306,559696.00
05/27/2016 13:15,2,1.510,ACTIVE,213.29,350.77,59.986,1464369303,"201051344000469","219011344069620",28.67,27.50,0,333.93,370.60,43.9,40.4,0.371,416955.9,416955.9,32603,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369307,559697.00
05/27/2016 13:15,2,1.455,ACTIVE,212.38,349.86,59.970,1464369303,"201051344000646","219011344069620",29.30,28.00,0,332.13,369.10,43.2,39.8,0.354,420508.2,420508.2,37157,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369308,559698.00
05/27/2016 13:15,2,1.389,ACTIVE,210.80,348.96,60.012,1464369303,"274151322000052","219011344069620",28.53,34.50,0,333.63,360.08,40.1,36.8,0.270,696682.6,696682.6,25974,0,0,0,L,1151911521,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369309,559699.00
05/27/2016 13:15,2,1.541,ACTIVE,212.83,350.77,59.981,1464369303,"201051344000585","219011344069620",28.59,28.50,0,333.33,370.30,44.7,41.2,0.358,427315.3,427315.3,37160,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369310,559700.00
05/27/2016 13:15,2,1.469,ACTIVE,212.61,348.96,59.986,1464369303,"201051344001230","219011344069620",28.65,26.30,0,331.83,367.60,42.6,39.2,0.349,424175.6,424175.6,36962,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369311,559701.00
05/27/2016 13:15,2,1.453,ACTIVE,213.29,350.77,59.991,1464369303,"201051344000582","219011344069620",28.82,28.50,0,334.54,369.70,42.5,39.0,0.345,417578.5,417578.5,37126,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369312,559702.00
05/27/2016 13:15,2,1.488,ACTIVE,212.16,349.56,59.922,1464369303,"201051344000955","219011344069620",28.94,28.00,0,333.03,368.50,43.6,40.2,0.367,429880.2,429880.2,37063,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369313,559703.00
05/27/2016 13:15,2,0.916,ACTIVE,211.03,409.08,59.970,1464369303,"274151322000094","219011344069620",37.97,36.00,0,335.44,435.53,35.1,32.0,0.243,562647.2,562647.2,27016,0,0,0,L,1151911521,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369314,559704.00
05/27/2016 13:15,2,1.525,ACTIVE,213.51,351.37,59.981,1464369303,"201051344000579","219011344069620",29.08,27.80,0,336.04,371.21,45.0,41.5,0.367,431007.4,431007.4,12676,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369314,559705.00
05/27/2016 13:15,2,1.477,ACTIVE,212.61,349.86,59.981,1464369303,"201051344000890","219011344069620",29.22,26.80,0,333.93,369.40,43.7,40.3,0.349,427052.0,427052.0,37078,0,0,0,L,1122011218,0,122.23,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369315,559706.00
05/27/2016 13:15,2,1.473,ACTIVE,212.83,350.77,59.970,1464369303,"201051344000438","219011344069620",29.08,27.00,0,333.93,370.60,43.4,40.0,0.358,429085.8,429085.8,37083,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369316,559707.00
05/27/2016 13:15,2,1.477,ACTIVE,213.06,350.47,59.986,1464369303,"201051344000417","219011344069620",28.86,27.30,0,333.63,369.70,43.2,39.7,0.358,421579.7,421579.7,37243,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369317,559708.00
05/27/2016 13:15,2,1.377,ACTIVE,211.25,345.66,60.023,1464369303,"274151322000083","219011344069620",28.27,32.80,0,333.93,359.78,39.4,36.1,0.274,690422.3,690422.3,26047,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369318,559709.00
05/27/2016 13:15,2,1.439,ACTIVE,211.70,346.56,59.996,1464369303,"274151322000076","219011344069620",29.14,33.80,0,335.74,365.49,42.4,39.0,0.305,735176.9,735176.9,26045,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369319,559710.00
05/27/2016 13:15,2,1.498,ACTIVE,213.06,350.47,59.986,1464369303,"201051344000868","219011344069620",28.92,27.80,0,334.54,370.30,43.9,40.4,0.354,416081.5,416081.5,32323,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369320,559711.00
05/27/2016 13:15,2,1.434,ACTIVE,211.25,351.67,59.991,1464369303,"274151322000095","219011344069620",28.78,32.60,0,333.93,366.10,41.9,38.5,0.283,727613.1,727613.1,25959,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369321,559712.00
05/27/2016 13:15,2,1.484,ACTIVE,213.29,353.17,59.996,1464369303,"201051344000988","219011344069620",28.82,28.50,0,334.54,371.81,43.3,39.9,0.362,413172.3,413172.3,32621,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369322,559713.00
05/27/2016 13:15,2,1.490,ACTIVE,212.83,349.86,59.922,1464369303,"201051344001025","219011344069620",28.92,28.30,0,333.63,370.60,43.8,40.3,0.354,427025.0,427025.0,37131,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369323,559714.00
05/27/2016 13:15,2,1.477,ACTIVE,213.29,350.47,59.986,1464369303,"201051344000458","219011344069620",28.98,29.00,0,335.14,370.30,43.4,39.9,0.371,424000.6,424000.6,32548,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369324,559715.00
05/27/2016 13:15,2,1.488,ACTIVE,213.96,352.57,59.986,1464369303,"201051344000853","219011344069620",28.88,28.50,0,337.54,373.31,43.5,40.1,0.362,422634.0,422634.0,32144,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369325,559716.00
05/27/2016 13:15,2,1.447,ACTIVE,212.83,350.77,59.981,1464369303,"201051344000685","219011344069620",28.86,26.30,0,332.73,369.70,42.3,38.9,0.358,428590.3,428590.3,36971,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369325,559717.00
05/27/2016 13:15,2,1.443,ACTIVE,212.83,350.47,59.938,1464369303,"201051344000917","219011344069620",28.94,29.00,0,333.93,369.40,42.4,39.0,0.345,425450.4,425450.4,36974,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369326,559718.00
05/27/2016 13:15,2,1.455,ACTIVE,212.83,349.86,60.002,1464369303,"201051344001145","219011344069620",28.98,26.30,0,334.24,370.00,42.7,39.3,0.354,430647.2,430647.2,36824,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369327,559719.00
05/27/2016 13:15,2,1.461,ACTIVE,213.06,350.47,59.986,1464369303,"201051344000651","219011344069620",28.94,28.80,0,334.54,370.60,42.9,39.4,0.349,422934.9,422934.9,37189,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369328,559720.00
05/27/2016 13:15,2,1.330,ACTIVE,210.80,341.75,59.981,1464369303,"274151322000088","219011344069620",27.71,33.30,0,334.24,359.48,37.4,34.2,0.252,667395.8,667395.8,25710,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369329,559721.00
05/27/2016 13:15,2,0.889,ACTIVE,211.70,417.19,59.975,1464369303,"274151322000068","219011344069620",39.14,36.00,0,336.34,443.34,34.8,31.7,0.225,562425.8,562425.8,27227,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369330,559722.00
05/27/2016 13:15,2,1.512,ACTIVE,212.61,349.26,60.028,1464369303,"201051344001135","219011344069620",28.47,29.00,0,333.03,369.10,43.6,40.2,0.354,418997.1,418997.1,37125,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369331,559723.00
05/27/2016 13:15,2,1.498,ACTIVE,212.83,351.07,59.981,1464369303,"201051344000594","219011344069620",29.14,27.80,0,333.63,370.30,44.3,40.8,0.354,427819.0,427819.0,32581,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369332,559724.00
05/27/2016 13:15,2,1.467,ACTIVE,212.83,349.56,59.986,1464369303,"201051344001203","219011344069620",29.08,27.80,0,334.54,371.21,43.2,39.8,0.354,425991.4,425991.4,37158,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369333,559725.00
05/27/2016 13:15,2,1.361,ACTIVE,210.80,343.85,60.012,1464369303,"274151322000054","219011344069620",27.69,34.30,0,334.24,360.38,38.2,34.9,0.265,681695.3,681695.3,25740,0,0,0,L,1151911521,0,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369334,559726.00
05/27/2016 13:15,2,1.508,ACTIVE,213.51,350.47,60.012,1464369303,"201051344000867","219011344069620",28.59,28.80,0,334.84,369.70,43.7,40.3,0.354,415334.6,415334.6,32586,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369335,559727.00
05/27/2016 13:15,2,1.438,ACTIVE,212.83,350.77,59.991,1464369303,"201051344001093","219011344069620",29.10,27.80,0,333.93,369.70,42.4,39.0,0.336,424552.3,424552.3,37023,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369336,559728.00
05/27/2016 13:15,2,1.479,ACTIVE,213.29,351.67,59.991,1464369303,"201051344000900","219011344069620",28.75,27.80,0,334.54,370.60,43.1,39.7,0.349,431027.2,431027.2,31978,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369337,559729.00
05/27/2016 13:15,2,1.477,ACTIVE,213.51,351.07,59.986,1464369303,"201051344000648","219011344069620",28.69,26.80,0,335.44,370.60,43.0,39.5,0.354,422867.2,422867.2,32269,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369338,559730.00
05/27/2016 13:15,2,1.480,ACTIVE,213.29,351.37,60.028,1464369303,"201051344000569","219011344069620",28.88,28.50,0,335.44,370.90,43.4,39.9,0.358,432107.5,432107.5,31901,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369339,559731.00
05/27/2016 13:15,2,1.492,ACTIVE,213.51,351.07,59.981,1464369303,"201051344000983","219011344069620",29.00,28.80,0,335.44,370.90,43.8,40.4,0.362,423615.2,423615.2,32387,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369340,559732.00
05/27/2016 13:15,2,1.484,ACTIVE,213.29,350.17,59.981,1464369303,"201051344001158","219011344069620",28.73,28.30,0,335.14,370.60,43.2,39.8,0.362,417983.1,417983.1,32648,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369341,559733.00
05/27/2016 13:15,2,1.457,ACTIVE,213.51,351.97,59.986,1464369303,"201051344000576","219011344069620",28.82,27.30,0,335.74,371.21,42.6,39.2,0.349,424978.0,424978.0,32055,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369342,559734.00
05/27/2016 13:15,2,1.336,ACTIVE,211.03,343.85,59.986,1464369303,"274151322000087","219011344069620",27.79,40.00,0,334.54,359.18,37.5,34.3,0.243,655280.3,655280.3,25835,0,0,0,L,1151911521,0,121.55,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464369342,559735.00
05/27/2016 13:30,2,1.221,ACTIVE,213.51,348.36,59.975,1464370204,"201051344000645","219011344069620",28.63,27.50,0,335.44,370.00,35.4,32.3,0.278,424520.4,424520.4,32193,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370205,559736.00
05/27/2016 13:30,2,1.107,ACTIVE,211.48,343.25,60.002,1464370204,"274151322000085","219011344069620",27.75,32.40,0,334.54,357.98,31.1,28.1,0.208,683545.4,683545.4,25747,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370206,559737.00
05/27/2016 13:30,2,1.232,ACTIVE,213.29,350.47,59.975,1464370204,"201051344000633","219011344069620",28.78,26.80,0,335.14,371.51,35.9,32.7,0.287,415649.6,415649.6,32666,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370207,559738.00
05/27/2016 13:30,2,1.244,ACTIVE,213.29,349.26,59.981,1464370204,"201051344000469","219011344069620",28.55,26.30,0,334.84,370.30,36.0,32.8,0.301,416964.8,416964.8,32604,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370207,559739.00
05/27/2016 13:30,2,1.223,ACTIVE,212.38,347.46,59.975,1464370204,"201051344000646","219011344069620",28.59,27.00,0,333.93,368.20,35.5,32.3,0.287,420517.0,420517.0,37158,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370208,559740.00
05/27/2016 13:30,2,1.141,ACTIVE,211.03,348.66,59.970,1464370204,"274151322000052","219011344069620",28.31,32.80,0,333.63,362.79,32.8,29.7,0.217,696690.7,696690.7,25975,0,0,0,L,1151911521,0,120.65,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370209,559741.00
05/27/2016 13:30,2,1.268,ACTIVE,212.83,348.06,59.975,1464370204,"201051344000585","219011344069620",28.51,27.50,0,335.44,370.60,36.6,33.4,0.292,427324.5,427324.5,37161,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370210,559742.00
05/27/2016 13:30,2,1.199,ACTIVE,212.38,346.26,59.981,1464370204,"201051344001230","219011344069620",28.65,25.50,0,333.63,367.90,34.8,31.7,0.278,424184.2,424184.2,36963,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370212,559743.00
05/27/2016 13:30,2,1.189,ACTIVE,213.06,348.06,59.975,1464370204,"201051344000582","219011344069620",28.78,27.30,0,334.84,369.40,34.7,31.5,0.270,417587.1,417587.1,37127,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370213,559744.00
05/27/2016 13:30,2,1.221,ACTIVE,212.16,346.56,59.938,1464370204,"201051344000955","219011344069620",29.04,27.30,0,333.63,368.80,35.9,32.7,0.296,429889.1,429889.1,37064,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370214,559745.00
05/27/2016 13:30,2,0.721,ACTIVE,211.25,412.38,59.986,1464370204,"274151322000094","219011344069620",38.82,34.80,0,333.03,433.12,28.5,25.6,0.190,562654.2,562654.2,27017,0,0,0,L,1151911521,0,120.88,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370214,559746.00
05/27/2016 13:30,2,1.262,ACTIVE,213.29,349.26,59.965,1464370204,"201051344000579","219011344069620",28.86,26.80,0,335.74,371.51,36.9,33.7,0.296,431016.6,431016.6,12677,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370215,559747.00
05/27/2016 13:30,2,1.236,ACTIVE,212.61,346.86,59.975,1464370204,"201051344000890","219011344069620",28.77,26.30,0,333.63,369.40,36.0,32.9,0.274,427061.0,427061.0,37079,0,0,0,L,1122011218,0,122.23,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370216,559748.00
05/27/2016 13:30,2,1.207,ACTIVE,212.83,348.06,59.991,1464370204,"201051344000438","219011344069620",29.08,26.50,0,334.24,369.70,35.6,32.4,0.292,429094.6,429094.6,37084,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370217,559749.00
05/27/2016 13:30,2,1.211,ACTIVE,212.61,347.16,59.986,1464370204,"201051344000417","219011344069620",28.92,26.80,0,334.84,369.10,35.5,32.4,0.287,421588.6,421588.6,37244,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370218,559750.00
05/27/2016 13:30,2,1.125,ACTIVE,211.25,344.76,59.986,1464370204,"274151322000083","219011344069620",28.17,31.80,0,334.24,358.88,32.1,29.1,0.217,690430.2,690430.2,26048,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370219,559751.00
05/27/2016 13:30,2,1.188,ACTIVE,211.70,348.66,59.975,1464370204,"274151322000076","219011344069620",28.73,32.40,0,335.44,360.69,34.5,31.4,0.234,735185.5,735185.5,26046,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370220,559752.00
05/27/2016 13:30,2,1.236,ACTIVE,213.06,348.36,59.949,1464370204,"201051344000868","219011344069620",28.86,26.80,0,334.84,370.30,36.2,33.0,0.283,416090.5,416090.5,32324,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370221,559753.00
05/27/2016 13:30,2,1.156,ACTIVE,211.03,341.15,59.970,1464370204,"274151322000095","219011344069620",28.88,31.50,0,334.24,359.78,33.9,30.7,0.221,727621.6,727621.6,25960,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370222,559754.00
05/27/2016 13:30,2,1.230,ACTIVE,213.29,349.86,59.975,1464370204,"201051344000988","219011344069620",28.47,27.30,0,335.44,372.11,35.5,32.4,0.292,413181.1,413181.1,32622,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370223,559755.00
05/27/2016 13:30,2,1.225,ACTIVE,212.61,347.46,59.981,1464370204,"201051344001025","219011344069620",28.88,27.30,0,334.84,369.10,35.9,32.7,0.283,427034.0,427034.0,37132,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370224,559756.00
05/27/2016 13:30,2,1.223,ACTIVE,213.29,348.36,59.975,1464370204,"201051344000458","219011344069620",28.71,28.00,0,335.74,370.60,35.6,32.4,0.301,424009.5,424009.5,32549,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370224,559757.00
05/27/2016 13:30,2,1.207,ACTIVE,213.96,349.86,59.975,1464370204,"201051344000853","219011344069620",29.06,27.30,0,336.94,371.81,35.5,32.4,0.287,422642.8,422642.8,32145,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370225,559758.00
05/27/2016 13:30,2,1.182,ACTIVE,213.06,348.06,60.002,1464370204,"201051344000685","219011344069620",28.78,25.80,0,333.63,369.70,34.5,31.3,0.287,428598.9,428598.9,36972,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370226,559759.00
05/27/2016 13:30,2,1.191,ACTIVE,213.06,348.06,60.018,1464370204,"201051344000917","219011344069620",28.73,28.00,0,334.54,368.50,34.7,31.6,0.274,425459.0,425459.0,36975,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370227,559760.00
05/27/2016 13:30,2,1.188,ACTIVE,212.83,347.76,60.023,1464370204,"201051344001145","219011344069620",29.04,25.50,0,334.84,369.10,35.0,31.9,0.278,430655.9,430655.9,36825,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370228,559761.00
05/27/2016 13:30,2,1.199,ACTIVE,213.06,348.06,60.007,1464370204,"201051344000651","219011344069620",28.84,27.80,0,335.14,370.00,35.1,31.9,0.278,422943.6,422943.6,37190,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370229,559762.00
05/27/2016 13:30,2,1.082,ACTIVE,211.03,340.25,59.965,1464370204,"274151322000088","219011344069620",27.75,32.00,0,333.93,357.38,30.4,27.4,0.190,667403.4,667403.4,25711,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370230,559763.00
05/27/2016 13:30,2,0.744,ACTIVE,212.16,408.78,59.975,1464370204,"274151322000068","219011344069620",38.39,35.20,0,333.63,437.63,29.3,26.3,0.190,562433.0,562433.0,27228,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370231,559764.00
05/27/2016 13:30,2,1.240,ACTIVE,212.61,346.86,59.975,1464370204,"201051344001135","219011344069620",28.67,27.80,0,333.63,368.20,36.0,32.8,0.283,419006.0,419006.0,37126,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370232,559765.00
05/27/2016 13:30,2,1.236,ACTIVE,212.83,348.66,60.002,1464370204,"201051344000594","219011344069620",28.94,26.50,0,333.33,369.40,36.3,33.1,0.296,427828.1,427828.1,32582,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370233,559766.00
05/27/2016 13:30,2,1.213,ACTIVE,213.06,347.46,59.975,1464370204,"201051344001203","219011344069620",28.78,27.00,0,334.84,370.30,35.4,32.3,0.283,426000.3,426000.3,37159,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370234,559767.00
05/27/2016 13:30,2,1.107,ACTIVE,211.48,342.05,59.981,1464370204,"274151322000054","219011344069620",27.79,33.00,0,333.93,358.28,31.2,28.2,0.208,681703.0,681703.0,25741,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370235,559768.00
05/27/2016 13:30,2,1.242,ACTIVE,213.29,348.36,59.986,1464370204,"201051344000867","219011344069620",28.61,28.00,0,334.84,369.10,36.0,32.8,0.287,415343.6,415343.6,32587,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370236,559769.00
05/27/2016 13:30,2,1.195,ACTIVE,212.83,348.36,59.981,1464370204,"201051344001093","219011344069620",28.80,26.80,0,334.24,368.80,34.9,31.7,0.274,424561.0,424561.0,37024,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370237,559770.00
