ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 13:30,2,1.205,ACTIVE,213.29,349.26,59.970,1464370204,"201051344000900","219011344069620",28.88,27.00,0,335.44,370.30,35.3,32.1,0.283,431036.0,431036.0,31979,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370238,559771.00
05/27/2016 13:30,2,1.229,ACTIVE,213.51,348.66,59.949,1464370204,"201051344000648","219011344069620",28.43,26.30,0,336.34,370.60,35.4,32.2,0.278,422876.0,422876.0,32270,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370239,559772.00
05/27/2016 13:30,2,1.230,ACTIVE,213.29,349.26,59.975,1464370204,"201051344000569","219011344069620",28.57,27.50,0,335.14,369.40,35.7,32.5,0.287,432116.4,432116.4,31902,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370240,559773.00
05/27/2016 13:30,2,1.234,ACTIVE,213.51,348.66,59.996,1464370204,"201051344000983","219011344069620",28.75,27.80,0,335.14,370.30,36.0,32.8,0.296,423624.2,423624.2,32388,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370241,559774.00
05/27/2016 13:30,2,1.223,ACTIVE,213.51,348.66,59.981,1464370204,"201051344001158","219011344069620",28.61,27.00,0,334.54,370.60,35.5,32.3,0.292,417991.9,417991.9,32649,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370242,559775.00
05/27/2016 13:30,2,1.223,ACTIVE,213.96,351.07,59.981,1464370204,"201051344000576","219011344069620",28.25,26.80,0,335.74,370.90,35.0,31.9,0.278,424986.8,424986.8,32056,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370243,559776.00
05/27/2016 13:30,2,1.100,ACTIVE,211.25,344.45,59.970,1464370204,"274151322000087","219011344069620",27.73,38.40,0,334.24,356.78,30.9,27.9,0.199,655287.9,655287.9,25836,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464370243,559777.00
05/27/2016 13:45,2,1.205,ACTIVE,213.74,348.36,59.975,1464371103,"201051344000645","219011344069620",28.55,27.30,0,335.74,365.80,34.9,31.7,0.278,424528.1,424528.1,32194,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371104,559778.00
05/27/2016 13:45,2,1.084,ACTIVE,211.48,343.85,59.981,1464371103,"274151322000085","219011344069620",27.83,31.80,0,335.14,354.67,30.6,27.6,0.208,683552.1,683552.1,25748,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371105,559779.00
05/27/2016 13:45,2,1.205,ACTIVE,213.51,350.17,59.996,1464371103,"201051344000633","219011344069620",28.92,26.30,0,334.84,367.60,35.4,32.2,0.287,415657.4,415657.4,32667,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371106,559780.00
05/27/2016 13:45,2,1.207,ACTIVE,213.51,348.36,60.012,1464371103,"201051344000469","219011344069620",28.86,25.50,0,334.54,365.80,35.4,32.2,0.287,416972.6,416972.6,32605,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371107,559781.00
05/27/2016 13:45,2,1.211,ACTIVE,212.38,347.16,59.981,1464371103,"201051344000646","219011344069620",28.51,26.00,0,333.03,362.79,35.0,31.8,0.283,420524.7,420524.7,37159,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371108,559782.00
05/27/2016 13:45,2,1.146,ACTIVE,211.25,347.76,59.970,1464371103,"274151322000052","219011344069620",27.75,31.50,0,333.33,355.58,32.2,29.2,0.225,696697.8,696697.8,25976,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371108,559783.00
05/27/2016 13:45,2,1.221,ACTIVE,213.06,347.46,59.981,1464371103,"201051344000585","219011344069620",29.24,26.80,0,334.54,363.99,36.2,33.1,0.283,427332.5,427332.5,37162,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371109,559784.00
05/27/2016 13:45,2,1.172,ACTIVE,212.61,346.86,60.007,1464371103,"201051344001230","219011344069620",28.86,24.80,0,331.83,361.59,34.2,31.1,0.265,424191.8,424191.8,36964,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371110,559785.00
05/27/2016 13:45,2,1.174,ACTIVE,213.51,348.36,60.002,1464371103,"201051344000582","219011344069620",28.82,26.50,0,334.24,363.39,34.3,31.2,0.270,417594.7,417594.7,37128,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371111,559786.00
05/27/2016 13:45,2,1.201,ACTIVE,212.61,348.06,60.002,1464371103,"201051344000955","219011344069620",29.12,26.50,0,333.93,362.49,35.5,32.3,0.287,429896.9,429896.9,37065,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371112,559787.00
05/27/2016 13:45,2,0.719,ACTIVE,211.48,414.19,59.996,1464371103,"274151322000094","219011344069620",38.66,33.80,0,333.63,428.31,27.8,24.9,0.186,562660.4,562660.4,27018,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371113,559788.00
05/27/2016 13:45,2,1.254,ACTIVE,213.51,349.26,59.975,1464371103,"201051344000579","219011344069620",28.73,26.00,0,335.44,365.49,36.5,33.3,0.296,431024.7,431024.7,12678,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371114,559789.00
05/27/2016 13:45,2,1.217,ACTIVE,212.61,347.16,59.970,1464371103,"201051344000890","219011344069620",28.96,25.50,0,333.63,363.69,35.7,32.5,0.278,427068.9,427068.9,37080,0,0,0,L,1122011218,0,122.23,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371115,559790.00
05/27/2016 13:45,2,1.205,ACTIVE,212.83,348.06,59.975,1464371103,"201051344000438","219011344069620",28.84,25.80,0,333.63,364.89,35.3,32.1,0.283,429102.4,429102.4,37085,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371116,559791.00
05/27/2016 13:45,2,1.221,ACTIVE,212.83,348.36,59.975,1464371103,"201051344000417","219011344069620",28.55,26.00,0,333.93,363.69,35.3,32.2,0.283,421596.3,421596.3,37245,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371117,559792.00
05/27/2016 13:45,2,1.104,ACTIVE,211.48,342.65,59.975,1464371103,"274151322000083","219011344069620",28.45,30.80,0,333.93,354.97,31.8,28.7,0.217,690437.2,690437.2,26049,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371117,559793.00
05/27/2016 13:45,2,1.162,ACTIVE,211.48,345.36,59.981,1464371103,"274151322000076","219011344069620",29.12,31.30,0,335.44,356.48,34.3,31.2,0.243,735193.1,735193.1,26047,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371118,559794.00
05/27/2016 13:45,2,1.246,ACTIVE,213.06,348.36,60.034,1464371103,"201051344000868","219011344069620",28.39,26.00,0,334.84,365.19,35.8,32.7,0.283,416098.4,416098.4,32325,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371119,559795.00
05/27/2016 13:45,2,1.154,ACTIVE,211.03,348.06,59.975,1464371103,"274151322000095","219011344069620",28.82,30.50,0,333.93,355.28,33.8,30.7,0.225,727629.0,727629.0,25961,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371120,559796.00
05/27/2016 13:45,2,1.219,ACTIVE,213.51,350.77,59.975,1464371103,"201051344000988","219011344069620",28.59,26.50,0,334.54,366.70,35.3,32.2,0.296,413188.9,413188.9,32623,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371121,559797.00
05/27/2016 13:45,2,1.219,ACTIVE,212.83,347.46,59.975,1464371103,"201051344001025","219011344069620",28.98,26.50,0,333.63,363.39,35.8,32.6,0.274,427041.8,427041.8,37133,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371122,559798.00
05/27/2016 13:45,2,1.219,ACTIVE,213.29,348.96,59.949,1464371103,"201051344000458","219011344069620",28.69,27.50,0,335.74,365.19,35.4,32.3,0.292,424017.3,424017.3,32550,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371123,559799.00
05/27/2016 13:45,2,1.213,ACTIVE,213.96,350.17,59.991,1464371103,"201051344000853","219011344069620",28.88,26.80,0,336.04,366.40,35.5,32.4,0.292,422650.6,422650.6,32146,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371124,559800.00
05/27/2016 13:45,2,1.184,ACTIVE,212.83,348.06,60.012,1464371103,"201051344000685","219011344069620",28.59,25.00,0,334.54,365.19,34.3,31.2,0.287,428606.5,428606.5,36973,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371125,559801.00
05/27/2016 13:45,2,1.186,ACTIVE,213.06,347.76,59.944,1464371103,"201051344000917","219011344069620",28.69,27.30,0,334.24,363.39,34.5,31.3,0.274,425466.6,425466.6,36976,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371126,559802.00
05/27/2016 13:45,2,1.174,ACTIVE,212.83,346.86,59.938,1464371103,"201051344001145","219011344069620",29.22,25.00,0,334.24,364.59,34.8,31.7,0.278,430663.5,430663.5,36826,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371127,559803.00
05/27/2016 13:45,2,1.203,ACTIVE,213.29,348.36,59.944,1464371103,"201051344000651","219011344069620",28.78,27.30,0,335.14,364.59,35.1,32.0,0.278,422951.3,422951.3,37191,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371128,559804.00
05/27/2016 13:45,2,1.080,ACTIVE,211.25,343.25,60.002,1464371103,"274151322000088","219011344069620",27.77,31.00,0,333.93,353.77,30.4,27.4,0.194,667409.9,667409.9,25712,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371129,559805.00
05/27/2016 13:45,2,0.758,ACTIVE,211.93,411.48,59.975,1464371103,"274151322000068","219011344069620",38.27,33.80,0,332.73,428.61,29.3,26.3,0.186,562439.3,562439.3,27229,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371130,559806.00
05/27/2016 13:45,2,1.238,ACTIVE,213.06,348.96,59.981,1464371103,"201051344000594","219011344069620",28.98,25.80,0,333.93,365.19,36.4,33.2,0.292,427836.0,427836.0,32583,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371132,559807.00
05/27/2016 13:45,2,1.221,ACTIVE,213.06,347.76,59.986,1464371103,"201051344001203","219011344069620",28.67,26.30,0,334.84,364.59,35.5,32.3,0.287,426008.1,426008.1,37160,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371133,559808.00
05/27/2016 13:45,2,1.111,ACTIVE,211.25,348.06,59.986,1464371103,"274151322000054","219011344069620",27.77,31.80,0,334.24,354.67,31.3,28.3,0.208,681709.8,681709.8,25742,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371134,559809.00
05/27/2016 13:45,2,1.238,ACTIVE,213.51,347.46,59.959,1464371103,"201051344000867","219011344069620",28.77,27.30,0,334.84,364.59,36.1,32.9,0.287,415351.5,415351.5,32588,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371135,559810.00
05/27/2016 13:45,2,1.195,ACTIVE,213.06,348.66,60.034,1464371103,"201051344001093","219011344069620",28.86,26.00,0,333.93,363.99,35.0,31.9,0.274,424568.6,424568.6,37025,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371137,559811.00
05/27/2016 13:45,2,1.211,ACTIVE,213.06,348.36,59.981,1464371103,"201051344000900","219011344069620",28.86,26.30,0,335.14,364.59,35.4,32.3,0.283,431043.7,431043.7,31980,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371138,559812.00
05/27/2016 13:45,2,1.221,ACTIVE,213.51,348.36,59.991,1464371103,"201051344000648","219011344069620",28.75,25.80,0,336.34,365.49,35.6,32.4,0.283,422883.8,422883.8,32271,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371138,559813.00
05/27/2016 13:45,2,1.215,ACTIVE,213.29,348.96,60.007,1464371103,"201051344000569","219011344069620",29.08,27.00,0,335.44,365.19,35.9,32.7,0.296,432124.2,432124.2,31903,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371139,559814.00
05/27/2016 13:45,2,1.234,ACTIVE,213.51,348.66,60.039,1464371103,"201051344000983","219011344069620",28.98,27.00,0,335.44,365.80,36.3,33.1,0.292,423632.1,423632.1,32389,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371140,559815.00
05/27/2016 13:45,2,1.219,ACTIVE,213.51,348.36,59.928,1464371103,"201051344001158","219011344069620",28.88,26.30,0,335.74,365.49,35.7,32.5,0.292,417999.7,417999.7,32650,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371141,559816.00
05/27/2016 13:45,2,1.213,ACTIVE,213.74,350.17,59.981,1464371103,"201051344000576","219011344069620",28.78,26.30,0,336.34,365.49,35.4,32.2,0.287,424994.5,424994.5,32057,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371142,559817.00
05/27/2016 13:45,2,1.109,ACTIVE,211.25,342.65,59.986,1464371103,"274151322000087","219011344069620",27.69,36.80,0,333.63,354.07,31.1,28.1,0.194,655294.6,655294.6,25837,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371143,559818.00
05/27/2016 13:45,2,1.236,ACTIVE,212.61,347.16,59.938,1464371103,"201051344001135","219011344069620",28.84,27.00,0,333.93,362.79,36.2,33.0,0.283,419014.0,419014.0,37127,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464371144,559819.00
05/27/2016 14:00,2,1.273,ACTIVE,213.74,349.56,59.986,1464372003,"201051344000645","219011344069620",28.51,26.80,0,335.74,366.10,36.8,33.6,0.292,424536.7,424536.7,32195,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372004,559820.00
05/27/2016 14:00,2,1.127,ACTIVE,211.25,349.26,59.996,1464372003,"274151322000085","219011344069620",28.15,30.50,0,334.84,356.18,32.1,29.1,0.217,683559.6,683559.6,25749,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372005,559821.00
05/27/2016 14:00,2,1.271,ACTIVE,213.74,351.07,60.007,1464372003,"201051344000633","219011344069620",28.88,25.80,0,334.84,367.00,37.2,34.0,0.305,415666.1,415666.1,32668,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372006,559822.00
05/27/2016 14:00,2,1.273,ACTIVE,213.51,349.26,59.965,1464372003,"201051344000469","219011344069620",28.84,24.80,0,334.54,366.40,37.2,34.0,0.309,416981.3,416981.3,32606,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372007,559823.00
05/27/2016 14:00,2,1.264,ACTIVE,212.61,348.36,60.018,1464372003,"201051344000646","219011344069620",28.69,25.50,0,332.73,364.89,36.7,33.5,0.301,420533.3,420533.3,37160,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372008,559824.00
05/27/2016 14:00,2,1.178,ACTIVE,211.03,341.75,59.986,1464372003,"274151322000052","219011344069620",28.39,30.80,0,332.73,357.08,33.9,30.8,0.225,696705.7,696705.7,25977,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372009,559825.00
05/27/2016 14:00,2,1.303,ACTIVE,213.29,348.96,59.996,1464372003,"201051344000585","219011344069620",28.78,26.00,0,334.84,365.49,38.0,34.7,0.305,427341.4,427341.4,37163,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372010,559826.00
05/27/2016 14:00,2,1.217,ACTIVE,212.61,347.46,60.002,1464372003,"201051344001230","219011344069620",29.08,24.00,0,333.03,362.79,35.9,32.7,0.283,424200.2,424200.2,36965,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372011,559827.00
05/27/2016 14:00,2,1.244,ACTIVE,213.29,348.96,59.965,1464372003,"201051344000582","219011344069620",28.57,26.00,0,334.84,365.49,36.0,32.8,0.287,417603.1,417603.1,37129,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372012,559828.00
05/27/2016 14:00,2,1.266,ACTIVE,212.61,347.76,60.039,1464372003,"201051344000955","219011344069620",28.96,25.80,0,333.63,363.99,37.2,33.9,0.305,429905.6,429905.6,37066,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372012,559829.00
05/27/2016 14:00,2,0.775,ACTIVE,211.48,401.86,60.007,1464372003,"274151322000094","219011344069620",37.65,32.80,0,333.63,431.62,29.6,26.6,0.199,562667.2,562667.2,27019,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372013,559830.00
05/27/2016 14:00,2,1.307,ACTIVE,213.51,349.26,59.975,1464372003,"201051344000579","219011344069620",28.84,25.30,0,335.74,366.10,38.2,34.9,0.309,431033.6,431033.6,12679,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372014,559831.00
05/27/2016 14:00,2,1.270,ACTIVE,212.83,348.36,59.959,1464372003,"201051344000890","219011344069620",29.00,25.00,0,333.03,364.59,37.4,34.1,0.287,427077.6,427077.6,37081,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372015,559832.00
05/27/2016 14:00,2,1.246,ACTIVE,213.06,348.96,60.012,1464372003,"201051344000438","219011344069620",29.22,25.30,0,333.93,366.10,36.9,33.7,0.301,429111.0,429111.0,37086,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372016,559833.00
05/27/2016 14:00,2,1.264,ACTIVE,213.06,348.66,59.986,1464372003,"201051344000417","219011344069620",28.69,25.50,0,333.93,364.29,36.7,33.5,0.296,421604.9,421604.9,37246,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372017,559834.00
05/27/2016 14:00,2,1.158,ACTIVE,211.03,348.36,59.991,1464372003,"274151322000083","219011344069620",28.25,30.00,0,333.93,356.48,33.1,30.1,0.217,690444.9,690444.9,26050,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372018,559835.00
05/27/2016 14:00,2,1.223,ACTIVE,211.48,348.36,59.986,1464372003,"274151322000076","219011344069620",28.88,30.50,0,335.14,357.98,35.7,32.5,0.247,735201.5,735201.5,26048,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372019,559836.00
05/27/2016 14:00,2,1.279,ACTIVE,213.29,348.96,59.975,1464372003,"201051344000868","219011344069620",28.80,25.50,0,335.14,365.49,37.3,34.1,0.296,416107.2,416107.2,32326,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372020,559837.00
05/27/2016 14:00,2,1.207,ACTIVE,211.25,348.06,60.012,1464372003,"274151322000095","219011344069620",28.73,29.50,0,334.24,357.38,35.1,32.0,0.234,727637.2,727637.2,25962,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372021,559838.00
05/27/2016 14:00,2,1.283,ACTIVE,213.29,351.97,59.991,1464372003,"201051344000988","219011344069620",28.27,26.00,0,334.84,367.60,36.8,33.6,0.301,413197.5,413197.5,32624,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372022,559839.00
05/27/2016 14:00,2,1.268,ACTIVE,212.61,347.46,59.959,1464372003,"201051344001025","219011344069620",28.82,26.00,0,335.44,365.49,37.1,33.9,0.296,427050.5,427050.5,37134,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372022,559840.00
05/27/2016 14:00,2,1.264,ACTIVE,213.29,348.66,59.991,1464372003,"201051344000458","219011344069620",28.82,27.00,0,334.84,366.10,36.9,33.7,0.309,424025.9,424025.9,32551,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372023,559841.00
05/27/2016 14:00,2,1.271,ACTIVE,213.96,349.86,60.018,1464372003,"201051344000853","219011344069620",28.65,26.00,0,336.34,368.80,36.9,33.7,0.296,422659.3,422659.3,32147,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372024,559842.00
05/27/2016 14:00,2,1.242,ACTIVE,213.06,348.66,59.975,1464372003,"201051344000685","219011344069620",28.31,24.50,0,333.93,364.89,35.6,32.5,0.305,428614.8,428614.8,36974,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372025,559843.00
05/27/2016 14:00,2,1.203,ACTIVE,213.06,348.66,60.012,1464372003,"201051344000917","219011344069620",29.20,26.80,0,333.93,364.59,35.6,32.4,0.283,425474.9,425474.9,36977,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372026,559844.00
05/27/2016 14:00,2,1.205,ACTIVE,213.06,348.66,59.991,1464372003,"201051344001145","219011344069620",29.38,24.50,0,334.24,365.19,36.0,32.8,0.278,430672.0,430672.0,36827,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372027,559845.00
05/27/2016 14:00,2,1.250,ACTIVE,213.29,348.36,59.996,1464372003,"201051344000651","219011344069620",28.75,26.50,0,335.14,365.49,36.4,33.2,0.292,422959.9,422959.9,37192,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372028,559846.00
05/27/2016 14:00,2,1.123,ACTIVE,211.03,341.75,60.002,1464372003,"274151322000088","219011344069620",27.65,30.00,0,333.93,356.18,31.5,28.4,0.203,667417.3,667417.3,25713,0,0,0,L,1151911521,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372029,559847.00
05/27/2016 14:00,2,0.775,ACTIVE,211.93,416.29,59.975,1464372003,"274151322000068","219011344069620",38.66,33.00,0,333.33,431.02,30.2,27.2,0.194,562446.3,562446.3,27230,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372030,559848.00
05/27/2016 14:00,2,1.260,ACTIVE,212.83,347.46,59.933,1464372003,"201051344001135","219011344069620",29.02,26.30,0,333.93,364.29,37.0,33.8,0.292,419022.6,419022.6,37128,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372031,559849.00
05/27/2016 14:00,2,1.270,ACTIVE,212.61,348.66,60.012,1464372003,"201051344000594","219011344069620",29.08,25.30,0,333.03,365.80,37.5,34.2,0.301,427844.9,427844.9,32584,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372031,559850.00
05/27/2016 14:00,2,1.246,ACTIVE,213.29,348.06,60.002,1464372003,"201051344001203","219011344069620",28.94,25.50,0,334.24,366.10,36.6,33.4,0.301,426016.6,426016.6,37161,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372033,559851.00
05/27/2016 14:00,2,1.148,ACTIVE,211.03,345.06,59.975,1464372003,"274151322000054","219011344069620",27.75,31.00,0,333.93,356.48,32.2,29.2,0.221,681717.3,681717.3,25743,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372033,559852.00
05/27/2016 14:00,2,1.283,ACTIVE,213.29,347.76,60.012,1464372003,"201051344000867","219011344069620",28.61,26.50,0,334.24,365.49,37.2,34.0,0.296,415360.3,415360.3,32589,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372034,559853.00
05/27/2016 14:00,2,1.232,ACTIVE,213.29,348.96,59.954,1464372003,"201051344001093","219011344069620",28.90,25.50,0,333.93,364.59,36.1,32.9,0.278,424577.1,424577.1,37026,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372035,559854.00
05/27/2016 14:00,2,1.250,ACTIVE,213.29,349.26,59.954,1464372003,"201051344000900","219011344069620",28.69,25.80,0,334.54,365.80,36.3,33.1,0.292,431052.2,431052.2,31981,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372037,559855.00
05/27/2016 14:00,2,1.260,ACTIVE,213.29,348.66,60.007,1464372003,"201051344000648","219011344069620",28.53,25.50,0,336.34,366.10,36.4,33.2,0.292,422892.3,422892.3,32272,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372037,559856.00
05/27/2016 14:00,2,1.252,ACTIVE,213.29,349.26,59.965,1464372003,"201051344000569","219011344069620",28.98,26.50,0,335.14,366.40,36.8,33.6,0.292,432132.9,432132.9,31904,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372038,559857.00
05/27/2016 14:00,2,1.266,ACTIVE,213.29,348.66,60.018,1464372003,"201051344000983","219011344069620",28.96,26.50,0,334.24,366.40,37.1,33.9,0.305,423640.9,423640.9,32390,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372039,559858.00
05/27/2016 14:00,2,1.256,ACTIVE,213.06,348.66,59.965,1464372003,"201051344001158","219011344069620",28.75,25.50,0,335.74,366.10,36.6,33.4,0.305,418008.3,418008.3,32651,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372040,559859.00
05/27/2016 14:00,2,1.246,ACTIVE,213.74,350.17,59.975,1464372003,"201051344000576","219011344069620",28.67,25.80,0,335.14,366.70,36.2,33.0,0.296,425003.0,425003.0,32058,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372041,559860.00
05/27/2016 14:00,2,1.131,ACTIVE,211.25,346.26,59.996,1464372003,"274151322000087","219011344069620",27.79,35.40,0,334.54,355.58,31.8,28.8,0.203,655302.1,655302.1,25838,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372042,559861.00
05/27/2016 14:15,2,1.068,ACTIVE,213.51,347.46,59.991,1464372904,"201051344000645","219011344069620",28.35,26.30,0,335.74,366.40,30.7,27.7,0.239,424543.9,424543.9,32196,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372905,559862.00
05/27/2016 14:15,2,0.957,ACTIVE,211.25,340.55,59.965,1464372904,"274151322000085","219011344069620",27.69,30.00,0,334.24,355.28,26.8,23.9,0.177,683565.8,683565.8,25750,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372906,559863.00
05/27/2016 14:15,2,1.064,ACTIVE,213.51,348.96,59.907,1464372904,"201051344000633","219011344069620",28.86,25.50,0,336.04,367.60,31.1,28.1,0.252,415673.4,415673.4,32669,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372907,559864.00
05/27/2016 14:15,2,1.076,ACTIVE,213.51,347.16,59.965,1464372904,"201051344000469","219011344069620",28.61,24.50,0,334.84,365.80,31.2,28.2,0.256,416988.7,416988.7,32607,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372907,559865.00
05/27/2016 14:15,2,1.064,ACTIVE,211.93,345.96,59.981,1464372904,"201051344000646","219011344069620",28.65,25.00,0,333.63,365.49,30.9,27.9,0.252,420540.6,420540.6,37161,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372908,559866.00
05/27/2016 14:15,2,0.994,ACTIVE,210.57,345.36,59.975,1464372904,"274151322000052","219011344069620",28.25,29.80,0,333.03,355.88,28.5,25.6,0.203,696712.3,696712.3,25978,0,0,0,L,1151911521,0,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372909,559867.00
05/27/2016 14:15,2,1.096,ACTIVE,212.83,347.46,59.949,1464372904,"201051344000585","219011344069620",28.86,25.80,0,334.24,365.19,32.0,29.0,0.247,427348.9,427348.9,37164,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372910,559868.00
05/27/2016 14:15,2,1.025,ACTIVE,212.16,344.76,60.007,1464372904,"201051344001230","219011344069620",28.73,24.00,0,333.03,363.99,29.8,26.9,0.239,424207.2,424207.2,36966,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372911,559869.00
05/27/2016 14:15,2,1.041,ACTIVE,212.83,346.56,59.965,1464372904,"201051344000582","219011344069620",28.57,25.50,0,334.24,365.80,30.2,27.2,0.234,417610.2,417610.2,37130,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372912,559870.00
05/27/2016 14:15,2,1.076,ACTIVE,212.16,345.66,59.949,1464372904,"201051344000955","219011344069620",28.75,25.80,0,333.63,363.99,31.4,28.4,0.252,429913.0,429913.0,37067,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372913,559871.00
05/27/2016 14:15,2,0.635,ACTIVE,211.48,404.57,59.970,1464372904,"274151322000094","219011344069620",38.05,32.00,0,332.43,425.91,25.0,22.2,0.172,562672.9,562672.9,27020,0,0,0,L,1151911521,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372914,559872.00
05/27/2016 14:15,2,1.102,ACTIVE,213.29,347.46,59.933,1464372904,"201051344000579","219011344069620",28.90,24.80,0,335.14,367.00,32.3,29.2,0.252,431041.2,431041.2,12680,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372915,559873.00
05/27/2016 14:15,2,1.082,ACTIVE,212.38,345.66,59.965,1464372904,"201051344000890","219011344069620",28.75,24.80,0,333.63,365.80,31.5,28.5,0.234,427085.0,427085.0,37082,0,0,0,L,1122011218,0,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372916,559874.00
05/27/2016 14:15,2,1.061,ACTIVE,212.61,346.86,59.975,1464372904,"201051344000438","219011344069620",28.98,25.00,0,334.84,366.10,31.2,28.2,0.239,429118.3,429118.3,37087,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372917,559875.00
05/27/2016 14:15,2,1.062,ACTIVE,212.61,346.26,59.991,1464372904,"201051344000417","219011344069620",28.86,25.00,0,334.54,365.49,31.1,28.1,0.252,421612.2,421612.2,37247,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372918,559876.00
05/27/2016 14:15,2,0.963,ACTIVE,210.80,342.35,59.959,1464372904,"274151322000083","219011344069620",28.49,29.00,0,333.63,355.58,27.8,24.9,0.194,690451.4,690451.4,26051,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372919,559877.00
05/27/2016 14:15,2,1.033,ACTIVE,211.93,348.06,59.975,1464372904,"274151322000076","219011344069620",28.75,29.80,0,334.84,357.38,30.1,27.1,0.203,735208.5,735208.5,26049,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372920,559878.00
05/27/2016 14:15,2,1.090,ACTIVE,213.06,347.46,59.996,1464372904,"201051344000868","219011344069620",28.41,25.00,0,334.54,365.49,31.4,28.4,0.243,416114.6,416114.6,32327,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372921,559879.00
05/27/2016 14:15,2,1.012,ACTIVE,211.25,342.95,59.981,1464372904,"274151322000095","219011344069620",28.63,28.80,0,333.03,356.18,29.4,26.4,0.199,727644.1,727644.1,25963,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372922,559880.00
05/27/2016 14:15,2,1.078,ACTIVE,213.06,348.96,60.018,1464372904,"201051344000988","219011344069620",28.19,25.30,0,335.74,367.60,30.8,27.8,0.252,413204.7,413204.7,32625,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372923,559881.00
05/27/2016 14:15,2,1.068,ACTIVE,212.61,345.96,59.965,1464372904,"201051344001025","219011344069620",28.92,25.50,0,334.54,364.89,31.3,28.3,0.239,427057.8,427057.8,37135,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372924,559882.00
05/27/2016 14:15,2,1.068,ACTIVE,213.29,347.46,59.954,1464372904,"201051344000458","219011344069620",28.75,26.50,0,334.54,366.10,31.1,28.1,0.256,424033.2,424033.2,32552,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372925,559883.00
05/27/2016 14:15,2,1.074,ACTIVE,213.74,349.26,60.002,1464372904,"201051344000853","219011344069620",28.61,25.80,0,336.64,367.60,31.1,28.1,0.243,422666.6,422666.6,32148,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372926,559884.00
05/27/2016 14:15,2,1.027,ACTIVE,212.83,347.46,59.981,1464372904,"201051344000685","219011344069620",28.75,24.30,0,334.54,365.19,30.0,27.0,0.247,428621.9,428621.9,36975,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372927,559885.00
05/27/2016 14:15,2,1.033,ACTIVE,212.83,346.26,59.954,1464372904,"201051344000917","219011344069620",28.55,26.50,0,333.93,364.59,29.9,26.9,0.239,425482.0,425482.0,36978,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372927,559886.00
05/27/2016 14:15,2,1.041,ACTIVE,212.83,346.26,60.034,1464372904,"201051344001145","219011344069620",28.57,24.30,0,334.84,365.19,30.2,27.2,0.234,430679.1,430679.1,36828,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372928,559887.00
05/27/2016 14:15,2,1.059,ACTIVE,213.06,347.46,59.986,1464372904,"201051344000651","219011344069620",28.53,26.00,0,334.54,365.19,30.6,27.6,0.247,422967.0,422967.0,37193,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372929,559888.00
05/27/2016 14:15,2,0.943,ACTIVE,211.03,340.85,59.986,1464372904,"274151322000088","219011344069620",27.79,29.50,0,333.03,354.07,26.5,23.7,0.177,667423.5,667423.5,25714,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372930,559889.00
05/27/2016 14:15,2,0.660,ACTIVE,211.48,409.98,59.981,1464372904,"274151322000068","219011344069620",38.17,32.40,0,332.43,431.32,25.5,22.7,0.159,562452.2,562452.2,27231,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372931,559890.00
05/27/2016 14:15,2,1.074,ACTIVE,212.38,345.06,60.012,1464372904,"201051344001135","219011344069620",28.96,26.00,0,334.84,364.59,31.6,28.5,0.247,419030.0,419030.0,37129,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372932,559891.00
05/27/2016 14:15,2,1.088,ACTIVE,212.83,347.46,59.922,1464372904,"201051344000594","219011344069620",28.71,25.00,0,333.93,365.19,31.6,28.6,0.252,427852.3,427852.3,32585,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372933,559892.00
05/27/2016 14:15,2,1.080,ACTIVE,212.83,345.66,59.991,1464372904,"201051344001203","219011344069620",28.17,25.30,0,335.74,366.70,30.8,27.8,0.239,426023.9,426023.9,37162,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372934,559893.00
05/27/2016 14:15,2,0.975,ACTIVE,211.03,344.76,60.012,1464372904,"274151322000054","219011344069620",27.63,30.30,0,333.03,354.97,27.3,24.4,0.190,681723.7,681723.7,25744,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372935,559894.00
05/27/2016 14:15,2,1.096,ACTIVE,213.29,346.56,59.986,1464372904,"201051344000867","219011344069620",28.41,26.30,0,334.84,365.19,31.5,28.5,0.243,415367.7,415367.7,32590,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372936,559895.00
05/27/2016 14:15,2,1.041,ACTIVE,212.61,346.56,59.954,1464372904,"201051344001093","219011344069620",28.80,25.30,0,334.54,364.59,30.4,27.4,0.234,424584.2,424584.2,37027,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372937,559896.00
05/27/2016 14:15,2,1.045,ACTIVE,213.29,347.76,59.986,1464372904,"201051344000900","219011344069620",28.92,25.50,0,335.74,366.40,30.6,27.7,0.234,431059.4,431059.4,31982,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372938,559897.00
05/27/2016 14:15,2,1.076,ACTIVE,213.51,347.46,60.007,1464372904,"201051344000648","219011344069620",28.33,25.00,0,335.44,365.80,30.9,27.9,0.243,422899.6,422899.6,32273,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372939,559898.00
05/27/2016 14:15,2,1.070,ACTIVE,213.51,347.76,59.949,1464372904,"201051344000569","219011344069620",28.86,26.00,0,334.84,365.19,31.3,28.3,0.243,432140.2,432140.2,31905,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372940,559899.00
05/27/2016 14:15,2,1.084,ACTIVE,213.29,347.76,60.012,1464372904,"201051344000983","219011344069620",28.80,26.00,0,335.14,364.89,31.6,28.6,0.256,423648.3,423648.3,32391,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372941,559900.00
05/27/2016 14:15,2,1.080,ACTIVE,213.29,347.46,59.986,1464372904,"201051344001158","219011344069620",28.25,25.30,0,334.84,365.49,31.0,28.0,0.256,418015.6,418015.6,32652,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372942,559901.00
05/27/2016 14:15,2,1.061,ACTIVE,213.51,348.96,59.938,1464372904,"201051344000576","219011344069620",28.41,25.30,0,335.74,366.10,30.6,27.6,0.239,425010.2,425010.2,32059,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372943,559902.00
05/27/2016 14:15,2,0.957,ACTIVE,211.25,340.85,59.959,1464372904,"274151322000087","219011344069620",27.69,34.00,0,333.63,354.07,26.9,24.0,0.168,655308.3,655308.3,25839,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464372944,559903.00
05/27/2016 14:30,2,1.289,ACTIVE,213.96,350.17,59.970,1464373803,"201051344000645","219011344069620",28.84,26.00,0,335.74,366.10,37.7,34.5,0.305,424551.2,424551.2,32197,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373804,559904.00
05/27/2016 14:30,2,1.158,ACTIVE,211.48,349.56,60.002,1464373803,"274151322000085","219011344069620",28.17,29.50,0,334.84,355.58,33.0,30.0,0.221,683572.2,683572.2,25751,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373805,559905.00
05/27/2016 14:30,2,1.287,ACTIVE,213.51,350.77,59.996,1464373803,"201051344000633","219011344069620",29.20,25.30,0,335.14,367.00,38.1,34.8,0.314,415680.8,415680.8,32670,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373806,559906.00
05/27/2016 14:30,2,1.305,ACTIVE,213.51,349.56,59.933,1464373803,"201051344000469","219011344069620",28.96,24.50,0,333.93,365.80,38.3,35.0,0.323,416996.1,416996.1,32608,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373807,559907.00
05/27/2016 14:30,2,1.275,ACTIVE,212.16,348.66,59.949,1464373803,"201051344000646","219011344069620",29.18,24.80,0,333.03,364.29,37.7,34.5,0.314,420547.9,420547.9,37162,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373808,559908.00
05/27/2016 14:30,2,1.217,ACTIVE,211.03,343.25,59.975,1464373803,"274151322000052","219011344069620",28.49,29.00,0,333.93,356.78,35.0,31.9,0.230,696719.1,696719.1,25979,0,0,0,L,1151911521,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373809,559909.00
05/27/2016 14:30,2,1.328,ACTIVE,212.83,349.56,60.002,1464373803,"201051344000585","219011344069620",29.10,25.30,0,333.93,364.89,39.2,35.9,0.314,427356.6,427356.6,37165,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373809,559910.00
05/27/2016 14:30,2,1.260,ACTIVE,212.38,346.86,59.986,1464373803,"201051344001230","219011344069620",28.92,23.50,0,332.13,362.19,36.9,33.7,0.301,424214.4,424214.4,36967,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373810,559911.00
05/27/2016 14:30,2,1.270,ACTIVE,213.06,349.56,59.986,1464373803,"201051344000582","219011344069620",28.88,25.00,0,334.24,364.29,37.2,33.9,0.296,417617.4,417617.4,37131,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373811,559912.00
05/27/2016 14:30,2,1.299,ACTIVE,212.16,348.36,60.002,1464373803,"201051344000955","219011344069620",29.12,25.00,0,333.33,363.69,38.4,35.1,0.309,429920.5,429920.5,37068,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373812,559913.00
