ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 14:30,2,0.797,ACTIVE,211.70,412.98,59.981,1464373803,"274151322000094","219011344069620",38.35,31.30,0,332.73,428.01,30.9,27.9,0.208,562678.7,562678.7,27021,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373813,559914.00
05/27/2016 14:30,2,1.338,ACTIVE,213.29,350.47,59.907,1464373803,"201051344000579","219011344069620",29.10,24.50,0,335.14,366.40,39.5,36.2,0.318,431048.9,431048.9,12681,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373814,559915.00
05/27/2016 14:30,2,1.320,ACTIVE,212.38,348.06,59.991,1464373803,"201051344000890","219011344069620",28.84,24.30,0,333.33,364.29,38.6,35.3,0.305,427092.5,427092.5,37083,0,0,0,L,1122011218,0,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373815,559916.00
05/27/2016 14:30,2,1.291,ACTIVE,212.83,348.96,59.959,1464373803,"201051344000438","219011344069620",29.28,24.80,0,333.93,364.89,38.3,35.0,0.314,429125.8,429125.8,37088,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373816,559917.00
05/27/2016 14:30,2,1.316,ACTIVE,212.61,348.96,60.012,1464373803,"201051344000417","219011344069620",28.65,24.80,0,333.63,363.99,38.3,35.0,0.309,421619.7,421619.7,37248,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373817,559918.00
05/27/2016 14:30,2,1.197,ACTIVE,211.25,348.96,59.975,1464373803,"274151322000083","219011344069620",28.55,28.80,0,334.24,356.48,34.6,31.5,0.239,690458.0,690458.0,26052,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373818,559919.00
05/27/2016 14:30,2,1.271,ACTIVE,212.16,347.16,60.002,1464373803,"274151322000076","219011344069620",29.12,29.30,0,335.14,357.98,37.5,34.2,0.261,735215.7,735215.7,26050,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373819,559920.00
05/27/2016 14:30,2,1.332,ACTIVE,213.29,349.56,59.970,1464373803,"201051344000868","219011344069620",28.69,24.80,0,334.84,365.80,38.7,35.4,0.305,416122.1,416122.1,32328,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373820,559921.00
05/27/2016 14:30,2,1.256,ACTIVE,211.25,350.17,59.981,1464373803,"274151322000095","219011344069620",28.88,28.30,0,334.24,357.08,36.8,33.6,0.247,727651.1,727651.1,25964,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373820,559922.00
05/27/2016 14:30,2,1.314,ACTIVE,213.51,352.27,59.959,1464373803,"201051344000988","219011344069620",28.77,25.30,0,334.54,367.90,38.3,35.1,0.309,413212.2,413212.2,32626,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373821,559923.00
05/27/2016 14:30,2,1.318,ACTIVE,212.61,348.06,59.996,1464373803,"201051344001025","219011344069620",28.96,25.00,0,333.93,365.19,38.8,35.5,0.309,427065.3,427065.3,37136,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373822,559924.00
05/27/2016 14:30,2,1.305,ACTIVE,213.51,349.86,60.023,1464373803,"201051344000458","219011344069620",29.10,26.30,0,334.84,366.10,38.5,35.2,0.323,424040.6,424040.6,32553,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373823,559925.00
05/27/2016 14:30,2,1.314,ACTIVE,214.19,351.97,59.965,1464373803,"201051344000853","219011344069620",29.00,25.50,0,336.64,369.10,38.6,35.4,0.314,422674.0,422674.0,32149,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373824,559926.00
05/27/2016 14:30,2,1.262,ACTIVE,212.83,349.56,59.991,1464373803,"201051344000685","219011344069620",29.24,24.00,0,333.33,364.59,37.4,34.1,0.318,428629.0,428629.0,36976,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373825,559927.00
05/27/2016 14:30,2,1.256,ACTIVE,212.61,349.26,59.965,1464373803,"201051344000917","219011344069620",29.16,26.00,0,334.54,364.29,37.2,33.9,0.305,425489.1,425489.1,36979,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373826,559928.00
05/27/2016 14:30,2,1.273,ACTIVE,212.61,348.06,59.949,1464373803,"201051344001145","219011344069620",29.06,23.80,0,335.14,364.59,37.5,34.3,0.305,430686.3,430686.3,36829,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373827,559929.00
05/27/2016 14:30,2,1.309,ACTIVE,212.83,349.56,60.002,1464373803,"201051344000651","219011344069620",28.78,25.80,0,335.14,365.49,38.2,35.0,0.305,422974.4,422974.4,37194,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373828,559930.00
05/27/2016 14:30,2,1.191,ACTIVE,211.03,341.45,59.965,1464373803,"274151322000088","219011344069620",27.67,29.00,0,333.63,356.48,33.4,30.3,0.212,667429.8,667429.8,25715,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373828,559931.00
05/27/2016 14:30,2,0.824,ACTIVE,211.93,411.78,59.996,1464373803,"274151322000068","219011344069620",38.65,32.20,0,333.33,432.22,32.4,29.3,0.199,562458.2,562458.2,27232,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373829,559932.00
05/27/2016 14:30,2,1.324,ACTIVE,212.38,348.06,59.996,1464373803,"201051344001135","219011344069620",29.04,25.50,0,334.54,363.99,39.0,35.7,0.314,419037.5,419037.5,37130,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373830,559933.00
05/27/2016 14:30,2,1.332,ACTIVE,213.06,350.17,59.965,1464373803,"201051344000594","219011344069620",29.06,24.80,0,333.93,366.10,39.3,36.0,0.309,427859.9,427859.9,32586,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373831,559934.00
05/27/2016 14:30,2,1.318,ACTIVE,212.83,348.36,59.970,1464373803,"201051344001203","219011344069620",28.71,24.80,0,334.54,365.80,38.4,35.1,0.309,426031.3,426031.3,37163,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373832,559935.00
05/27/2016 14:30,2,1.207,ACTIVE,211.48,343.55,59.965,1464373803,"274151322000054","219011344069620",27.95,29.50,0,334.24,356.48,34.2,31.1,0.234,681730.2,681730.2,25745,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373833,559936.00
05/27/2016 14:30,2,1.320,ACTIVE,213.29,348.96,59.981,1464373803,"201051344000867","219011344069620",29.22,25.80,0,334.84,365.80,39.1,35.9,0.309,415375.2,415375.2,32591,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373834,559937.00
05/27/2016 14:30,2,1.287,ACTIVE,212.83,348.96,59.965,1464373803,"201051344001093","219011344069620",28.86,25.00,0,334.54,363.99,37.7,34.5,0.296,424591.5,424591.5,37028,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373835,559938.00
05/27/2016 14:30,2,1.295,ACTIVE,213.29,350.47,60.023,1464373803,"201051344000900","219011344069620",29.20,25.00,0,334.24,366.40,38.4,35.1,0.309,431066.8,431066.8,31983,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373836,559939.00
05/27/2016 14:30,2,1.309,ACTIVE,213.74,350.47,59.944,1464373803,"201051344000648","219011344069620",29.02,24.80,0,335.74,366.40,38.5,35.3,0.314,422907.0,422907.0,32274,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373837,559940.00
05/27/2016 14:30,2,1.324,ACTIVE,213.51,350.77,59.949,1464373803,"201051344000569","219011344069620",29.06,25.80,0,335.44,366.10,39.1,35.8,0.318,432147.8,432147.8,31906,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373838,559941.00
05/27/2016 14:30,2,1.338,ACTIVE,213.51,350.17,59.933,1464373803,"201051344000983","219011344069620",28.98,26.00,0,334.54,366.70,39.4,36.1,0.323,423655.9,423655.9,32392,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373839,559942.00
05/27/2016 14:30,2,1.314,ACTIVE,213.51,351.07,60.012,1464373803,"201051344001158","219011344069620",29.04,25.00,0,335.14,366.10,38.7,35.4,0.318,418023.0,418023.0,32653,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373840,559943.00
05/27/2016 14:30,2,1.312,ACTIVE,213.74,351.37,59.965,1464373803,"201051344000576","219011344069620",28.90,25.00,0,336.64,367.60,38.4,35.2,0.314,425017.5,425017.5,32060,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373841,559944.00
05/27/2016 14:30,2,1.199,ACTIVE,211.48,342.95,59.970,1464373803,"274151322000087","219011344069620",27.83,33.30,0,334.24,355.58,33.9,30.7,0.217,655314.7,655314.7,25840,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464373842,559945.00
05/27/2016 14:45,2,1.736,ACTIVE,213.96,354.07,60.023,1464374703,"201051344000645","219011344069620",28.92,25.80,0,336.34,377.82,50.9,47.2,0.411,424561.3,424561.3,32198,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374705,559946.00
05/27/2016 14:45,2,1.580,ACTIVE,211.25,346.86,59.986,1464374703,"274151322000085","219011344069620",28.19,29.30,0,335.44,362.19,45.1,41.6,0.314,683581.0,683581.0,25752,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374706,559947.00
05/27/2016 14:45,2,1.736,ACTIVE,213.96,356.18,59.981,1464374703,"201051344000633","219011344069620",29.18,24.80,0,334.54,378.42,51.3,47.6,0.433,415691.0,415691.0,32671,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374707,559948.00
05/27/2016 14:45,2,1.736,ACTIVE,213.74,354.67,59.996,1464374703,"201051344000469","219011344069620",29.22,24.00,0,335.74,377.22,51.4,47.7,0.433,417006.3,417006.3,32609,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374708,559949.00
05/27/2016 14:45,2,1.725,ACTIVE,212.61,352.87,59.975,1464374703,"201051344000646","219011344069620",29.10,24.30,0,333.33,373.61,50.9,47.2,0.429,420558.0,420558.0,37163,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374709,559950.00
05/27/2016 14:45,2,1.623,ACTIVE,211.03,351.97,59.986,1464374703,"274151322000052","219011344069620",28.88,28.80,0,334.24,363.09,47.5,43.9,0.336,696728.4,696728.4,25980,0,0,0,L,1151911521,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374710,559951.00
05/27/2016 14:45,2,1.766,ACTIVE,213.29,354.37,59.996,1464374703,"201051344000585","219011344069620",29.18,25.30,0,335.14,375.11,52.2,48.5,0.433,427367.0,427367.0,37166,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374711,559952.00
05/27/2016 14:45,2,1.660,ACTIVE,212.61,351.97,60.002,1464374703,"201051344001230","219011344069620",29.54,23.50,0,333.33,371.51,49.8,46.1,0.407,424224.2,424224.2,36968,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374711,559953.00
05/27/2016 14:45,2,1.709,ACTIVE,213.51,354.07,59.917,1464374703,"201051344000582","219011344069620",28.96,25.00,0,334.54,374.51,50.1,46.4,0.407,417627.3,417627.3,37132,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374712,559954.00
05/27/2016 14:45,2,1.746,ACTIVE,212.61,352.57,59.996,1464374703,"201051344000955","219011344069620",29.06,25.00,0,333.33,373.01,51.4,47.7,0.429,429930.7,429930.7,37069,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374713,559955.00
05/27/2016 14:45,2,1.064,ACTIVE,211.03,423.81,59.975,1464374703,"274151322000094","219011344069620",39.08,31.00,0,334.24,441.84,42.7,39.3,0.296,562686.8,562686.8,27022,0,0,0,L,1151911521,0,120.88,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374714,559956.00
05/27/2016 14:45,2,1.760,ACTIVE,213.74,354.97,59.970,1464374703,"201051344000579","219011344069620",29.56,24.30,0,336.04,378.12,52.7,49.0,0.442,431059.4,431059.4,12682,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374715,559957.00
05/27/2016 14:45,2,1.750,ACTIVE,212.61,352.27,59.996,1464374703,"201051344000890","219011344069620",29.20,24.30,0,334.24,373.61,51.8,48.0,0.411,427102.8,427102.8,37084,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374716,559958.00
05/27/2016 14:45,2,1.721,ACTIVE,212.83,353.17,59.981,1464374703,"201051344000438","219011344069620",29.50,24.50,0,335.44,375.11,51.5,47.8,0.433,429136.0,429136.0,37089,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374717,559959.00
05/27/2016 14:45,2,1.748,ACTIVE,212.83,352.87,59.996,1464374703,"201051344000417","219011344069620",28.82,24.50,0,333.33,373.31,51.0,47.3,0.429,421629.8,421629.8,37249,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374718,559960.00
05/27/2016 14:45,2,1.617,ACTIVE,211.25,349.56,59.986,1464374703,"274151322000083","219011344069620",28.71,28.80,0,334.54,363.09,47.1,43.6,0.336,690467.3,690467.3,26053,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374719,559961.00
05/27/2016 14:45,2,1.709,ACTIVE,211.93,348.36,59.944,1464374703,"274151322000076","219011344069620",29.38,29.00,0,334.84,365.49,50.9,47.2,0.358,735225.7,735225.7,26051,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374720,559962.00
05/27/2016 14:45,2,1.762,ACTIVE,213.29,354.37,59.975,1464374703,"201051344000868","219011344069620",29.10,24.80,0,334.24,375.11,52.0,48.2,0.420,416132.4,416132.4,32329,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374721,559963.00
05/27/2016 14:45,2,1.701,ACTIVE,211.48,356.48,59.981,1464374703,"274151322000095","219011344069620",29.14,28.00,0,333.63,364.59,50.1,46.5,0.340,727660.9,727660.9,25965,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374722,559964.00
05/27/2016 14:45,2,1.770,ACTIVE,213.51,356.48,59.991,1464374703,"201051344000988","219011344069620",28.82,25.00,0,336.64,379.92,51.7,47.9,0.438,413222.4,413222.4,32627,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374723,559965.00
05/27/2016 14:45,2,1.762,ACTIVE,212.61,351.67,60.007,1464374703,"201051344001025","219011344069620",29.10,24.80,0,334.24,374.51,51.9,48.2,0.420,427075.6,427075.6,37137,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374723,559966.00
05/27/2016 14:45,2,1.738,ACTIVE,213.74,354.67,59.996,1464374703,"201051344000458","219011344069620",29.38,26.30,0,337.24,377.82,51.8,48.0,0.442,424050.9,424050.9,32554,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374724,559967.00
05/27/2016 14:45,2,1.758,ACTIVE,214.19,357.68,59.975,1464374703,"201051344000853","219011344069620",29.12,25.30,0,337.24,379.92,51.9,48.2,0.442,422684.3,422684.3,32150,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374725,559968.00
05/27/2016 14:45,2,1.693,ACTIVE,212.83,353.47,59.959,1464374703,"201051344000685","219011344069620",29.52,24.00,0,334.24,373.61,50.7,47.0,0.438,428639.0,428639.0,36977,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374726,559969.00
05/27/2016 14:45,2,1.691,ACTIVE,213.29,352.87,60.002,1464374703,"201051344000917","219011344069620",29.20,25.80,0,335.14,373.61,50.1,46.4,0.411,425499.0,425499.0,36980,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374727,559970.00
05/27/2016 14:45,2,1.691,ACTIVE,213.06,353.47,59.986,1464374703,"201051344001145","219011344069620",29.52,23.80,0,335.14,373.31,50.5,46.8,0.420,430696.3,430696.3,36830,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374728,559971.00
05/27/2016 14:45,2,1.738,ACTIVE,213.29,353.47,59.970,1464374703,"201051344000651","219011344069620",29.20,25.50,0,335.44,374.81,51.5,47.8,0.424,422984.6,422984.6,37195,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374729,559972.00
05/27/2016 14:45,2,1.596,ACTIVE,211.25,345.66,59.975,1464374703,"274151322000088","219011344069620",28.13,28.80,0,333.93,362.49,45.5,41.9,0.301,667438.6,667438.6,25716,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374730,559973.00
05/27/2016 14:45,2,1.111,ACTIVE,211.93,419.30,59.970,1464374703,"274151322000068","219011344069620",38.76,31.80,0,333.93,442.44,43.5,40.1,0.296,562466.7,562466.7,27233,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374731,559974.00
05/27/2016 14:45,2,1.754,ACTIVE,212.61,352.57,60.044,1464374703,"201051344001135","219011344069620",29.22,25.30,0,334.84,373.91,52.0,48.2,0.429,419047.9,419047.9,37131,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374732,559975.00
05/27/2016 14:45,2,1.783,ACTIVE,212.83,353.77,59.970,1464374703,"201051344000594","219011344069620",29.22,24.50,0,333.63,375.11,52.8,49.1,0.438,427870.4,427870.4,32587,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374733,559976.00
05/27/2016 14:45,2,1.754,ACTIVE,213.06,352.87,60.012,1464374703,"201051344001203","219011344069620",29.08,24.80,0,334.54,375.41,51.7,48.0,0.429,426041.5,426041.5,37164,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374734,559977.00
05/27/2016 14:45,2,1.621,ACTIVE,211.03,353.77,59.975,1464374703,"274151322000054","219011344069620",28.27,29.50,0,334.24,363.69,46.4,42.8,0.309,681739.2,681739.2,25746,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374735,559978.00
05/27/2016 14:45,2,1.773,ACTIVE,213.74,352.57,59.970,1464374703,"201051344000867","219011344069620",29.12,25.50,0,334.84,376.01,52.3,48.6,0.424,415385.6,415385.6,32592,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374736,559979.00
05/27/2016 14:45,2,1.705,ACTIVE,213.29,353.77,59.949,1464374703,"201051344001093","219011344069620",29.32,24.80,0,333.93,373.31,50.7,47.0,0.407,424601.5,424601.5,37029,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374737,559980.00
05/27/2016 14:45,2,1.738,ACTIVE,213.74,355.58,59.986,1464374703,"201051344000900","219011344069620",29.38,25.00,0,335.14,377.52,51.8,48.1,0.424,431077.0,431077.0,31984,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374738,559981.00
05/27/2016 14:45,2,1.736,ACTIVE,213.74,354.97,60.018,1464374703,"201051344000648","219011344069620",29.36,24.80,0,336.64,377.52,51.7,47.9,0.420,422917.2,422917.2,32275,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374739,559982.00
05/27/2016 14:45,2,1.752,ACTIVE,213.74,354.67,59.965,1464374703,"201051344000569","219011344069620",29.40,25.50,0,336.04,377.82,52.2,48.5,0.429,432158.1,432158.1,31907,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374739,559983.00
05/27/2016 14:45,2,1.787,ACTIVE,213.96,355.28,60.012,1464374703,"201051344000983","219011344069620",29.02,25.80,0,335.74,376.62,52.5,48.8,0.442,423666.3,423666.3,32393,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374740,559984.00
05/27/2016 14:45,2,1.783,ACTIVE,213.74,354.37,60.028,1464374703,"201051344001158","219011344069620",28.84,24.50,0,336.64,378.42,52.1,48.4,0.433,418033.3,418033.3,32654,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374741,559985.00
05/27/2016 14:45,2,1.719,ACTIVE,213.96,355.88,59.986,1464374703,"201051344000576","219011344069620",29.58,24.80,0,336.04,379.02,51.5,47.8,0.424,425027.7,425027.7,32061,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374742,559986.00
05/27/2016 14:45,2,1.615,ACTIVE,211.93,354.07,59.981,1464374703,"274151322000087","219011344069620",28.03,33.30,0,334.54,361.59,45.9,42.4,0.301,655323.7,655323.7,25841,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464374743,559987.00
05/27/2016 15:00,2,2.564,ACTIVE,215.32,363.09,60.018,1464375604,"201051344000645","219011344069620",29.18,26.50,0,334.84,394.95,75.8,71.2,0.597,424576.2,424576.2,32199,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375605,559988.00
05/27/2016 15:00,2,2.355,ACTIVE,211.93,347.76,60.012,1464375604,"274151322000085","219011344069620",28.29,29.80,0,335.44,374.51,67.5,63.2,0.482,683594.1,683594.1,25753,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375606,559989.00
05/27/2016 15:00,2,2.533,ACTIVE,214.87,360.69,60.028,1464375604,"201051344000633","219011344069620",29.64,25.30,0,335.74,396.15,76.0,71.4,0.672,415706.0,415706.0,32672,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375606,559990.00
05/27/2016 15:00,2,2.586,ACTIVE,214.87,359.78,60.034,1464375604,"201051344000469","219011344069620",29.10,24.30,0,335.14,397.05,76.3,71.7,0.650,417021.3,417021.3,32610,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375607,559991.00
05/27/2016 15:00,2,2.572,ACTIVE,213.51,361.29,59.922,1464375604,"201051344000646","219011344069620",28.84,24.80,0,332.13,394.65,75.2,70.6,0.641,420572.8,420572.8,37164,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375608,559992.00
05/27/2016 15:00,2,2.398,ACTIVE,211.70,354.07,59.944,1464375604,"274151322000052","219011344069620",29.06,29.50,0,334.54,375.71,70.6,66.2,0.504,696742.2,696742.2,25981,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375609,559993.00
05/27/2016 15:00,2,2.615,ACTIVE,214.19,363.99,60.034,1464375604,"201051344000585","219011344069620",29.06,25.50,0,335.74,396.45,77.0,72.4,0.658,427382.1,427382.1,37167,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375610,559994.00
05/27/2016 15:00,2,2.516,ACTIVE,213.51,358.88,59.986,1464375604,"201051344001230","219011344069620",29.28,24.00,0,333.33,389.24,74.6,70.1,0.619,424238.7,424238.7,36969,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375611,559995.00
05/27/2016 15:00,2,2.523,ACTIVE,214.41,363.09,60.049,1464375604,"201051344000582","219011344069620",29.14,25.50,0,334.84,397.05,74.5,70.0,0.614,417641.9,417641.9,37133,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375612,559996.00
05/27/2016 15:00,2,2.545,ACTIVE,213.74,361.29,60.018,1464375604,"201051344000955","219011344069620",29.46,25.30,0,334.84,394.35,76.0,71.4,0.636,429945.6,429945.6,37070,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375613,559997.00
05/27/2016 15:00,2,1.629,ACTIVE,212.38,417.49,60.002,1464375604,"274151322000094","219011344069620",38.11,31.30,0,335.74,449.05,63.2,59.1,0.438,562699.0,562699.0,27023,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375614,559998.00
05/27/2016 15:00,2,2.619,ACTIVE,215.09,364.89,59.949,1464375604,"201051344000579","219011344069620",29.24,24.80,0,335.14,396.15,77.6,73.0,0.654,431074.7,431074.7,12683,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375615,559999.00
05/27/2016 15:00,2,2.598,ACTIVE,213.51,360.99,60.012,1464375604,"201051344000890","219011344069620",28.90,25.00,0,333.33,394.65,76.1,71.5,0.579,427117.8,427117.8,37085,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375616,560000.00
05/27/2016 15:00,2,2.545,ACTIVE,213.96,362.19,59.880,1464375604,"201051344000438","219011344069620",29.52,25.30,0,334.84,396.75,76.1,71.5,0.645,429150.9,429150.9,37090,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375617,560001.00
05/27/2016 15:00,2,2.539,ACTIVE,213.96,360.99,60.023,1464375604,"201051344000417","219011344069620",29.16,25.00,0,332.73,394.05,75.0,70.5,0.632,421644.6,421644.6,37250,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375618,560002.00
05/27/2016 15:00,2,2.365,ACTIVE,212.16,352.87,59.991,1464375604,"274151322000083","219011344069620",29.30,29.50,0,334.84,375.41,70.1,65.8,0.504,690481.0,690481.0,26054,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375619,560003.00
05/27/2016 15:00,2,2.545,ACTIVE,212.38,354.07,59.986,1464375604,"274151322000076","219011344069620",29.38,29.80,0,335.74,378.72,75.7,71.1,0.530,735240.5,735240.5,26052,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375620,560004.00
05/27/2016 15:00,2,2.588,ACTIVE,214.41,360.99,59.996,1464375604,"201051344000868","219011344069620",29.16,25.00,0,335.44,397.05,76.5,71.9,0.641,416147.5,416147.5,32330,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375621,560005.00
05/27/2016 15:00,2,2.525,ACTIVE,212.16,366.10,60.007,1464375604,"274151322000095","219011344069620",29.28,29.00,0,334.84,377.52,74.9,70.4,0.508,727675.6,727675.6,25966,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375622,560006.00
05/27/2016 15:00,2,2.617,ACTIVE,215.09,365.80,60.002,1464375604,"201051344000988","219011344069620",28.86,25.50,0,334.24,395.85,76.5,71.9,0.650,413237.4,413237.4,32628,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375622,560007.00
05/27/2016 15:00,2,2.584,ACTIVE,214.19,360.08,59.954,1464375604,"201051344001025","219011344069620",29.24,25.50,0,334.84,396.15,76.6,72.0,0.619,427090.8,427090.8,37138,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375623,560008.00
05/27/2016 15:00,2,2.576,ACTIVE,214.87,363.09,60.012,1464375604,"201051344000458","219011344069620",29.20,26.50,0,335.74,396.45,76.2,71.6,0.654,424065.9,424065.9,32555,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375624,560009.00
05/27/2016 15:00,2,2.617,ACTIVE,215.54,363.99,59.981,1464375604,"201051344000853","219011344069620",28.78,25.80,0,336.34,394.65,76.3,71.7,0.641,422699.4,422699.4,32151,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375625,560010.00
05/27/2016 15:00,2,2.525,ACTIVE,213.96,362.49,59.965,1464375604,"201051344000685","219011344069620",29.46,24.80,0,334.54,394.65,75.3,70.8,0.658,428653.8,428653.8,36978,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375627,560011.00
05/27/2016 15:00,2,2.553,ACTIVE,214.19,361.89,59.996,1464375604,"201051344000917","219011344069620",28.88,26.30,0,335.14,395.55,74.7,70.1,0.597,425513.6,425513.6,36981,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375627,560012.00
05/27/2016 15:00,2,2.512,ACTIVE,213.96,359.78,59.991,1464375604,"201051344001145","219011344069620",29.60,24.30,0,335.74,395.25,75.3,70.8,0.592,430711.0,430711.0,36831,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375628,560013.00
05/27/2016 15:00,2,2.586,ACTIVE,214.64,360.69,60.002,1464375604,"201051344000651","219011344069620",29.04,26.30,0,336.04,396.75,76.0,71.5,0.650,422999.6,422999.6,37196,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375629,560014.00
05/27/2016 15:00,2,2.369,ACTIVE,212.16,363.09,60.002,1464375604,"274151322000088","219011344069620",28.21,29.30,0,334.54,374.81,67.6,63.4,0.460,667451.8,667451.8,25717,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375630,560015.00
05/27/2016 15:00,2,1.643,ACTIVE,212.83,413.59,59.981,1464375604,"274151322000068","219011344069620",38.53,32.20,0,388.04,454.46,63.7,59.5,0.433,562479.2,562479.2,27234,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375631,560016.00
05/27/2016 15:00,2,2.551,ACTIVE,213.74,362.19,59.896,1464375604,"201051344001135","219011344069620",29.44,26.00,0,334.24,396.45,76.0,71.4,0.632,419062.9,419062.9,37132,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375632,560017.00
05/27/2016 15:00,2,2.592,ACTIVE,214.19,362.79,59.991,1464375604,"201051344000594","219011344069620",29.64,24.80,0,333.93,396.45,77.8,73.2,0.636,427885.7,427885.7,32588,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375633,560018.00
05/27/2016 15:00,2,2.582,ACTIVE,214.19,359.78,59.991,1464375604,"201051344001203","219011344069620",29.12,25.30,0,335.44,397.66,76.2,71.6,0.641,426056.5,426056.5,37165,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375634,560019.00
05/27/2016 15:00,2,2.400,ACTIVE,211.93,360.38,59.886,1464375604,"274151322000054","219011344069620",28.19,30.30,0,334.84,375.41,68.5,64.2,0.473,681752.7,681752.7,25747,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375635,560020.00
05/27/2016 15:00,2,2.600,ACTIVE,214.87,359.78,59.965,1464375604,"201051344000867","219011344069620",29.20,26.50,0,334.54,396.45,76.9,72.3,0.632,415400.8,415400.8,32593,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375636,560021.00
05/27/2016 15:00,2,2.500,ACTIVE,214.19,361.29,59.975,1464375604,"201051344001093","219011344069620",29.62,25.30,0,335.74,395.55,75.0,70.4,0.592,424616.3,424616.3,37030,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375637,560022.00
05/27/2016 15:00,2,2.562,ACTIVE,214.87,364.29,59.991,1464375604,"201051344000900","219011344069620",29.48,25.50,0,335.74,396.45,76.5,71.9,0.614,431092.1,431092.1,31985,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375638,560023.00
05/27/2016 15:00,2,2.576,ACTIVE,214.87,362.19,59.996,1464375604,"201051344000648","219011344069620",29.12,25.30,0,335.44,396.75,76.0,71.4,0.650,422932.3,422932.3,32276,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375639,560024.00
05/27/2016 15:00,2,2.574,ACTIVE,214.87,362.19,59.938,1464375604,"201051344000569","219011344069620",29.28,26.00,0,335.14,396.45,76.3,71.8,0.663,432173.2,432173.2,31908,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375640,560025.00
05/27/2016 15:00,2,2.584,ACTIVE,215.09,363.39,60.034,1464375604,"201051344000983","219011344069620",29.42,26.30,0,335.44,397.05,76.9,72.3,0.654,423681.6,423681.6,32394,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375641,560026.00
05/27/2016 15:00,2,2.605,ACTIVE,215.09,364.29,59.975,1464375604,"201051344001158","219011344069620",29.06,25.00,0,335.14,396.45,76.7,72.1,0.645,418048.5,418048.5,32655,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375642,560027.00
05/27/2016 15:00,2,2.578,ACTIVE,215.54,365.49,59.975,1464375604,"201051344000576","219011344069620",29.10,25.50,0,334.54,394.95,76.0,71.4,0.628,425042.7,425042.7,32062,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375643,560028.00
05/27/2016 15:00,2,2.379,ACTIVE,212.16,357.98,59.959,1464375604,"274151322000087","219011344069620",28.31,34.80,0,335.14,374.51,68.1,63.8,0.455,655337.0,655337.0,25842,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464375643,560029.00
05/27/2016 15:15,2,2.381,ACTIVE,214.41,360.38,59.981,1464376504,"201051344000645","219011344069620",28.27,28.80,0,321.31,398.26,68.2,63.9,0.566,424595.7,424595.7,32200,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376505,560030.00
05/27/2016 15:15,2,2.158,ACTIVE,211.70,357.98,59.912,1464376504,"274151322000085","219011344069620",27.73,30.80,0,329.73,380.52,60.6,56.5,0.429,683611.3,683611.3,25754,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376506,560031.00
05/27/2016 15:15,2,2.387,ACTIVE,214.41,360.99,59.907,1464376504,"201051344000633","219011344069620",28.47,27.00,0,323.72,398.56,68.8,64.5,0.597,415725.6,415725.6,32673,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376507,560032.00
05/27/2016 15:15,2,2.359,ACTIVE,214.64,361.29,59.975,1464376504,"201051344000469","219011344069620",28.86,26.50,0,317.40,398.86,69.0,64.7,0.579,417040.9,417040.9,32611,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376507,560033.00
05/27/2016 15:15,2,2.338,ACTIVE,213.29,358.88,59.970,1464376504,"201051344000646","219011344069620",28.80,26.30,0,319.21,397.35,68.3,64.0,0.583,420592.2,420592.2,37165,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376508,560034.00
05/27/2016 15:15,2,2.203,ACTIVE,211.48,349.26,59.981,1464376504,"274151322000052","219011344069620",28.59,31.00,0,328.52,380.22,63.8,59.6,0.451,696760.3,696760.3,25982,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376509,560035.00
05/27/2016 15:15,2,2.381,ACTIVE,213.96,360.69,59.981,1464376504,"201051344000585","219011344069620",28.82,27.30,0,321.91,397.35,69.5,65.2,0.579,427401.9,427401.9,37168,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376510,560036.00
05/27/2016 15:15,2,2.299,ACTIVE,213.06,356.78,59.928,1464376504,"201051344001230","219011344069620",28.96,26.00,0,316.80,392.85,67.5,63.3,0.557,424258.0,424258.0,36970,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376511,560037.00
05/27/2016 15:15,2,2.324,ACTIVE,213.96,360.08,59.922,1464376504,"201051344000582","219011344069620",28.45,27.30,0,319.81,398.56,67.0,62.7,0.544,417661.0,417661.0,37134,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376512,560038.00
05/27/2016 15:15,2,2.334,ACTIVE,213.29,358.58,59.975,1464376504,"201051344000955","219011344069620",29.08,27.30,0,318.00,394.65,68.8,64.5,0.579,429965.2,429965.2,37071,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376513,560039.00
05/27/2016 15:15,2,1.441,ACTIVE,211.70,415.39,59.975,1464376504,"274151322000094","219011344069620",38.86,32.20,0,389.24,462.58,56.3,52.4,0.389,562715.1,562715.1,27024,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376514,560040.00
05/27/2016 15:15,2,2.375,ACTIVE,214.41,359.48,59.975,1464376504,"201051344000579","219011344069620",29.16,26.80,0,322.81,397.35,70.2,65.8,0.601,431094.7,431094.7,12684,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376515,560041.00
05/27/2016 15:15,2,2.354,ACTIVE,213.29,358.28,59.954,1464376504,"201051344000890","219011344069620",28.77,26.80,0,321.31,396.45,68.6,64.3,0.561,427137.4,427137.4,37086,0,0,0,L,1122011218,0,122.68,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376516,560042.00
05/27/2016 15:15,2,2.293,ACTIVE,213.74,359.78,59.938,1464376504,"201051344000438","219011344069620",29.44,27.00,0,319.21,397.96,68.4,64.1,0.579,429170.5,429170.5,37091,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376517,560043.00
05/27/2016 15:15,2,2.301,ACTIVE,213.51,358.28,59.959,1464376504,"201051344000417","219011344069620",28.96,26.80,0,318.61,396.15,67.6,63.3,0.579,421663.9,421663.9,37251,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376518,560044.00
05/27/2016 15:15,2,2.176,ACTIVE,212.16,360.69,60.007,1464376504,"274151322000083","219011344069620",28.57,30.80,0,328.82,379.92,62.9,58.8,0.451,690498.9,690498.9,26055,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376519,560045.00
05/27/2016 15:15,2,2.287,ACTIVE,212.16,348.96,59.954,1464376504,"274151322000076","219011344069620",29.26,31.50,0,329.13,381.42,67.8,63.5,0.486,735259.9,735259.9,26053,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376520,560046.00
05/27/2016 15:15,2,2.387,ACTIVE,214.19,360.08,59.949,1464376504,"201051344000868","219011344069620",28.33,27.00,0,321.31,399.16,68.5,64.2,0.566,416167.1,416167.1,32331,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376520,560047.00
05/27/2016 15:15,2,2.281,ACTIVE,211.70,349.26,59.959,1464376504,"274151322000095","219011344069620",28.90,31.30,0,330.03,379.92,66.8,62.6,0.464,727694.8,727694.8,25967,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376521,560048.00
05/27/2016 15:15,2,2.355,ACTIVE,214.64,361.29,59.907,1464376504,"201051344000988","219011344069620",28.69,27.00,0,317.40,397.66,68.5,64.2,0.557,413257.1,413257.1,32629,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376522,560049.00
05/27/2016 15:15,2,2.357,ACTIVE,213.74,359.18,59.928,1464376504,"201051344001025","219011344069620",28.77,27.30,0,319.81,397.96,68.7,64.4,0.557,427110.4,427110.4,37139,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376523,560050.00
05/27/2016 15:15,2,2.314,ACTIVE,214.41,360.08,59.965,1464376504,"201051344000458","219011344069620",29.00,28.80,0,319.51,398.56,68.0,63.7,0.588,424085.4,424085.4,32556,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376524,560051.00
05/27/2016 15:15,2,2.305,ACTIVE,215.32,362.49,59.933,1464376504,"201051344000853","219011344069620",29.12,27.50,0,321.61,397.05,67.9,63.6,0.557,422718.9,422718.9,32152,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376525,560052.00
05/27/2016 15:15,2,2.268,ACTIVE,213.51,359.48,59.981,1464376504,"201051344000685","219011344069620",29.26,26.30,0,319.21,396.75,67.2,63.0,0.597,428673.1,428673.1,36979,0,0,0,L,1122011218,0,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376526,560053.00
05/27/2016 15:15,2,2.277,ACTIVE,213.96,359.18,59.907,1464376504,"201051344000917","219011344069620",28.98,28.00,0,321.61,397.35,66.9,62.7,0.561,425532.8,425532.8,36982,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376527,560054.00
05/27/2016 15:15,2,2.291,ACTIVE,213.74,359.18,60.007,1464376504,"201051344001145","219011344069620",28.98,26.00,0,318.30,396.45,67.2,63.0,0.561,430730.3,430730.3,36832,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376528,560055.00
05/27/2016 15:15,2,2.316,ACTIVE,213.96,360.38,59.986,1464376504,"201051344000651","219011344069620",28.90,27.80,0,319.51,398.26,67.9,63.6,0.561,423019.0,423019.0,37197,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376529,560056.00
