ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 15:15,2,2.129,ACTIVE,211.70,346.26,59.965,1464376504,"274151322000088","219011344069620",27.71,30.30,0,327.02,379.62,59.8,55.7,0.393,667469.0,667469.0,25718,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376529,560057.00
05/27/2016 15:15,2,1.416,ACTIVE,212.16,429.82,59.933,1464376504,"274151322000068","219011344069620",39.46,32.40,0,397.05,469.19,56.4,52.5,0.384,562495.3,562495.3,27235,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376530,560058.00
05/27/2016 15:15,2,2.324,ACTIVE,213.74,357.68,59.965,1464376504,"201051344001135","219011344069620",28.82,27.30,0,319.81,396.45,67.9,63.6,0.566,419082.4,419082.4,37133,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376531,560059.00
05/27/2016 15:15,2,2.336,ACTIVE,213.74,359.18,60.028,1464376504,"201051344000594","219011344069620",29.26,26.80,0,321.91,398.86,69.2,64.9,0.570,427905.6,427905.6,32589,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376532,560060.00
05/27/2016 15:15,2,2.318,ACTIVE,214.19,357.98,59.970,1464376504,"201051344001203","219011344069620",28.88,27.50,0,317.70,399.16,67.9,63.6,0.566,426076.0,426076.0,37166,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376533,560061.00
05/27/2016 15:15,2,2.123,ACTIVE,211.25,349.56,59.959,1464376504,"274151322000054","219011344069620",28.07,31.30,0,328.22,380.82,60.4,56.3,0.420,681770.0,681770.0,25748,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376534,560062.00
05/27/2016 15:15,2,2.328,ACTIVE,214.19,359.18,59.949,1464376504,"201051344000867","219011344069620",28.92,28.30,0,321.01,397.05,68.2,63.9,0.561,415420.4,415420.4,32594,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376535,560063.00
05/27/2016 15:15,2,2.291,ACTIVE,213.96,358.88,59.986,1464376504,"201051344001093","219011344069620",28.78,26.80,0,319.81,397.66,66.8,62.6,0.544,424635.5,424635.5,37031,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376537,560064.00
05/27/2016 15:15,2,2.326,ACTIVE,214.41,361.59,59.959,1464376504,"201051344000900","219011344069620",28.77,27.50,0,320.71,398.56,67.8,63.5,0.548,431111.6,431111.6,31986,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376538,560065.00
05/27/2016 15:15,2,2.285,ACTIVE,214.64,360.38,59.928,1464376504,"201051344000648","219011344069620",29.00,27.30,0,321.01,398.56,67.0,62.8,0.539,422951.6,422951.6,32277,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376538,560066.00
05/27/2016 15:15,2,2.318,ACTIVE,214.64,359.48,60.012,1464376504,"201051344000569","219011344069620",28.71,27.80,0,321.61,398.86,67.4,63.1,0.570,432192.6,432192.6,31909,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376539,560067.00
05/27/2016 15:15,2,2.334,ACTIVE,214.64,361.29,60.018,1464376504,"201051344000983","219011344069620",28.86,28.30,0,321.31,398.56,68.2,63.9,0.601,423701.1,423701.1,32395,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376540,560068.00
05/27/2016 15:15,2,2.330,ACTIVE,214.64,358.28,60.018,1464376504,"201051344001158","219011344069620",28.73,27.00,0,320.71,398.56,67.8,63.5,0.588,418068.0,418068.0,32656,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376541,560069.00
05/27/2016 15:15,2,2.279,ACTIVE,214.87,362.49,60.012,1464376504,"201051344000576","219011344069620",28.90,27.80,0,322.81,398.26,66.8,62.5,0.548,425062.0,425062.0,32063,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376542,560070.00
05/27/2016 15:15,2,2.123,ACTIVE,212.16,357.38,59.986,1464376504,"274151322000087","219011344069620",27.73,35.80,0,330.63,379.02,59.7,55.7,0.407,655354.2,655354.2,25843,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464376543,560071.00
05/27/2016 15:30,2,2.803,ACTIVE,215.77,351.67,59.986,1464377404,"201051344000645","219011344069620",29.08,30.00,0,335.44,399.16,82.6,77.8,0.380,424613.1,424613.1,32201,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377405,560072.00
05/27/2016 15:30,2,2.598,ACTIVE,211.93,348.96,59.954,1464377404,"274151322000085","219011344069620",27.63,31.50,0,335.74,379.32,72.7,68.3,0.508,683626.8,683626.8,25755,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377406,560073.00
05/27/2016 15:30,2,2.830,ACTIVE,215.32,352.87,59.954,1464377404,"201051344000633","219011344069620",29.00,28.80,0,334.24,398.86,83.1,78.3,0.402,415743.2,415743.2,32674,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377407,560074.00
05/27/2016 15:30,2,2.803,ACTIVE,215.54,351.67,59.970,1464377404,"201051344000469","219011344069620",29.22,28.00,0,335.44,399.16,83.0,78.2,0.402,417058.5,417058.5,32612,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377408,560075.00
05/27/2016 15:30,2,2.799,ACTIVE,214.19,348.96,59.886,1464377404,"201051344000646","219011344069620",28.88,27.50,0,334.84,396.75,81.9,77.1,0.389,420609.6,420609.6,37166,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377409,560076.00
05/27/2016 15:30,2,2.611,ACTIVE,212.16,364.59,59.965,1464377404,"274151322000052","219011344069620",28.75,32.00,0,327.02,380.82,76.2,71.6,0.548,696776.6,696776.6,25983,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377410,560077.00
05/27/2016 15:30,2,2.836,ACTIVE,214.87,349.56,59.901,1464377404,"201051344000585","219011344069620",29.04,28.30,0,335.74,398.26,83.4,78.6,0.393,427419.7,427419.7,37169,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377411,560078.00
05/27/2016 15:30,2,2.768,ACTIVE,214.19,348.36,59.896,1464377404,"201051344001230","219011344069620",29.08,26.80,0,334.24,392.25,81.5,76.8,0.380,424275.2,424275.2,36971,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377412,560079.00
05/27/2016 15:30,2,2.754,ACTIVE,214.64,349.26,59.922,1464377404,"201051344000582","219011344069620",28.92,28.00,0,336.34,400.06,80.7,76.0,0.367,417678.2,417678.2,37135,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377413,560080.00
05/27/2016 15:30,2,2.803,ACTIVE,213.96,348.96,60.002,1464377404,"201051344000955","219011344069620",28.94,28.30,0,334.24,395.55,82.2,77.4,0.389,429982.8,429982.8,37072,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377414,560081.00
05/27/2016 15:30,2,1.734,ACTIVE,212.16,421.40,59.965,1464377404,"274151322000094","219011344069620",38.80,32.80,0,389.24,455.37,68.2,63.9,0.482,562729.6,562729.6,27025,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377414,560082.00
05/27/2016 15:30,2,2.846,ACTIVE,215.54,351.97,59.944,1464377404,"201051344000579","219011344069620",29.20,29.00,0,335.74,396.45,84.2,79.3,0.398,431112.6,431112.6,12685,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377415,560083.00
05/27/2016 15:30,2,2.811,ACTIVE,213.96,348.66,59.975,1464377404,"201051344000890","219011344069620",28.96,27.30,0,335.14,396.75,82.5,77.7,0.376,427154.9,427154.9,37087,0,0,0,L,1122011218,0,123.14,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377416,560084.00
05/27/2016 15:30,2,2.752,ACTIVE,214.64,349.86,60.012,1464377404,"201051344000438","219011344069620",29.52,29.00,0,335.44,399.76,82.3,77.5,0.389,429188.0,429188.0,37092,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377417,560085.00
05/27/2016 15:30,2,2.787,ACTIVE,214.41,349.26,60.012,1464377404,"201051344000417","219011344069620",28.78,27.80,0,335.14,397.05,81.2,76.5,0.389,421681.2,421681.2,37252,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377418,560086.00
05/27/2016 15:30,2,2.596,ACTIVE,211.93,349.86,59.965,1464377404,"274151322000083","219011344069620",28.75,32.00,0,327.62,380.52,75.5,70.9,0.539,690515.1,690515.1,26056,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377419,560087.00
05/27/2016 15:30,2,2.734,ACTIVE,212.83,352.57,59.959,1464377404,"274151322000076","219011344069620",29.32,32.80,0,335.74,381.12,81.2,76.5,0.318,735277.4,735277.4,26054,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377420,560088.00
05/27/2016 15:30,2,2.852,ACTIVE,214.64,350.47,59.970,1464377404,"201051344000868","219011344069620",28.67,28.50,0,337.24,398.56,82.9,78.1,0.376,416184.7,416184.7,32332,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377421,560089.00
05/27/2016 15:30,2,2.730,ACTIVE,211.70,348.06,59.991,1464377404,"274151322000095","219011344069620",29.10,32.80,0,334.54,379.92,80.4,75.7,0.296,727712.0,727712.0,25968,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377422,560090.00
05/27/2016 15:30,2,2.838,ACTIVE,215.32,353.17,59.970,1464377404,"201051344000988","219011344069620",28.84,29.00,0,333.93,398.26,82.9,78.1,0.389,413274.7,413274.7,32630,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377423,560091.00
05/27/2016 15:30,2,2.822,ACTIVE,214.41,348.96,60.018,1464377404,"201051344001025","219011344069620",29.08,29.00,0,335.44,398.56,83.2,78.4,0.376,427128.1,427128.1,37140,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377424,560092.00
05/27/2016 15:30,2,2.814,ACTIVE,215.32,350.47,59.970,1464377404,"201051344000458","219011344069620",29.02,30.50,0,335.44,398.86,82.7,77.9,0.393,424103.0,424103.0,32557,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377425,560093.00
05/27/2016 15:30,2,2.805,ACTIVE,216.00,354.07,59.959,1464377404,"201051344000853","219011344069620",29.22,29.50,0,336.34,397.35,83.1,78.3,0.393,422736.5,422736.5,32153,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377426,560094.00
05/27/2016 15:30,2,2.770,ACTIVE,214.41,350.17,60.034,1464377404,"201051344000685","219011344069620",29.32,26.80,0,335.44,397.96,82.2,77.5,0.407,428690.5,428690.5,36980,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377427,560095.00
05/27/2016 15:30,2,2.764,ACTIVE,214.64,350.47,59.996,1464377404,"201051344000917","219011344069620",29.32,29.80,0,335.14,397.96,82.1,77.3,0.384,425550.1,425550.1,36983,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377428,560096.00
05/27/2016 15:30,2,2.814,ACTIVE,214.19,348.96,60.007,1464377404,"201051344001145","219011344069620",29.08,27.00,0,337.24,397.96,82.9,78.1,0.384,430747.8,430747.8,36833,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377429,560097.00
05/27/2016 15:30,2,2.816,ACTIVE,214.64,350.17,59.933,1464377404,"201051344000651","219011344069620",29.14,29.30,0,335.74,399.46,83.1,78.3,0.384,423036.6,423036.6,37198,0,0,0,L,1122011218,0,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377429,560098.00
05/27/2016 15:30,2,2.574,ACTIVE,211.48,358.58,59.986,1464377404,"274151322000088","219011344069620",27.99,31.00,0,335.14,378.72,73.0,68.5,0.508,667484.5,667484.5,25719,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377430,560099.00
05/27/2016 15:30,2,1.795,ACTIVE,212.61,416.59,59.965,1464377404,"274151322000068","219011344069620",38.31,32.80,0,390.14,456.87,69.5,65.2,0.482,562510.0,562510.0,27236,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377431,560100.00
05/27/2016 15:30,2,2.850,ACTIVE,214.19,348.06,59.975,1464377404,"201051344001135","219011344069620",28.88,29.00,0,335.44,397.96,83.4,78.5,0.384,419099.9,419099.9,37134,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377432,560101.00
05/27/2016 15:30,2,2.887,ACTIVE,214.64,351.37,59.975,1464377404,"201051344000594","219011344069620",29.18,28.30,0,336.34,397.35,85.3,80.4,0.389,427923.6,427923.6,32590,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377433,560102.00
05/27/2016 15:30,2,2.867,ACTIVE,214.64,349.56,60.002,1464377404,"201051344001203","219011344069620",28.78,28.30,0,336.04,398.86,83.6,78.8,0.393,426093.6,426093.6,37167,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377434,560103.00
05/27/2016 15:30,2,2.645,ACTIVE,211.93,355.88,59.996,1464377404,"274151322000054","219011344069620",27.73,31.80,0,335.44,380.82,74.3,69.8,0.513,681785.7,681785.7,25749,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377435,560104.00
05/27/2016 15:30,2,2.871,ACTIVE,215.09,350.47,59.986,1464377404,"201051344000867","219011344069620",29.08,29.80,0,337.24,398.26,84.6,79.7,0.384,415438.2,415438.2,32595,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377436,560105.00
05/27/2016 15:30,2,2.789,ACTIVE,214.64,350.47,60.018,1464377404,"201051344001093","219011344069620",29.24,27.80,0,336.34,397.66,82.7,77.9,0.376,424652.8,424652.8,37032,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377437,560106.00
05/27/2016 15:30,2,2.842,ACTIVE,215.09,351.97,60.002,1464377404,"201051344000900","219011344069620",29.12,28.80,0,334.84,399.46,83.9,79.0,0.384,431129.3,431129.3,31987,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377438,560107.00
05/27/2016 15:30,2,2.820,ACTIVE,215.09,350.77,59.959,1464377404,"201051344000648","219011344069620",28.94,28.50,0,335.44,399.76,82.7,77.8,0.380,422969.0,422969.0,32278,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377439,560108.00
05/27/2016 15:30,2,2.857,ACTIVE,215.32,351.67,59.970,1464377404,"201051344000569","219011344069620",28.77,29.80,0,335.44,398.56,83.2,78.4,0.380,432210.2,432210.2,31910,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377440,560109.00
05/27/2016 15:30,2,2.834,ACTIVE,215.32,351.97,59.991,1464377404,"201051344000983","219011344069620",29.20,30.00,0,335.14,398.56,83.8,79.0,0.402,423718.9,423718.9,32396,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377441,560110.00
05/27/2016 15:30,2,2.848,ACTIVE,215.32,351.07,59.938,1464377404,"201051344001158","219011344069620",28.84,28.50,0,335.14,399.16,83.2,78.4,0.389,418085.7,418085.7,32657,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377442,560111.00
05/27/2016 15:30,2,2.775,ACTIVE,215.77,352.57,59.981,1464377404,"201051344000576","219011344069620",29.18,28.80,0,334.54,399.16,82.0,77.3,0.384,425079.4,425079.4,32064,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377443,560112.00
05/27/2016 15:30,2,2.584,ACTIVE,212.38,358.28,59.959,1464377404,"274151322000087","219011344069620",27.73,36.50,0,335.44,377.82,72.6,68.1,0.482,655369.8,655369.8,25844,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464377444,560113.00
05/27/2016 15:45,2,2.215,ACTIVE,215.32,360.99,59.880,1464378303,"201051344000645","219011344069620",28.69,28.80,0,321.61,396.45,64.4,60.2,0.539,424628.2,424628.2,32202,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378304,560114.00
05/27/2016 15:45,2,2.029,ACTIVE,212.38,353.17,59.859,1464378303,"274151322000085","219011344069620",27.57,31.30,0,335.74,377.52,56.7,52.8,0.398,683640.0,683640.0,25756,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378305,560115.00
05/27/2016 15:45,2,2.213,ACTIVE,215.09,360.38,59.901,1464378303,"201051344000633","219011344069620",29.00,27.50,0,322.81,397.05,65.0,60.9,0.561,415758.5,415758.5,32675,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378306,560116.00
05/27/2016 15:45,2,2.221,ACTIVE,215.32,360.99,59.875,1464378303,"201051344000469","219011344069620",28.88,26.80,0,320.71,397.66,65.0,60.8,0.552,417073.7,417073.7,32613,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378307,560117.00
05/27/2016 15:45,2,2.178,ACTIVE,213.74,358.28,59.981,1464378303,"201051344000646","219011344069620",29.02,26.80,0,318.61,394.05,64.1,59.9,0.544,420624.6,420624.6,37167,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378308,560118.00
05/27/2016 15:45,2,2.064,ACTIVE,211.70,350.77,59.912,1464378303,"274151322000052","219011344069620",28.49,31.30,0,335.14,379.02,59.5,55.6,0.429,696790.5,696790.5,25984,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378309,560119.00
05/27/2016 15:45,2,2.234,ACTIVE,214.41,359.78,60.002,1464378303,"201051344000585","219011344069620",29.02,27.80,0,321.01,395.55,65.7,61.5,0.544,427435.1,427435.1,37170,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378310,560120.00
05/27/2016 15:45,2,2.158,ACTIVE,213.96,356.78,59.991,1464378303,"201051344001230","219011344069620",29.12,25.80,0,318.91,389.84,63.7,59.6,0.530,424290.2,424290.2,36972,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378311,560121.00
05/27/2016 15:45,2,2.150,ACTIVE,214.64,358.88,59.907,1464378303,"201051344000582","219011344069620",29.02,27.80,0,320.11,396.45,63.2,59.1,0.521,417693.0,417693.0,37136,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378312,560122.00
05/27/2016 15:45,2,2.191,ACTIVE,213.96,357.08,59.975,1464378303,"201051344000955","219011344069620",29.12,27.30,0,319.51,392.55,64.6,60.4,0.548,429997.9,429997.9,37073,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378313,560123.00
05/27/2016 15:45,2,1.361,ACTIVE,212.38,414.49,59.949,1464378303,"274151322000094","219011344069620",38.49,32.80,0,389.54,447.85,52.7,48.9,0.376,562741.9,562741.9,27026,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378314,560124.00
05/27/2016 15:45,2,2.225,ACTIVE,215.09,360.99,59.991,1464378303,"201051344000579","219011344069620",29.42,27.00,0,318.91,394.65,66.3,62.1,0.548,431128.1,431128.1,12686,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378315,560125.00
05/27/2016 15:45,2,2.217,ACTIVE,213.96,357.98,59.896,1464378303,"201051344000890","219011344069620",28.86,26.30,0,318.30,396.15,64.9,60.7,0.521,427170.1,427170.1,37088,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378316,560126.00
05/27/2016 15:45,2,2.186,ACTIVE,214.19,358.28,60.007,1464378303,"201051344000438","219011344069620",29.12,26.80,0,317.10,396.45,64.5,60.3,0.535,429203.1,429203.1,37093,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378316,560127.00
05/27/2016 15:45,2,2.205,ACTIVE,214.41,357.98,59.938,1464378303,"201051344000417","219011344069620",28.57,26.50,0,318.30,394.65,63.8,59.7,0.544,421696.1,421696.1,37253,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378317,560128.00
05/27/2016 15:45,2,2.037,ACTIVE,211.93,360.38,59.907,1464378303,"274151322000083","219011344069620",28.73,31.30,0,334.84,378.72,59.3,55.3,0.424,690528.9,690528.9,26057,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378318,560129.00
05/27/2016 15:45,2,2.143,ACTIVE,212.83,361.89,59.981,1464378303,"274151322000076","219011344069620",29.34,31.50,0,329.73,380.52,63.6,59.4,0.455,735292.2,735292.2,26055,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378319,560130.00
05/27/2016 15:45,2,2.215,ACTIVE,214.41,359.48,59.959,1464378303,"201051344000868","219011344069620",28.98,27.30,0,321.31,396.15,65.0,60.8,0.526,416199.9,416199.9,32333,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378320,560131.00
05/27/2016 15:45,2,2.148,ACTIVE,211.93,351.67,59.922,1464378303,"274151322000095","219011344069620",28.94,31.00,0,329.43,379.02,62.9,58.8,0.424,727726.7,727726.7,25969,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378321,560132.00
05/27/2016 15:45,2,2.213,ACTIVE,215.09,361.89,59.954,1464378303,"201051344000988","219011344069620",28.94,27.50,0,321.01,395.85,64.9,60.7,0.544,413289.8,413289.8,32631,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378322,560133.00
05/27/2016 15:45,2,2.211,ACTIVE,214.19,357.68,59.996,1464378303,"201051344001025","219011344069620",29.02,27.50,0,321.91,395.85,65.0,60.8,0.526,427143.3,427143.3,37141,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378323,560134.00
05/27/2016 15:45,2,2.215,ACTIVE,214.87,361.29,59.886,1464378303,"201051344000458","219011344069620",28.80,29.00,0,320.41,397.05,64.6,60.5,0.548,424118.0,424118.0,32558,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378324,560135.00
05/27/2016 15:45,2,2.223,ACTIVE,215.54,362.19,59.975,1464378303,"201051344000853","219011344069620",28.78,28.30,0,321.91,394.95,64.8,60.7,0.539,422751.6,422751.6,32154,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378325,560136.00
05/27/2016 15:45,2,2.166,ACTIVE,214.41,359.48,59.859,1464378303,"201051344000685","219011344069620",29.12,26.00,0,318.30,395.25,63.9,59.7,0.557,428705.3,428705.3,36981,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378325,560137.00
05/27/2016 15:45,2,2.158,ACTIVE,214.41,358.28,59.944,1464378303,"201051344000917","219011344069620",29.14,28.50,0,321.01,396.45,63.7,59.6,0.530,425564.9,425564.9,36984,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378326,560138.00
05/27/2016 15:45,2,2.152,ACTIVE,214.19,357.98,59.944,1464378303,"201051344001145","219011344069620",29.44,26.00,0,321.31,396.45,64.2,60.1,0.535,430762.7,430762.7,36834,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378327,560139.00
05/27/2016 15:45,2,2.209,ACTIVE,214.64,358.88,59.986,1464378303,"201051344000651","219011344069620",28.75,28.30,0,320.41,395.85,64.3,60.2,0.530,423051.5,423051.5,37199,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378328,560140.00
05/27/2016 15:45,2,2.006,ACTIVE,211.93,353.47,59.959,1464378303,"274151322000088","219011344069620",27.75,30.80,0,334.84,377.22,56.4,52.5,0.380,667497.5,667497.5,25720,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378329,560141.00
05/27/2016 15:45,2,1.338,ACTIVE,212.38,424.11,59.917,1464378303,"274151322000068","219011344069620",39.24,33.00,0,388.34,449.05,52.6,48.8,0.354,562522.4,562522.4,27237,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378331,560142.00
05/27/2016 15:45,2,2.201,ACTIVE,214.19,358.28,59.949,1464378303,"201051344001135","219011344069620",29.06,28.00,0,319.51,394.35,64.8,60.6,0.535,419115.0,419115.0,37135,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378331,560143.00
05/27/2016 15:45,2,2.227,ACTIVE,214.19,359.18,59.959,1464378303,"201051344000594","219011344069620",29.34,27.00,0,319.81,395.85,66.2,62.0,0.548,427938.9,427938.9,32591,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378332,560144.00
05/27/2016 15:45,2,2.223,ACTIVE,214.41,358.28,59.886,1464378303,"201051344001203","219011344069620",28.77,27.50,0,319.81,397.35,64.8,60.6,0.544,426108.6,426108.6,37168,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378333,560145.00
05/27/2016 15:45,2,2.006,ACTIVE,211.93,359.48,59.896,1464378303,"274151322000054","219011344069620",28.15,31.80,0,334.54,378.72,57.2,53.3,0.393,681798.9,681798.9,25750,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378334,560146.00
05/27/2016 15:45,2,2.238,ACTIVE,214.87,358.88,59.959,1464378303,"201051344000867","219011344069620",28.80,28.50,0,320.11,395.25,65.3,61.1,0.548,415453.3,415453.3,32596,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378336,560147.00
05/27/2016 15:45,2,2.172,ACTIVE,214.41,358.28,59.880,1464378303,"201051344001093","219011344069620",29.00,27.00,0,319.51,395.85,63.8,59.7,0.521,424667.6,424667.6,37033,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378337,560148.00
05/27/2016 15:45,2,2.219,ACTIVE,214.64,358.58,59.880,1464378303,"201051344000900","219011344069620",28.90,27.80,0,322.51,397.05,64.9,60.7,0.552,431144.3,431144.3,31988,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378338,560149.00
05/27/2016 15:45,2,2.203,ACTIVE,215.09,359.48,59.891,1464378303,"201051344000648","219011344069620",28.82,27.50,0,320.11,397.05,64.3,60.2,0.530,422983.9,422983.9,32279,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378339,560150.00
05/27/2016 15:45,2,2.219,ACTIVE,215.09,361.29,59.886,1464378303,"201051344000569","219011344069620",28.82,28.30,0,319.21,397.05,64.8,60.6,0.517,432225.2,432225.2,31911,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378340,560151.00
05/27/2016 15:45,2,2.195,ACTIVE,215.09,359.18,59.875,1464378303,"201051344000983","219011344069620",29.44,28.80,0,320.41,396.45,65.4,61.2,0.566,423734.0,423734.0,32397,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378341,560152.00
05/27/2016 15:45,2,2.230,ACTIVE,215.09,358.28,59.996,1464378303,"201051344001158","219011344069620",28.78,27.30,0,321.61,396.45,65.0,60.8,0.561,418100.7,418100.7,32658,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378342,560153.00
05/27/2016 15:45,2,2.166,ACTIVE,215.32,360.38,59.901,1464378303,"201051344000576","219011344069620",29.22,27.50,0,321.01,396.45,64.2,60.1,0.517,425094.2,425094.2,32065,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378343,560154.00
05/27/2016 15:45,2,2.033,ACTIVE,212.38,351.07,59.922,1464378303,"274151322000087","219011344069620",27.67,36.30,0,334.24,375.71,56.9,53.0,0.384,655382.9,655382.9,25845,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464378344,560155.00
05/27/2016 16:00,2,1.078,ACTIVE,214.64,349.26,60.049,1464379204,"201051344000645","219011344069620",27.93,28.50,0,335.74,391.34,30.5,27.5,0.239,424639.8,424639.8,32203,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379205,560156.00
05/27/2016 16:00,2,0.963,ACTIVE,211.93,346.56,59.933,1464379204,"274151322000085","219011344069620",27.53,30.50,0,335.74,371.21,26.8,24.0,0.177,683650.1,683650.1,25757,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379206,560157.00
05/27/2016 16:00,2,1.070,ACTIVE,214.41,351.07,59.975,1464379204,"201051344000633","219011344069620",28.63,27.00,0,334.84,392.55,31.1,28.0,0.247,415770.3,415770.3,32676,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379207,560158.00
05/27/2016 16:00,2,1.078,ACTIVE,214.19,349.26,60.012,1464379204,"201051344000469","219011344069620",28.55,26.30,0,335.14,392.55,31.2,28.2,0.256,417085.5,417085.5,32614,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379208,560159.00
05/27/2016 16:00,2,1.072,ACTIVE,213.29,347.16,59.970,1464379204,"201051344000646","219011344069620",28.43,25.80,0,335.44,391.04,30.9,27.9,0.243,420636.2,420636.2,37168,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379209,560160.00
05/27/2016 16:00,2,1.020,ACTIVE,211.70,341.75,59.981,1464379204,"274151322000052","219011344069620",27.77,29.80,0,334.54,372.71,28.6,25.7,0.199,696801.2,696801.2,25985,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379209,560161.00
05/27/2016 16:00,2,1.123,ACTIVE,213.96,348.06,60.039,1464379204,"201051344000585","219011344069620",28.15,26.50,0,336.64,393.15,32.0,29.0,0.239,427447.0,427447.0,37171,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379210,560162.00
05/27/2016 16:00,2,1.031,ACTIVE,213.51,346.26,60.002,1464379204,"201051344001230","219011344069620",28.65,25.30,0,336.04,386.23,29.9,27.0,0.234,424301.6,424301.6,36973,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379211,560163.00
05/27/2016 16:00,2,1.039,ACTIVE,214.19,348.36,60.018,1464379204,"201051344000582","219011344069620",28.53,27.30,0,336.94,392.25,30.1,27.1,0.234,417704.3,417704.3,37137,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379212,560164.00
05/27/2016 16:00,2,1.092,ACTIVE,213.29,347.46,59.965,1464379204,"201051344000955","219011344069620",28.33,26.50,0,335.14,390.74,31.4,28.4,0.247,430009.6,430009.6,37074,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379213,560165.00
05/27/2016 16:00,2,0.646,ACTIVE,211.93,409.68,59.986,1464379204,"274151322000094","219011344069620",38.07,32.00,0,385.93,445.45,25.1,22.3,0.168,562751.2,562751.2,27027,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379214,560166.00
05/27/2016 16:00,2,1.109,ACTIVE,214.19,349.26,59.981,1464379204,"201051344000579","219011344069620",28.57,26.30,0,334.84,392.25,32.1,29.1,0.247,431140.1,431140.1,12687,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379215,560167.00
05/27/2016 16:00,2,1.086,ACTIVE,213.51,346.86,59.996,1464379204,"201051344000890","219011344069620",28.53,25.80,0,335.74,390.14,31.4,28.4,0.234,427181.8,427181.8,37089,0,0,0,L,1122011218,0,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379216,560168.00
05/27/2016 16:00,2,1.061,ACTIVE,213.96,348.36,59.996,1464379204,"201051344000438","219011344069620",28.88,26.00,0,335.74,392.25,31.0,28.0,0.243,429214.7,429214.7,37094,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379217,560169.00
05/27/2016 16:00,2,1.076,ACTIVE,213.74,348.06,59.965,1464379204,"201051344000417","219011344069620",28.45,25.80,0,336.04,391.34,31.1,28.0,0.243,421707.6,421707.6,37254,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379218,560170.00
05/27/2016 16:00,2,0.988,ACTIVE,211.93,347.46,59.996,1464379204,"274151322000083","219011344069620",27.83,30.00,0,334.84,372.11,27.9,25.0,0.194,690539.4,690539.4,26058,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379219,560171.00
05/27/2016 16:00,2,1.027,ACTIVE,212.61,346.56,59.986,1464379204,"274151322000076","219011344069620",29.02,30.00,0,336.04,375.71,30.2,27.3,0.212,735303.5,735303.5,26056,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379219,560172.00
05/27/2016 16:00,2,1.096,ACTIVE,214.19,348.96,59.965,1464379204,"201051344000868","219011344069620",28.19,26.80,0,336.64,392.25,31.3,28.3,0.247,416211.5,416211.5,32334,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379220,560173.00
05/27/2016 16:00,2,1.025,ACTIVE,211.70,348.96,60.002,1464379204,"274151322000095","219011344069620",28.43,30.00,0,334.84,373.91,29.5,26.6,0.190,727737.8,727737.8,25970,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379221,560174.00
05/27/2016 16:00,2,1.074,ACTIVE,213.96,350.77,60.007,1464379204,"201051344000988","219011344069620",28.29,26.80,0,335.14,392.55,30.8,27.8,0.252,413301.4,413301.4,32632,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379222,560175.00
05/27/2016 16:00,2,1.080,ACTIVE,213.74,347.46,60.028,1464379204,"201051344001025","219011344069620",28.57,26.50,0,336.94,393.75,31.3,28.3,0.239,427154.9,427154.9,37142,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379223,560176.00
05/27/2016 16:00,2,1.062,ACTIVE,214.19,348.06,60.007,1464379204,"201051344000458","219011344069620",28.69,28.50,0,335.44,391.64,30.9,27.9,0.256,424129.5,424129.5,32559,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379224,560177.00
05/27/2016 16:00,2,1.072,ACTIVE,214.64,349.56,60.012,1464379204,"201051344000853","219011344069620",28.41,27.50,0,336.94,391.04,30.9,27.9,0.247,422763.1,422763.1,32155,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379225,560178.00
05/27/2016 16:00,2,1.016,ACTIVE,213.96,348.66,60.012,1464379204,"201051344000685","219011344069620",28.92,25.50,0,336.94,391.94,29.8,26.9,0.252,428716.6,428716.6,36982,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379226,560179.00
05/27/2016 16:00,2,1.023,ACTIVE,213.96,348.36,59.954,1464379204,"201051344000917","219011344069620",28.63,27.80,0,336.34,391.34,29.7,26.8,0.234,425576.2,425576.2,36985,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379227,560180.00
05/27/2016 16:00,2,1.039,ACTIVE,213.96,348.06,60.007,1464379204,"201051344001145","219011344069620",28.69,25.50,0,336.94,390.74,30.2,27.2,0.230,430774.1,430774.1,36835,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379228,560181.00
05/27/2016 16:00,2,1.062,ACTIVE,213.96,347.76,59.970,1464379204,"201051344000651","219011344069620",28.39,27.50,0,337.24,393.15,30.6,27.6,0.239,423062.9,423062.9,37200,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379229,560182.00
05/27/2016 16:00,2,0.936,ACTIVE,211.70,343.25,59.944,1464379204,"274151322000088","219011344069620",27.85,29.80,0,334.84,371.21,26.4,23.5,0.172,667507.3,667507.3,25721,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379230,560183.00
05/27/2016 16:00,2,0.668,ACTIVE,212.61,404.27,59.975,1464379204,"274151322000068","219011344069620",37.71,32.00,0,385.03,447.55,25.4,22.6,0.168,562531.7,562531.7,27238,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379231,560184.00
05/27/2016 16:00,2,1.092,ACTIVE,213.51,346.86,60.012,1464379204,"201051344001135","219011344069620",28.37,27.30,0,336.04,391.04,31.4,28.4,0.247,419126.5,419126.5,37136,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379232,560185.00
05/27/2016 16:00,2,1.096,ACTIVE,213.74,348.96,60.002,1464379204,"201051344000594","219011344069620",28.45,26.30,0,335.44,394.05,31.6,28.5,0.243,427950.7,427950.7,32592,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379233,560186.00
05/27/2016 16:00,2,1.078,ACTIVE,213.96,347.16,59.917,1464379204,"201051344001203","219011344069620",28.19,27.00,0,336.94,392.55,30.8,27.8,0.247,426120.1,426120.1,37169,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379233,560187.00
05/27/2016 16:00,2,0.975,ACTIVE,211.93,345.06,59.949,1464379204,"274151322000054","219011344069620",27.63,30.50,0,334.84,371.81,27.3,24.4,0.172,681808.9,681808.9,25751,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379234,560188.00
05/27/2016 16:00,2,1.076,ACTIVE,214.41,348.66,59.970,1464379204,"201051344000867","219011344069620",28.69,27.80,0,337.84,392.25,31.3,28.3,0.239,415464.9,415464.9,32597,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379236,560189.00
05/27/2016 16:00,2,1.033,ACTIVE,213.96,348.06,59.991,1464379204,"201051344001093","219011344069620",28.82,26.50,0,337.54,391.34,30.2,27.2,0.225,424678.9,424678.9,37034,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379236,560190.00
05/27/2016 16:00,2,1.064,ACTIVE,214.41,349.26,59.965,1464379204,"201051344000900","219011344069620",28.35,27.50,0,336.34,392.55,30.6,27.6,0.239,431155.7,431155.7,31989,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379237,560191.00
05/27/2016 16:00,2,1.059,ACTIVE,214.41,348.96,60.012,1464379204,"201051344000648","219011344069620",28.69,27.00,0,336.94,392.25,30.8,27.8,0.261,422995.2,422995.2,32280,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379238,560192.00
05/27/2016 16:00,2,1.076,ACTIVE,213.96,349.26,59.928,1464379204,"201051344000569","219011344069620",28.51,27.80,0,335.44,391.94,31.1,28.1,0.243,432236.6,432236.6,31912,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379239,560193.00
05/27/2016 16:00,2,1.090,ACTIVE,214.19,349.26,60.002,1464379204,"201051344000983","219011344069620",28.59,28.30,0,336.64,392.25,31.6,28.6,0.252,423745.6,423745.6,32398,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379240,560194.00
05/27/2016 16:00,2,1.078,ACTIVE,214.19,348.66,59.986,1464379204,"201051344001158","219011344069620",28.23,26.50,0,336.04,391.94,30.8,27.8,0.252,418112.1,418112.1,32659,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379241,560195.00
05/27/2016 16:00,2,1.041,ACTIVE,214.41,350.47,59.986,1464379204,"201051344000576","219011344069620",28.69,27.50,0,335.74,391.04,30.2,27.3,0.239,425105.4,425105.4,32066,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379242,560196.00
05/27/2016 16:00,2,0.967,ACTIVE,211.93,343.55,59.965,1464379204,"274151322000087","219011344069620",27.45,34.80,0,335.44,370.60,26.9,24.0,0.168,655392.6,655392.6,25846,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464379243,560197.00
05/27/2016 16:15,2,1.465,ACTIVE,214.41,351.67,59.933,1464380103,"201051344000645","219011344069620",28.75,26.80,0,337.54,376.92,42.7,39.3,0.345,424649.0,424649.0,32204,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380104,560198.00
05/27/2016 16:15,2,1.311,ACTIVE,212.38,342.95,59.996,1464380103,"274151322000085","219011344069620",28.35,29.30,0,335.44,360.99,37.6,34.4,0.252,683658.3,683658.3,25758,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380105,560199.00
