ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 16:15,2,1.457,ACTIVE,214.19,352.87,59.981,1464380103,"201051344000633","219011344069620",29.16,25.50,0,336.64,377.52,43.0,39.6,0.354,415779.6,415779.6,32677,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380106,560200.00
05/27/2016 16:15,2,1.459,ACTIVE,214.19,351.97,59.965,1464380103,"201051344000469","219011344069620",29.18,24.80,0,336.34,376.62,43.1,39.7,0.362,417094.9,417094.9,32615,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380107,560201.00
05/27/2016 16:15,2,1.439,ACTIVE,213.29,350.17,59.944,1464380103,"201051344000646","219011344069620",29.14,24.80,0,334.84,371.21,42.5,39.1,0.358,420645.5,420645.5,37169,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380108,560202.00
05/27/2016 16:15,2,1.357,ACTIVE,212.16,349.26,60.028,1464380103,"274151322000052","219011344069620",28.69,29.00,0,334.54,361.29,39.5,36.2,0.274,696809.8,696809.8,25986,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380109,560203.00
05/27/2016 16:15,2,1.488,ACTIVE,213.96,351.67,59.986,1464380103,"201051344000585","219011344069620",28.90,25.50,0,335.44,372.11,43.6,40.1,0.349,427456.6,427456.6,37172,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380110,560204.00
05/27/2016 16:15,2,1.418,ACTIVE,213.51,349.26,59.991,1464380103,"201051344001230","219011344069620",28.92,24.00,0,334.84,369.70,41.6,38.2,0.336,424310.7,424310.7,36974,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380111,560205.00
05/27/2016 16:15,2,1.428,ACTIVE,214.19,350.77,59.912,1464380103,"201051344000582","219011344069620",28.75,26.00,0,336.34,371.51,41.6,38.2,0.336,417713.4,417713.4,37138,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380112,560206.00
05/27/2016 16:15,2,1.434,ACTIVE,213.51,350.17,59.933,1464380103,"201051344000955","219011344069620",29.52,25.30,0,334.24,370.60,42.9,39.5,0.354,430019.0,430019.0,37075,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380113,560207.00
05/27/2016 16:15,2,0.883,ACTIVE,212.38,417.79,59.981,1464380103,"274151322000094","219011344069620",38.70,31.30,0,333.63,439.74,34.3,31.2,0.234,562758.7,562758.7,27028,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380114,560208.00
05/27/2016 16:15,2,1.480,ACTIVE,214.87,353.17,59.986,1464380103,"201051344000579","219011344069620",29.32,25.00,0,336.94,377.22,44.0,40.6,0.358,431149.8,431149.8,12688,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380115,560209.00
05/27/2016 16:15,2,1.445,ACTIVE,213.51,349.56,59.944,1464380103,"201051344000890","219011344069620",29.42,24.50,0,335.44,371.21,43.1,39.6,0.336,427191.3,427191.3,37090,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380116,560210.00
05/27/2016 16:15,2,1.445,ACTIVE,213.96,350.47,59.959,1464380103,"201051344000438","219011344069620",29.14,24.80,0,336.04,372.11,42.7,39.3,0.354,429224.1,429224.1,37095,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380117,560211.00
05/27/2016 16:15,2,1.434,ACTIVE,213.96,351.07,59.954,1464380103,"201051344000417","219011344069620",29.18,24.80,0,335.44,370.90,42.4,39.0,0.345,421717.0,421717.0,37255,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380118,560212.00
05/27/2016 16:15,2,1.340,ACTIVE,212.38,346.26,59.996,1464380103,"274151322000083","219011344069620",28.45,29.00,0,335.14,361.59,38.6,35.4,0.265,690547.9,690547.9,26059,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380118,560213.00
05/27/2016 16:15,2,1.412,ACTIVE,212.83,349.86,59.970,1464380103,"274151322000076","219011344069620",29.30,29.00,0,336.04,363.69,41.9,38.5,0.292,735312.7,735312.7,26057,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380119,560214.00
05/27/2016 16:15,2,1.459,ACTIVE,214.41,351.97,59.938,1464380103,"201051344000868","219011344069620",29.06,25.30,0,336.34,373.91,43.0,39.5,0.345,416221.0,416221.0,32335,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380120,560215.00
05/27/2016 16:15,2,1.396,ACTIVE,212.16,349.56,59.965,1464380103,"274151322000095","219011344069620",28.98,28.80,0,334.54,362.49,41.0,37.6,0.274,727746.9,727746.9,25971,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380121,560216.00
05/27/2016 16:15,2,1.459,ACTIVE,214.64,354.97,59.959,1464380103,"201051344000988","219011344069620",28.86,25.50,0,336.64,378.42,42.7,39.3,0.362,413310.8,413310.8,32633,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380122,560217.00
05/27/2016 16:15,2,1.455,ACTIVE,213.96,350.47,59.986,1464380103,"201051344001025","219011344069620",29.06,25.50,0,336.04,372.11,42.8,39.4,0.345,427164.4,427164.4,37143,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380123,560218.00
05/27/2016 16:15,2,1.451,ACTIVE,214.64,352.57,59.981,1464380103,"201051344000458","219011344069620",28.94,26.80,0,336.64,376.01,42.6,39.2,0.358,424138.9,424138.9,32560,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380124,560219.00
05/27/2016 16:15,2,1.449,ACTIVE,215.32,354.07,59.981,1464380103,"201051344000853","219011344069620",29.08,26.00,0,338.14,376.92,42.7,39.3,0.340,422772.6,422772.6,32156,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380125,560220.00
05/27/2016 16:15,2,1.385,ACTIVE,213.96,349.86,59.991,1464380103,"201051344000685","219011344069620",29.54,24.30,0,334.54,371.51,41.4,38.1,0.358,428725.8,428725.8,36983,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380126,560221.00
05/27/2016 16:15,2,1.414,ACTIVE,213.96,350.47,59.996,1464380103,"201051344000917","219011344069620",28.77,26.50,0,335.44,371.51,41.2,37.9,0.336,425585.3,425585.3,36986,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380127,560222.00
05/27/2016 16:15,2,1.389,ACTIVE,214.19,350.77,59.991,1464380103,"201051344001145","219011344069620",29.54,24.30,0,336.04,371.51,41.6,38.2,0.336,430783.3,430783.3,36836,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380128,560223.00
05/27/2016 16:15,2,1.438,ACTIVE,214.41,351.07,59.991,1464380103,"201051344000651","219011344069620",28.88,26.30,0,337.24,374.21,42.1,38.7,0.340,423072.2,423072.2,37201,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380129,560224.00
05/27/2016 16:15,2,1.299,ACTIVE,212.16,348.06,59.975,1464380103,"274151322000088","219011344069620",27.87,28.80,0,334.54,360.38,36.6,33.4,0.247,667515.4,667515.4,25722,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380129,560225.00
05/27/2016 16:15,2,0.900,ACTIVE,213.06,411.18,59.954,1464380103,"274151322000068","219011344069620",38.55,31.00,0,333.33,439.43,35.2,32.1,0.234,562539.5,562539.5,27239,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380130,560226.00
05/27/2016 16:15,2,1.449,ACTIVE,213.74,348.96,59.991,1464380103,"201051344001135","219011344069620",29.04,26.00,0,335.74,371.21,42.6,39.2,0.340,419136.0,419136.0,37137,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380131,560227.00
05/27/2016 16:15,2,1.441,ACTIVE,214.19,351.97,60.012,1464380103,"201051344000594","219011344069620",29.50,25.30,0,335.74,372.41,43.1,39.7,0.349,427960.3,427960.3,32593,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380132,560228.00
05/27/2016 16:15,2,1.449,ACTIVE,213.96,351.07,59.996,1464380103,"201051344001203","219011344069620",28.65,25.80,0,336.94,373.01,42.1,38.7,0.340,426129.5,426129.5,37170,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380133,560229.00
05/27/2016 16:15,2,1.312,ACTIVE,212.38,349.56,59.959,1464380103,"274151322000054","219011344069620",28.15,29.80,0,334.54,361.29,37.4,34.2,0.252,681817.3,681817.3,25752,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380134,560230.00
05/27/2016 16:15,2,1.453,ACTIVE,214.87,351.67,59.991,1464380103,"201051344000867","219011344069620",29.04,26.30,0,336.64,374.21,42.8,39.4,0.340,415474.4,415474.4,32598,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380135,560231.00
05/27/2016 16:15,2,1.414,ACTIVE,213.96,351.07,60.007,1464380103,"201051344001093","219011344069620",28.90,25.30,0,336.04,370.90,41.4,38.1,0.323,424688.1,424688.1,37035,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380136,560232.00
05/27/2016 16:15,2,1.432,ACTIVE,214.64,351.97,59.996,1464380103,"201051344000900","219011344069620",28.94,25.80,0,336.94,376.62,42.0,38.6,0.345,431165.1,431165.1,31990,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380137,560233.00
05/27/2016 16:15,2,1.422,ACTIVE,214.64,352.27,59.965,1464380103,"201051344000648","219011344069620",29.18,25.30,0,337.54,376.62,42.1,38.7,0.340,423004.6,423004.6,32281,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380138,560234.00
05/27/2016 16:15,2,1.449,ACTIVE,214.64,352.57,59.954,1464380103,"201051344000569","219011344069620",28.96,26.30,0,336.94,376.01,42.6,39.2,0.336,432246.1,432246.1,31913,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380139,560235.00
05/27/2016 16:15,2,1.436,ACTIVE,214.64,353.17,59.970,1464380103,"201051344000983","219011344069620",29.38,26.30,0,336.64,375.41,42.7,39.3,0.349,423755.1,423755.1,32399,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380140,560236.00
05/27/2016 16:15,2,1.438,ACTIVE,214.64,352.27,59.959,1464380103,"201051344001158","219011344069620",28.94,25.00,0,336.94,376.01,42.2,38.8,0.345,418121.6,418121.6,32660,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380141,560237.00
05/27/2016 16:15,2,1.414,ACTIVE,215.09,353.47,59.981,1464380103,"201051344000576","219011344069620",29.10,25.50,0,337.24,377.52,41.8,38.4,0.336,425114.8,425114.8,32067,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380142,560238.00
05/27/2016 16:15,2,1.305,ACTIVE,212.16,344.15,59.965,1464380103,"274151322000087","219011344069620",27.83,33.30,0,335.14,360.08,36.8,33.6,0.243,655400.9,655400.9,25847,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464380143,560239.00
05/27/2016 16:30,2,1.361,ACTIVE,215.32,353.17,60.007,1464381003,"201051344000645","219011344069620",29.12,25.50,0,336.64,373.91,40.2,36.8,0.327,424658.3,424658.3,32205,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381004,560240.00
05/27/2016 16:30,2,1.250,ACTIVE,212.61,350.47,59.954,1464381003,"274151322000085","219011344069620",27.89,28.50,0,335.74,359.48,35.3,32.2,0.239,683666.4,683666.4,25759,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381005,560241.00
05/27/2016 16:30,2,1.381,ACTIVE,215.32,354.67,59.938,1464381003,"201051344000633","219011344069620",29.04,24.50,0,335.44,374.51,40.6,37.3,0.327,415789.0,415789.0,32678,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381006,560242.00
05/27/2016 16:30,2,1.354,ACTIVE,215.09,352.57,59.959,1464381003,"201051344000469","219011344069620",29.62,23.80,0,335.44,373.01,40.6,37.2,0.331,417104.3,417104.3,32616,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381007,560243.00
05/27/2016 16:30,2,1.359,ACTIVE,213.74,349.86,59.981,1464381003,"201051344000646","219011344069620",29.04,24.00,0,333.63,368.80,40.0,36.7,0.327,420654.8,420654.8,37170,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381008,560244.00
05/27/2016 16:30,2,1.293,ACTIVE,212.38,349.86,59.970,1464381003,"274151322000052","219011344069620",28.29,27.80,0,335.14,359.78,37.1,33.9,0.247,696818.4,696818.4,25987,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381009,560245.00
05/27/2016 16:30,2,1.420,ACTIVE,214.41,350.77,59.996,1464381003,"201051344000585","219011344069620",28.59,24.80,0,335.44,369.40,41.1,37.8,0.327,427466.1,427466.1,37173,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381010,560246.00
05/27/2016 16:30,2,1.328,ACTIVE,213.96,348.36,59.981,1464381003,"201051344001230","219011344069620",29.12,23.00,0,333.93,367.30,39.2,35.9,0.309,424319.7,424319.7,36975,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381011,560247.00
05/27/2016 16:30,2,1.350,ACTIVE,214.64,351.37,59.922,1464381003,"201051344000582","219011344069620",28.67,25.00,0,335.44,369.40,39.2,35.9,0.314,417722.4,417722.4,37139,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381012,560248.00
05/27/2016 16:30,2,1.381,ACTIVE,213.74,349.86,59.996,1464381003,"201051344000955","219011344069620",28.94,24.50,0,333.03,368.20,40.5,37.1,0.336,430028.4,430028.4,37076,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381013,560249.00
05/27/2016 16:30,2,0.830,ACTIVE,212.61,416.89,59.970,1464381003,"274151322000094","219011344069620",38.51,30.30,0,334.54,438.83,32.1,29.1,0.225,562766.1,562766.1,27029,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381014,560250.00
05/27/2016 16:30,2,1.402,ACTIVE,214.87,351.97,59.996,1464381003,"201051344000579","219011344069620",29.16,24.00,0,337.54,373.91,41.4,38.1,0.331,431159.4,431159.4,12689,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381014,560251.00
05/27/2016 16:30,2,1.373,ACTIVE,213.74,349.56,60.002,1464381003,"201051344000890","219011344069620",29.20,23.50,0,334.84,369.70,40.6,37.3,0.318,427200.7,427200.7,37091,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381015,560252.00
05/27/2016 16:30,2,1.350,ACTIVE,214.19,350.77,59.944,1464381003,"201051344000438","219011344069620",29.40,23.80,0,335.74,369.70,40.2,36.9,0.327,429233.4,429233.4,37096,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381016,560253.00
05/27/2016 16:30,2,1.361,ACTIVE,213.74,350.47,59.959,1464381003,"201051344000417","219011344069620",29.06,24.00,0,335.14,369.10,40.1,36.8,0.327,421726.2,421726.2,37256,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381017,560254.00
05/27/2016 16:30,2,1.252,ACTIVE,212.61,351.67,59.991,1464381003,"274151322000083","219011344069620",28.63,28.00,0,335.14,359.48,36.3,33.1,0.252,690556.3,690556.3,26060,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381018,560255.00
05/27/2016 16:30,2,1.332,ACTIVE,213.06,344.45,59.996,1464381003,"274151322000076","219011344069620",29.10,28.00,0,335.74,361.59,39.3,36.0,0.270,735321.8,735321.8,26058,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381019,560256.00
05/27/2016 16:30,2,1.369,ACTIVE,214.64,351.67,59.986,1464381003,"201051344000868","219011344069620",29.18,24.30,0,336.04,371.51,40.5,37.2,0.314,416230.4,416230.4,32336,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381020,560257.00
05/27/2016 16:30,2,1.318,ACTIVE,212.38,348.06,59.970,1464381003,"274151322000095","219011344069620",28.80,27.80,0,334.84,360.99,38.5,35.2,0.252,727755.8,727755.8,25972,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381021,560258.00
05/27/2016 16:30,2,1.350,ACTIVE,214.87,353.47,59.949,1464381003,"201051344000988","219011344069620",29.26,24.50,0,336.34,374.81,40.0,36.7,0.331,413320.1,413320.1,32634,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381022,560259.00
05/27/2016 16:30,2,1.373,ACTIVE,213.96,349.56,59.928,1464381003,"201051344001025","219011344069620",29.00,24.80,0,335.14,369.40,40.3,37.0,0.318,427173.8,427173.8,37144,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381023,560260.00
05/27/2016 16:30,2,1.350,ACTIVE,214.87,351.07,59.949,1464381003,"201051344000458","219011344069620",29.28,25.80,0,337.84,373.01,40.0,36.7,0.331,424148.2,424148.2,32561,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381024,560261.00
05/27/2016 16:30,2,1.363,ACTIVE,215.32,353.17,59.965,1464381003,"201051344000853","219011344069620",29.08,25.00,0,337.84,375.11,40.2,36.9,0.318,422781.9,422781.9,32157,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381025,560262.00
05/27/2016 16:30,2,1.324,ACTIVE,214.19,350.77,59.996,1464381003,"201051344000685","219011344069620",29.10,23.30,0,334.84,369.40,39.1,35.8,0.331,428734.8,428734.8,36984,0,0,0,L,1122011218,0,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381025,560263.00
05/27/2016 16:30,2,1.320,ACTIVE,214.19,350.77,59.959,1464381003,"201051344000917","219011344069620",28.92,25.50,0,335.44,369.70,38.7,35.4,0.318,425594.3,425594.3,36987,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381026,560264.00
05/27/2016 16:30,2,1.324,ACTIVE,214.19,349.56,59.938,1464381003,"201051344001145","219011344069620",29.12,23.30,0,336.04,369.70,39.1,35.8,0.309,430792.4,430792.4,36837,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381027,560265.00
05/27/2016 16:30,2,1.332,ACTIVE,214.19,350.47,60.002,1464381003,"201051344000651","219011344069620",29.30,25.50,0,336.04,370.60,39.5,36.2,0.318,423081.5,423081.5,37202,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381028,560266.00
05/27/2016 16:30,2,1.217,ACTIVE,212.16,349.56,59.986,1464381003,"274151322000088","219011344069620",27.93,27.80,0,335.14,358.88,34.4,31.3,0.221,667523.4,667523.4,25723,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381029,560267.00
05/27/2016 16:30,2,0.830,ACTIVE,213.29,420.50,59.954,1464381003,"274151322000068","219011344069620",38.98,30.50,0,334.24,436.13,32.9,29.8,0.217,562547.1,562547.1,27240,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381030,560268.00
05/27/2016 16:30,2,1.355,ACTIVE,213.74,349.26,60.018,1464381003,"201051344001135","219011344069620",29.26,25.30,0,334.84,368.50,40.2,36.9,0.323,419145.4,419145.4,37138,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381031,560269.00
05/27/2016 16:30,2,1.385,ACTIVE,214.19,351.37,59.944,1464381003,"201051344000594","219011344069620",28.98,24.30,0,336.04,370.90,40.7,37.4,0.327,427969.8,427969.8,32594,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381032,560270.00
05/27/2016 16:30,2,1.340,ACTIVE,214.19,350.47,59.949,1464381003,"201051344001203","219011344069620",29.18,24.50,0,336.04,370.30,39.7,36.4,0.327,426138.7,426138.7,37171,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381033,560271.00
05/27/2016 16:30,2,1.225,ACTIVE,212.38,349.56,59.933,1464381003,"274151322000054","219011344069620",28.29,28.80,0,334.84,359.48,35.1,32.0,0.230,681825.4,681825.4,25753,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381033,560272.00
05/27/2016 16:30,2,1.365,ACTIVE,214.64,351.37,60.007,1464381003,"201051344000867","219011344069620",29.06,25.30,0,336.04,371.51,40.2,36.9,0.323,415483.8,415483.8,32599,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381035,560273.00
05/27/2016 16:30,2,1.332,ACTIVE,214.19,350.47,59.975,1464381003,"201051344001093","219011344069620",28.90,24.50,0,334.84,369.70,39.0,35.7,0.301,424697.2,424697.2,37036,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381036,560274.00
05/27/2016 16:30,2,1.332,ACTIVE,214.41,351.97,60.007,1464381003,"201051344000900","219011344069620",29.18,24.50,0,336.04,373.61,39.4,36.1,0.327,431174.3,431174.3,31991,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381038,560275.00
05/27/2016 16:30,2,1.338,ACTIVE,214.64,351.07,59.965,1464381003,"201051344000648","219011344069620",29.14,24.30,0,337.54,373.91,39.5,36.2,0.318,423013.9,423013.9,32282,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381038,560276.00
05/27/2016 16:30,2,1.352,ACTIVE,214.64,351.37,59.996,1464381003,"201051344000569","219011344069620",29.12,25.30,0,336.94,373.61,39.9,36.5,0.323,432255.5,432255.5,31914,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381039,560277.00
05/27/2016 16:30,2,1.365,ACTIVE,214.64,351.97,60.012,1464381003,"201051344000983","219011344069620",29.02,25.50,0,337.54,372.71,40.2,36.9,0.331,423764.6,423764.6,32400,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381040,560278.00
05/27/2016 16:30,2,1.354,ACTIVE,214.64,351.37,59.991,1464381003,"201051344001158","219011344069620",28.90,24.30,0,337.24,373.31,39.6,36.3,0.323,418130.9,418130.9,32661,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381041,560279.00
05/27/2016 16:30,2,1.328,ACTIVE,214.87,351.67,59.975,1464381003,"201051344000576","219011344069620",29.16,24.50,0,337.54,374.21,39.2,35.9,0.318,425124.0,425124.0,32068,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381042,560280.00
05/27/2016 16:30,2,1.211,ACTIVE,212.38,349.56,59.986,1464381003,"274151322000087","219011344069620",28.11,32.20,0,335.44,358.88,34.5,31.3,0.221,655408.9,655408.9,25848,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381043,560281.00
05/27/2016 16:45,2,1.529,ACTIVE,215.09,353.47,59.959,1464381903,"201051344000645","219011344069620",28.86,24.80,0,337.24,374.21,44.7,41.3,0.358,424666.8,424666.8,32206,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381904,560282.00
05/27/2016 16:45,2,1.369,ACTIVE,212.38,344.15,59.933,1464381903,"274151322000085","219011344069620",28.49,27.30,0,336.04,359.48,39.5,36.2,0.265,683673.8,683673.8,25760,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381905,560283.00
05/27/2016 16:45,2,1.523,ACTIVE,215.09,354.67,59.970,1464381903,"201051344000633","219011344069620",29.34,23.30,0,336.34,374.21,45.3,41.8,0.371,415797.7,415797.7,32679,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381906,560284.00
05/27/2016 16:45,2,1.541,ACTIVE,214.87,353.47,59.991,1464381903,"201051344000469","219011344069620",29.00,22.50,0,337.24,371.81,45.3,41.8,0.380,417113.0,417113.0,32617,0,0,0,L,1122011218,0,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381907,560285.00
05/27/2016 16:45,2,1.521,ACTIVE,213.96,351.37,60.002,1464381903,"201051344000646","219011344069620",29.04,22.80,0,334.54,369.70,44.8,41.3,0.376,420663.3,420663.3,37171,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381908,560286.00
05/27/2016 16:45,2,1.430,ACTIVE,212.16,344.45,60.007,1464381903,"274151322000052","219011344069620",28.78,26.80,0,334.84,360.08,41.7,38.3,0.287,696826.3,696826.3,25988,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381909,560287.00
05/27/2016 16:45,2,1.549,ACTIVE,214.64,352.27,59.970,1464381903,"201051344000585","219011344069620",29.48,23.50,0,335.14,370.60,46.3,42.7,0.367,427475.0,427475.0,37174,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381910,560288.00
05/27/2016 16:45,2,1.477,ACTIVE,213.96,350.77,59.996,1464381903,"201051344001230","219011344069620",29.32,22.30,0,333.63,368.20,43.9,40.4,0.349,424328.0,424328.0,36976,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381911,560289.00
05/27/2016 16:45,2,1.480,ACTIVE,215.09,352.87,59.970,1464381903,"201051344000582","219011344069620",29.42,24.00,0,335.74,370.60,44.1,40.7,0.358,417730.8,417730.8,37140,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381912,560290.00
05/27/2016 16:45,2,1.514,ACTIVE,213.96,351.37,59.938,1464381903,"201051344000955","219011344069620",29.76,23.00,0,334.54,369.70,45.6,42.1,0.376,430037.1,430037.1,37077,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381912,560291.00
05/27/2016 16:45,2,0.943,ACTIVE,212.38,411.48,59.981,1464381903,"274151322000094","219011344069620",38.57,29.00,0,333.93,435.83,36.8,33.5,0.256,562773.0,562773.0,27030,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381913,560292.00
05/27/2016 16:45,2,1.547,ACTIVE,214.87,353.17,59.959,1464381903,"201051344000579","219011344069620",29.80,23.00,0,337.54,373.91,46.7,43.2,0.380,431168.3,431168.3,12690,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381914,560293.00
05/27/2016 16:45,2,1.541,ACTIVE,214.19,351.07,59.949,1464381903,"201051344000890","219011344069620",29.28,22.80,0,333.93,370.60,45.8,42.2,0.358,427209.4,427209.4,37092,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381915,560294.00
05/27/2016 16:45,2,1.508,ACTIVE,214.41,352.57,59.944,1464381903,"201051344000438","219011344069620",29.86,23.00,0,335.44,371.21,45.6,42.1,0.380,429242.0,429242.0,37097,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381916,560295.00
05/27/2016 16:45,2,1.541,ACTIVE,214.41,352.27,59.965,1464381903,"201051344000417","219011344069620",29.06,23.00,0,335.44,370.00,45.4,41.9,0.376,421734.9,421734.9,37257,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381917,560296.00
05/27/2016 16:45,2,1.406,ACTIVE,212.16,343.25,59.970,1464381903,"274151322000083","219011344069620",29.08,27.00,0,335.14,360.38,41.4,38.0,0.278,690564.0,690564.0,26061,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381918,560297.00
05/27/2016 16:45,2,1.494,ACTIVE,212.83,354.37,59.959,1464381903,"274151322000076","219011344069620",29.58,26.80,0,336.04,362.79,44.8,41.3,0.318,735330.3,735330.3,26059,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381919,560298.00
05/27/2016 16:45,2,1.576,ACTIVE,214.64,353.47,60.018,1464381903,"201051344000868","219011344069620",28.78,23.30,0,336.34,371.21,46.0,42.5,0.371,416239.1,416239.1,32337,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381920,560299.00
05/27/2016 16:45,2,1.479,ACTIVE,212.38,352.27,59.959,1464381903,"274151322000095","219011344069620",29.46,26.80,0,335.14,361.59,44.1,40.7,0.301,727764.1,727764.1,25973,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381921,560300.00
05/27/2016 16:45,2,1.543,ACTIVE,214.87,354.97,59.986,1464381903,"201051344000988","219011344069620",29.34,23.30,0,337.54,375.71,45.9,42.4,0.384,413328.8,413328.8,32635,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381922,560301.00
05/27/2016 16:45,2,1.576,ACTIVE,214.41,352.27,59.986,1464381903,"201051344001025","219011344069620",28.92,23.50,0,335.74,371.51,46.2,42.7,0.367,427182.5,427182.5,37145,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381923,560302.00
05/27/2016 16:45,2,1.553,ACTIVE,214.87,352.87,59.965,1464381903,"201051344000458","219011344069620",29.12,24.80,0,337.54,372.71,45.9,42.3,0.393,424156.9,424156.9,32562,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381924,560303.00
05/27/2016 16:45,2,1.553,ACTIVE,215.77,354.37,59.991,1464381903,"201051344000853","219011344069620",29.32,23.50,0,336.94,375.41,46.1,42.6,0.389,422790.6,422790.6,32158,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381925,560304.00
05/27/2016 16:45,2,1.506,ACTIVE,214.41,352.87,59.986,1464381903,"201051344000685","219011344069620",29.44,22.50,0,333.93,370.90,44.9,41.4,0.389,428743.2,428743.2,36985,0,0,0,L,1122011218,0,123.81,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381926,560305.00
05/27/2016 16:45,2,1.496,ACTIVE,214.64,352.87,59.954,1464381903,"201051344000917","219011344069620",29.44,24.50,0,335.44,370.90,44.6,41.1,0.367,425602.6,425602.6,36988,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381927,560306.00
05/27/2016 16:45,2,1.516,ACTIVE,214.64,352.27,59.981,1464381903,"201051344001145","219011344069620",29.32,22.30,0,336.34,370.90,45.0,41.5,0.367,430800.8,430800.8,36838,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381928,560307.00
05/27/2016 16:45,2,1.545,ACTIVE,214.64,353.77,59.970,1464381903,"201051344000651","219011344069620",29.34,24.00,0,335.44,372.71,45.9,42.4,0.367,423090.1,423090.1,37203,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381929,560308.00
05/27/2016 16:45,2,1.385,ACTIVE,212.16,347.46,59.975,1464381903,"274151322000088","219011344069620",28.47,26.50,0,335.14,359.78,40.0,36.6,0.261,667530.8,667530.8,25724,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381929,560309.00
05/27/2016 16:45,2,0.945,ACTIVE,213.06,420.80,59.949,1464381903,"274151322000068","219011344069620",39.70,29.30,0,334.24,443.94,38.3,35.0,0.247,562554.1,562554.1,27241,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381930,560310.00
05/27/2016 16:45,2,1.543,ACTIVE,214.19,351.67,59.970,1464381903,"201051344001135","219011344069620",29.60,23.80,0,334.54,370.90,46.3,42.7,0.380,419154.1,419154.1,37139,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381931,560311.00
05/27/2016 16:45,2,1.566,ACTIVE,214.41,352.87,59.970,1464381903,"201051344000594","219011344069620",29.62,23.30,0,335.74,371.51,47.0,43.5,0.380,427978.6,427978.6,32595,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381932,560312.00
05/27/2016 16:45,2,1.527,ACTIVE,214.87,352.27,59.965,1464381903,"201051344001203","219011344069620",29.62,24.00,0,335.44,373.01,45.9,42.4,0.376,426147.3,426147.3,37172,0,0,0,L,1122011218,0,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381933,560313.00
05/27/2016 16:45,2,1.393,ACTIVE,212.61,352.27,59.975,1464381903,"274151322000054","219011344069620",28.98,27.50,0,334.84,360.69,40.9,37.6,0.278,681833.0,681833.0,25754,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381934,560314.00
05/27/2016 16:45,2,1.570,ACTIVE,215.09,352.57,59.949,1464381903,"201051344000867","219011344069620",29.34,24.30,0,336.64,371.51,46.7,43.1,0.376,415492.6,415492.6,32600,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381935,560315.00
05/27/2016 16:45,2,1.523,ACTIVE,214.64,353.17,59.965,1464381903,"201051344001093","219011344069620",29.36,23.50,0,335.74,370.90,45.3,41.8,0.354,424705.7,424705.7,37037,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381936,560316.00
05/27/2016 16:45,2,1.537,ACTIVE,214.87,354.37,59.970,1464381903,"201051344000900","219011344069620",29.54,23.80,0,336.64,374.51,46.1,42.5,0.376,431182.9,431182.9,31992,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381937,560317.00
05/27/2016 16:45,2,1.572,ACTIVE,215.09,353.47,59.981,1464381903,"201051344000648","219011344069620",29.00,23.50,0,337.24,373.91,46.2,42.7,0.376,423022.5,423022.5,32283,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381938,560318.00
05/27/2016 16:45,2,1.562,ACTIVE,214.87,353.77,60.007,1464381903,"201051344000569","219011344069620",29.50,24.00,0,337.54,373.01,46.7,43.1,0.384,432264.2,432264.2,31915,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381939,560319.00
05/27/2016 16:45,2,1.572,ACTIVE,215.09,353.17,59.959,1464381903,"201051344000983","219011344069620",29.52,23.80,0,336.94,373.01,47.1,43.5,0.389,423773.4,423773.4,32401,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381940,560320.00
05/27/2016 16:45,2,1.580,ACTIVE,215.09,353.77,59.959,1464381903,"201051344001158","219011344069620",29.14,23.00,0,336.64,372.71,46.6,43.1,0.389,418139.5,418139.5,32662,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381941,560321.00
05/27/2016 16:45,2,1.559,ACTIVE,215.32,354.37,60.007,1464381903,"201051344000576","219011344069620",29.26,23.80,0,337.84,375.41,46.2,42.7,0.371,425132.5,425132.5,32069,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381942,560322.00
05/27/2016 16:45,2,1.420,ACTIVE,212.38,345.66,59.959,1464381903,"274151322000087","219011344069620",28.33,30.80,0,335.14,359.48,40.8,37.4,0.265,655416.4,655416.4,25849,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464381943,560323.00
05/27/2016 17:00,2,1.650,ACTIVE,215.32,354.37,59.975,1464382803,"201051344000645","219011344069620",28.78,24.80,0,337.54,379.02,48.1,44.5,0.389,424677.2,424677.2,32207,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382805,560324.00
05/27/2016 17:00,2,1.477,ACTIVE,212.61,350.17,59.959,1464382803,"274151322000085","219011344069620",28.45,27.00,0,334.84,362.19,42.5,39.1,0.287,683682.9,683682.9,25761,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382805,560325.00
05/27/2016 17:00,2,1.635,ACTIVE,215.09,356.18,59.981,1464382803,"201051344000633","219011344069620",29.30,23.30,0,335.74,379.62,48.6,45.0,0.393,415808.1,415808.1,32680,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382806,560326.00
05/27/2016 17:00,2,1.643,ACTIVE,215.09,354.97,60.028,1464382803,"201051344000469","219011344069620",29.26,22.30,0,336.34,378.72,48.6,45.0,0.407,417123.5,417123.5,32618,0,0,0,L,1122011218,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382807,560327.00
05/27/2016 17:00,2,1.604,ACTIVE,213.96,353.17,59.965,1464382803,"201051344000646","219011344069620",29.56,22.50,0,333.63,374.81,48.0,44.4,0.398,420673.7,420673.7,37172,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382808,560328.00
05/27/2016 17:00,2,1.527,ACTIVE,212.61,353.77,60.028,1464382803,"274151322000052","219011344069620",28.92,26.30,0,333.93,363.39,44.8,41.3,0.305,696835.8,696835.8,25989,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382809,560329.00
05/27/2016 17:00,2,1.641,ACTIVE,214.64,354.07,59.970,1464382803,"201051344000585","219011344069620",29.70,23.00,0,335.44,378.12,49.4,45.7,0.398,427485.6,427485.6,37175,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382810,560330.00
05/27/2016 17:00,2,1.574,ACTIVE,214.19,351.67,59.965,1464382803,"201051344001230","219011344069620",29.46,22.30,0,333.93,373.01,47.0,43.4,0.380,424338.1,424338.1,36977,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382811,560331.00
05/27/2016 17:00,2,1.602,ACTIVE,215.09,353.77,59.970,1464382803,"201051344000582","219011344069620",29.08,24.00,0,336.64,377.52,47.2,43.7,0.380,417740.9,417740.9,37141,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382812,560332.00
05/27/2016 17:00,2,1.629,ACTIVE,214.19,352.57,59.970,1464382803,"201051344000955","219011344069620",29.54,23.30,0,334.24,373.91,48.8,45.1,0.407,430047.6,430047.6,37078,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382813,560333.00
05/27/2016 17:00,2,0.967,ACTIVE,212.38,429.52,59.975,1464382803,"274151322000094","219011344069620",39.68,29.00,0,335.74,441.84,39.7,36.4,0.278,562781.3,562781.3,27031,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382814,560334.00
05/27/2016 17:00,2,1.662,ACTIVE,215.32,355.28,59.970,1464382803,"201051344000579","219011344069620",29.54,22.80,0,337.24,379.32,49.8,46.1,0.407,431179.1,431179.1,12691,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382814,560335.00
05/27/2016 17:00,2,1.650,ACTIVE,214.19,352.57,59.991,1464382803,"201051344000890","219011344069620",29.08,22.80,0,336.04,374.81,48.6,45.0,0.384,427219.9,427219.9,37093,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382816,560336.00
05/27/2016 17:00,2,1.631,ACTIVE,214.64,354.07,59.986,1464382803,"201051344000438","219011344069620",29.38,22.80,0,336.04,377.82,48.6,45.0,0.402,429252.5,429252.5,37098,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382817,560337.00
05/27/2016 17:00,2,1.635,ACTIVE,214.41,352.57,59.965,1464382803,"201051344000417","219011344069620",29.14,22.80,0,335.74,374.21,48.2,44.6,0.398,421745.3,421745.3,37258,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382818,560338.00
05/27/2016 17:00,2,1.504,ACTIVE,212.38,352.87,59.912,1464382803,"274151322000083","219011344069620",28.94,26.80,0,335.14,362.79,44.1,40.6,0.301,690573.4,690573.4,26062,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382819,560339.00
05/27/2016 17:00,2,1.594,ACTIVE,213.06,354.97,59.970,1464382803,"274151322000076","219011344069620",29.52,26.50,0,336.04,365.19,47.6,44.1,0.345,735340.4,735340.4,26060,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382820,560340.00
05/27/2016 17:00,2,1.648,ACTIVE,214.64,353.17,60.034,1464382803,"201051344000868","219011344069620",29.16,23.30,0,336.04,375.11,48.7,45.1,0.393,416249.6,416249.6,32338,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382821,560341.00
05/27/2016 17:00,2,1.592,ACTIVE,212.38,344.15,59.959,1464382803,"274151322000095","219011344069620",29.06,26.50,0,334.54,363.99,46.8,43.3,0.305,727774.1,727774.1,25974,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382822,560342.00
