ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 17:00,2,1.674,ACTIVE,214.87,355.28,59.970,1464382803,"201051344000988","219011344069620",28.61,23.00,0,336.64,380.22,48.5,44.9,0.407,413339.3,413339.3,32636,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382823,560343.00
05/27/2016 17:00,2,1.645,ACTIVE,214.64,353.17,59.975,1464382803,"201051344001025","219011344069620",29.36,23.00,0,336.04,375.41,48.9,45.3,0.384,427193.0,427193.0,37146,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382823,560344.00
05/27/2016 17:00,2,1.631,ACTIVE,215.09,354.67,59.922,1464382803,"201051344000458","219011344069620",29.30,24.50,0,336.94,378.72,48.4,44.8,0.420,424167.3,424167.3,32563,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382824,560345.00
05/27/2016 17:00,2,1.623,ACTIVE,215.54,354.97,59.970,1464382803,"201051344000853","219011344069620",29.56,23.50,0,338.14,379.62,48.6,45.0,0.420,422801.1,422801.1,32159,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382825,560346.00
05/27/2016 17:00,2,1.588,ACTIVE,214.64,353.17,59.970,1464382803,"201051344000685","219011344069620",29.50,22.50,0,335.74,376.92,47.5,43.9,0.411,428753.4,428753.4,36986,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382826,560347.00
05/27/2016 17:00,2,1.568,ACTIVE,214.64,352.87,60.007,1464382803,"201051344000917","219011344069620",29.52,24.30,0,335.14,376.31,46.9,43.3,0.376,425612.7,425612.7,36989,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382827,560348.00
05/27/2016 17:00,2,1.568,ACTIVE,214.41,352.87,59.959,1464382803,"201051344001145","219011344069620",29.76,22.30,0,336.94,376.01,47.3,43.8,0.384,430811.0,430811.0,36839,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382828,560349.00
05/27/2016 17:00,2,1.637,ACTIVE,214.64,354.07,60.007,1464382803,"201051344000651","219011344069620",29.12,24.00,0,337.24,378.42,48.3,44.7,0.393,423100.4,423100.4,37204,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382829,560350.00
05/27/2016 17:00,2,1.471,ACTIVE,212.38,351.97,59.996,1464382803,"274151322000088","219011344069620",28.29,26.30,0,335.44,362.19,42.1,38.8,0.287,667539.7,667539.7,25725,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382830,560351.00
05/27/2016 17:00,2,1.012,ACTIVE,213.06,419.00,59.965,1464382803,"274151322000068","219011344069620",39.10,28.50,0,337.24,445.15,39.7,36.4,0.270,562562.7,562562.7,27242,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382831,560352.00
05/27/2016 17:00,2,1.627,ACTIVE,214.41,352.87,59.986,1464382803,"201051344001135","219011344069620",29.46,23.50,0,336.94,374.51,48.6,45.0,0.389,419164.6,419164.6,37140,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382832,560353.00
05/27/2016 17:00,2,1.662,ACTIVE,214.64,354.07,59.944,1464382803,"201051344000594","219011344069620",29.26,23.00,0,335.44,375.11,49.3,45.6,0.398,427989.2,427989.2,32596,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382833,560354.00
05/27/2016 17:00,2,1.633,ACTIVE,214.87,353.17,59.970,1464382803,"201051344001203","219011344069620",29.10,23.80,0,336.64,377.52,48.2,44.6,0.393,426157.7,426157.7,37173,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382834,560355.00
05/27/2016 17:00,2,1.477,ACTIVE,212.38,354.37,59.970,1464382803,"274151322000054","219011344069620",28.77,27.00,0,334.84,362.79,43.1,39.7,0.296,681842.1,681842.1,25755,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382835,560356.00
05/27/2016 17:00,2,1.643,ACTIVE,215.09,353.77,59.922,1464382803,"201051344000867","219011344069620",29.30,24.30,0,337.24,375.11,48.8,45.1,0.393,415503.1,415503.1,32601,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382836,560357.00
05/27/2016 17:00,2,1.576,ACTIVE,214.64,353.77,59.959,1464382803,"201051344001093","219011344069620",29.56,23.50,0,336.94,376.62,47.2,43.6,0.376,424715.8,424715.8,37038,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382837,560358.00
05/27/2016 17:00,2,1.635,ACTIVE,215.09,355.58,59.959,1464382803,"201051344000900","219011344069620",29.02,23.50,0,337.24,378.12,48.0,44.4,0.398,431193.2,431193.2,31993,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382838,560359.00
05/27/2016 17:00,2,1.623,ACTIVE,215.32,354.07,59.975,1464382803,"201051344000648","219011344069620",29.24,23.30,0,338.14,379.62,48.1,44.5,0.393,423032.9,423032.9,32284,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382839,560360.00
05/27/2016 17:00,2,1.621,ACTIVE,215.09,354.67,59.959,1464382803,"201051344000569","219011344069620",29.54,23.80,0,337.24,378.12,48.5,44.9,0.398,432274.7,432274.7,31916,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382839,560361.00
05/27/2016 17:00,2,1.639,ACTIVE,215.32,354.37,59.938,1464382803,"201051344000983","219011344069620",29.42,24.00,0,336.94,377.22,48.9,45.2,0.407,423783.9,423783.9,32402,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382840,560362.00
05/27/2016 17:00,2,1.662,ACTIVE,215.09,354.37,59.938,1464382803,"201051344001158","219011344069620",28.75,22.80,0,337.24,378.72,48.5,44.8,0.398,418150.0,418150.0,32663,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382841,560363.00
05/27/2016 17:00,2,1.604,ACTIVE,215.54,356.48,59.965,1464382803,"201051344000576","219011344069620",29.48,23.50,0,337.84,379.02,47.9,44.3,0.367,425142.9,425142.9,32070,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382842,560364.00
05/27/2016 17:00,2,1.473,ACTIVE,212.61,353.47,59.965,1464382803,"274151322000087","219011344069620",28.39,30.30,0,335.14,361.89,42.3,38.9,0.278,655425.4,655425.4,25850,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464382843,560365.00
05/27/2016 17:15,2,1.848,ACTIVE,215.77,358.28,59.970,1464383703,"201051344000645","219011344069620",28.86,24.80,0,338.44,381.42,54.1,50.3,0.433,424688.4,424688.4,32208,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383704,560366.00
05/27/2016 17:15,2,1.678,ACTIVE,212.83,355.58,59.970,1464383703,"274151322000085","219011344069620",28.21,27.00,0,335.74,364.59,48.0,44.4,0.336,683692.8,683692.8,25762,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383705,560367.00
05/27/2016 17:15,2,1.811,ACTIVE,215.54,357.38,59.959,1464383703,"201051344000633","219011344069620",29.78,23.30,0,336.34,381.12,54.6,50.8,0.438,415819.5,415819.5,32681,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383706,560368.00
05/27/2016 17:15,2,1.848,ACTIVE,215.77,358.28,59.954,1464383703,"201051344000469","219011344069620",29.28,22.30,0,337.84,382.93,54.8,51.0,0.451,417134.8,417134.8,32619,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383707,560369.00
05/27/2016 17:15,2,1.811,ACTIVE,214.19,354.37,60.002,1464383703,"201051344000646","219011344069620",29.60,22.50,0,335.74,376.31,54.3,50.5,0.451,420684.9,420684.9,37173,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383708,560370.00
05/27/2016 17:15,2,1.711,ACTIVE,212.61,351.37,59.959,1464383703,"274151322000052","219011344069620",29.32,26.00,0,335.44,365.80,50.8,47.1,0.358,696846.3,696846.3,25990,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383709,560371.00
05/27/2016 17:15,2,1.871,ACTIVE,214.87,355.28,60.002,1464383703,"201051344000585","219011344069620",29.40,23.50,0,335.74,379.32,55.8,51.9,0.451,427497.1,427497.1,37176,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383710,560372.00
05/27/2016 17:15,2,1.752,ACTIVE,214.19,353.47,59.991,1464383703,"201051344001230","219011344069620",29.74,22.30,0,334.84,374.21,52.8,49.0,0.429,424349.0,424349.0,36978,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383711,560373.00
05/27/2016 17:15,2,1.811,ACTIVE,215.09,356.18,59.991,1464383703,"201051344000582","219011344069620",29.12,23.80,0,336.04,379.02,53.4,49.6,0.433,417752.0,417752.0,37142,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383712,560374.00
05/27/2016 17:15,2,1.848,ACTIVE,214.19,354.37,59.981,1464383703,"201051344000955","219011344069620",29.36,23.00,0,335.44,376.01,55.0,51.1,0.455,430059.0,430059.0,37079,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383713,560375.00
05/27/2016 17:15,2,1.109,ACTIVE,212.83,429.52,59.991,1464383703,"274151322000094","219011344069620",39.96,29.00,0,336.64,444.54,44.6,41.1,0.318,562790.4,562790.4,27032,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383714,560376.00
05/27/2016 17:15,2,1.871,ACTIVE,215.54,359.18,59.996,1464383703,"201051344000579","219011344069620",29.68,22.50,0,338.44,382.33,56.2,52.4,0.451,431190.7,431190.7,12692,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383714,560377.00
05/27/2016 17:15,2,1.855,ACTIVE,214.19,354.37,59.975,1464383703,"201051344000890","219011344069620",29.32,22.80,0,335.44,376.31,55.1,51.3,0.446,427231.3,427231.3,37094,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383715,560378.00
05/27/2016 17:15,2,1.832,ACTIVE,214.64,354.97,59.959,1464383703,"201051344000438","219011344069620",29.64,22.80,0,336.04,379.02,55.1,51.2,0.460,429263.8,429263.8,37099,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383716,560379.00
05/27/2016 17:15,2,1.861,ACTIVE,214.64,354.97,59.965,1464383703,"201051344000417","219011344069620",28.94,22.80,0,335.74,376.31,54.6,50.8,0.451,421756.6,421756.6,37259,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383717,560380.00
05/27/2016 17:15,2,1.721,ACTIVE,212.83,352.87,59.981,1464383703,"274151322000083","219011344069620",28.96,26.80,0,335.44,365.49,50.5,46.8,0.362,690583.7,690583.7,26063,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383718,560381.00
05/27/2016 17:15,2,1.811,ACTIVE,213.51,357.68,59.954,1464383703,"274151322000076","219011344069620",29.80,26.30,0,336.64,368.50,54.6,50.8,0.380,735351.6,735351.6,26061,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383719,560382.00
05/27/2016 17:15,2,1.883,ACTIVE,215.09,356.48,59.928,1464383703,"201051344000868","219011344069620",28.98,23.30,0,336.94,381.42,55.3,51.4,0.424,416261.0,416261.0,32339,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383720,560383.00
05/27/2016 17:15,2,1.801,ACTIVE,212.83,357.38,60.012,1464383703,"274151322000095","219011344069620",29.50,26.50,0,335.14,367.00,53.8,50.0,0.362,727785.0,727785.0,25975,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383721,560384.00
05/27/2016 17:15,2,1.895,ACTIVE,215.77,360.69,59.949,1464383703,"201051344000988","219011344069620",28.86,23.00,0,336.94,382.33,55.3,51.5,0.468,413350.6,413350.6,32637,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383722,560385.00
05/27/2016 17:15,2,1.875,ACTIVE,214.41,354.37,60.023,1464383703,"201051344001025","219011344069620",29.32,23.30,0,336.94,378.72,55.7,51.9,0.446,427204.5,427204.5,37147,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383723,560386.00
05/27/2016 17:15,2,1.863,ACTIVE,215.77,358.58,59.965,1464383703,"201051344000458","219011344069620",29.32,24.50,0,337.54,382.03,55.3,51.5,0.464,424178.6,424178.6,32564,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383723,560387.00
05/27/2016 17:15,2,1.857,ACTIVE,216.22,359.48,59.944,1464383703,"201051344000853","219011344069620",29.52,23.50,0,335.44,381.12,55.6,51.7,0.455,422812.5,422812.5,32160,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383724,560388.00
05/27/2016 17:15,2,1.848,ACTIVE,214.64,355.58,60.018,1464383703,"201051344000685","219011344069620",29.08,22.50,0,335.74,378.42,54.5,50.7,0.473,428764.5,428764.5,36987,0,0,0,L,1122011218,0,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383725,560389.00
05/27/2016 17:15,2,1.799,ACTIVE,214.87,355.88,59.975,1464383703,"201051344000917","219011344069620",29.48,24.00,0,336.04,377.52,53.8,50.0,0.451,425623.6,425623.6,36990,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383726,560390.00
05/27/2016 17:15,2,1.812,ACTIVE,214.64,354.97,59.959,1464383703,"201051344001145","219011344069620",29.50,22.30,0,336.94,378.42,54.1,50.3,0.446,430822.0,430822.0,36840,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383727,560391.00
05/27/2016 17:15,2,1.865,ACTIVE,214.87,355.88,59.954,1464383703,"201051344000651","219011344069620",29.36,24.00,0,336.94,380.82,55.5,51.6,0.446,423111.8,423111.8,37205,0,0,0,L,1122011218,0,124.04,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383728,560392.00
05/27/2016 17:15,2,1.697,ACTIVE,212.61,351.97,59.959,1464383703,"274151322000088","219011344069620",28.35,26.50,0,335.14,364.89,48.8,45.1,0.336,667549.5,667549.5,25726,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383729,560393.00
05/27/2016 17:15,2,1.188,ACTIVE,213.74,421.10,59.959,1464383703,"274151322000068","219011344069620",38.61,28.50,0,337.24,442.14,46.8,43.2,0.309,562572.0,562572.0,27243,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383730,560394.00
05/27/2016 17:15,2,1.877,ACTIVE,214.64,354.67,60.002,1464383703,"201051344001135","219011344069620",29.26,23.80,0,336.94,377.22,55.6,51.8,0.455,419176.0,419176.0,37141,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383731,560395.00
05/27/2016 17:15,2,1.885,ACTIVE,215.09,357.98,59.986,1464383703,"201051344000594","219011344069620",29.66,22.80,0,336.04,383.53,56.6,52.7,0.429,428000.8,428000.8,32597,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383732,560396.00
05/27/2016 17:15,2,1.863,ACTIVE,214.87,355.58,59.965,1464383703,"201051344001203","219011344069620",29.32,23.80,0,336.94,379.92,55.4,51.6,0.464,426169.0,426169.0,37174,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383733,560397.00
05/27/2016 17:15,2,1.723,ACTIVE,212.83,348.36,59.991,1464383703,"274151322000054","219011344069620",28.61,27.00,0,335.14,366.10,49.9,46.2,0.345,681852.2,681852.2,25756,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383734,560398.00
05/27/2016 17:15,2,1.912,ACTIVE,215.54,357.38,59.944,1464383703,"201051344000867","219011344069620",28.92,24.00,0,336.94,382.03,56.0,52.1,0.455,415514.5,415514.5,32602,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383735,560399.00
05/27/2016 17:15,2,1.820,ACTIVE,214.64,356.48,59.986,1464383703,"201051344001093","219011344069620",29.52,23.50,0,336.64,378.42,54.5,50.6,0.433,424726.9,424726.9,37039,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383736,560400.00
05/27/2016 17:15,2,1.873,ACTIVE,215.77,359.48,59.991,1464383703,"201051344000900","219011344069620",29.32,23.80,0,336.94,382.33,55.6,51.7,0.477,431204.5,431204.5,31994,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383737,560401.00
05/27/2016 17:15,2,1.871,ACTIVE,216.00,358.88,59.991,1464383703,"201051344000648","219011344069620",29.40,23.50,0,337.84,381.73,55.7,51.8,0.455,423044.2,423044.2,32285,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383738,560402.00
05/27/2016 17:15,2,1.912,ACTIVE,215.77,360.38,60.002,1464383703,"201051344000569","219011344069620",28.88,23.80,0,337.84,382.63,56.0,52.1,0.486,432286.1,432286.1,31917,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383739,560403.00
05/27/2016 17:15,2,1.883,ACTIVE,215.77,357.08,59.933,1464383703,"201051344000983","219011344069620",29.68,24.00,0,337.84,382.63,56.7,52.8,0.473,423795.4,423795.4,32403,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383740,560404.00
05/27/2016 17:15,2,1.908,ACTIVE,215.77,357.38,59.986,1464383703,"201051344001158","219011344069620",29.00,22.80,0,338.44,383.23,56.1,52.3,0.464,418161.4,418161.4,32664,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383741,560405.00
05/27/2016 17:15,2,1.863,ACTIVE,216.22,359.18,59.954,1464383703,"201051344000576","219011344069620",29.44,23.80,0,336.94,381.73,55.6,51.8,0.438,425154.1,425154.1,32071,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383742,560406.00
05/27/2016 17:15,2,1.723,ACTIVE,213.29,349.26,59.949,1464383703,"274151322000087","219011344069620",28.39,30.30,0,334.84,364.89,49.5,45.9,0.327,655435.3,655435.3,25851,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464383743,560407.00
05/27/2016 17:30,2,1.986,ACTIVE,216.45,359.48,59.970,1464384604,"201051344000645","219011344069620",29.06,25.00,0,335.44,391.94,58.5,54.5,0.473,424703.9,424703.9,32209,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384605,560408.00
05/27/2016 17:30,2,1.787,ACTIVE,213.29,357.98,60.039,1464384604,"274151322000085","219011344069620",28.21,27.50,0,336.64,373.61,51.0,47.3,0.354,683706.3,683706.3,25763,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384606,560409.00
05/27/2016 17:30,2,1.975,ACTIVE,216.22,360.69,59.975,1464384604,"201051344000633","219011344069620",29.58,23.50,0,334.84,392.85,59.2,55.2,0.486,415835.1,415835.1,32682,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384607,560410.00
05/27/2016 17:30,2,1.992,ACTIVE,216.00,360.08,59.996,1464384604,"201051344000469","219011344069620",29.26,22.80,0,335.74,392.55,59.1,55.1,0.513,417150.4,417150.4,32620,0,0,0,L,1122011218,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384608,560411.00
05/27/2016 17:30,2,1.969,ACTIVE,215.09,356.78,59.886,1464384604,"201051344000646","219011344069620",29.20,23.00,0,334.54,394.35,58.3,54.3,0.491,420700.3,420700.3,37174,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384609,560412.00
05/27/2016 17:30,2,1.830,ACTIVE,213.06,352.27,60.002,1464384604,"274151322000052","219011344069620",29.14,26.80,0,335.74,374.81,54.0,50.2,0.362,696860.6,696860.6,25991,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384609,560413.00
05/27/2016 17:30,2,2.027,ACTIVE,215.54,357.98,59.886,1464384604,"201051344000585","219011344069620",29.16,23.80,0,334.84,393.45,59.9,55.9,0.491,427512.9,427512.9,37177,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384610,560414.00
05/27/2016 17:30,2,1.926,ACTIVE,215.09,356.48,59.922,1464384604,"201051344001230","219011344069620",29.16,22.30,0,336.04,391.94,56.9,53.0,0.464,424364.1,424364.1,36979,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384611,560415.00
05/27/2016 17:30,2,1.930,ACTIVE,216.00,357.38,60.018,1464384604,"201051344000582","219011344069620",29.28,24.00,0,335.14,393.75,57.3,53.4,0.464,417767.1,417767.1,37143,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384612,560416.00
05/27/2016 17:30,2,1.955,ACTIVE,215.09,356.78,60.012,1464384604,"201051344000955","219011344069620",29.58,23.80,0,335.44,392.55,58.6,54.6,0.486,430074.5,430074.5,37080,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384613,560417.00
05/27/2016 17:30,2,1.189,ACTIVE,213.29,425.31,59.965,1464384604,"274151322000094","219011344069620",39.46,29.00,0,391.34,452.36,47.7,44.1,0.345,562803.0,562803.0,27033,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384614,560418.00
05/27/2016 17:30,2,2.014,ACTIVE,216.22,358.88,59.959,1464384604,"201051344000579","219011344069620",29.54,23.00,0,335.44,393.15,60.2,56.2,0.513,431206.6,431206.6,12693,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384615,560419.00
05/27/2016 17:30,2,1.990,ACTIVE,214.87,355.88,59.991,1464384604,"201051344000890","219011344069620",29.16,23.00,0,335.44,394.35,58.8,54.8,0.468,427246.8,427246.8,37095,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384616,560420.00
05/27/2016 17:30,2,1.951,ACTIVE,215.54,359.48,60.034,1464384604,"201051344000438","219011344069620",29.58,23.30,0,335.44,394.05,58.5,54.5,0.491,429279.3,429279.3,37100,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384617,560421.00
05/27/2016 17:30,2,1.971,ACTIVE,215.54,357.98,59.996,1464384604,"201051344000417","219011344069620",29.06,23.30,0,336.04,393.75,58.1,54.2,0.491,421771.9,421771.9,37260,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384618,560422.00
05/27/2016 17:30,2,1.818,ACTIVE,212.61,350.47,59.880,1464384604,"274151322000083","219011344069620",28.98,27.30,0,336.04,374.21,53.4,49.6,0.367,690597.9,690597.9,26064,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384619,560423.00
05/27/2016 17:30,2,1.926,ACTIVE,213.74,357.98,60.044,1464384604,"274151322000076","219011344069620",29.50,27.00,0,337.24,377.82,57.5,53.6,0.398,735367.0,735367.0,26062,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384620,560424.00
05/27/2016 17:30,2,1.988,ACTIVE,215.54,357.38,59.954,1464384604,"201051344000868","219011344069620",29.24,23.50,0,336.64,394.95,58.9,54.9,0.473,416276.6,416276.6,32340,0,0,0,L,1122011218,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384620,560425.00
05/27/2016 17:30,2,1.908,ACTIVE,212.83,353.47,59.996,1464384604,"274151322000095","219011344069620",29.42,27.00,0,335.44,376.92,56.9,53.0,0.376,727800.2,727800.2,25976,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384621,560426.00
05/27/2016 17:30,2,2.004,ACTIVE,216.00,360.69,59.991,1464384604,"201051344000988","219011344069620",29.06,23.50,0,335.74,393.15,59.0,55.1,0.491,413366.2,413366.2,32638,0,0,0,L,1122011218,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384622,560427.00
05/27/2016 17:30,2,1.961,ACTIVE,215.32,357.98,60.028,1464384604,"201051344001025","219011344069620",29.70,23.50,0,336.94,394.65,59.0,55.1,0.477,427220.1,427220.1,37148,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384623,560428.00
05/27/2016 17:30,2,1.992,ACTIVE,216.00,359.78,59.996,1464384604,"201051344000458","219011344069620",29.24,25.00,0,336.64,392.55,59.1,55.1,0.495,424194.2,424194.2,32565,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384624,560429.00
05/27/2016 17:30,2,2.002,ACTIVE,216.67,360.99,60.039,1464384604,"201051344000853","219011344069620",29.16,24.00,0,340.25,394.05,59.1,55.2,0.499,422828.1,422828.1,32161,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384625,560430.00
05/27/2016 17:30,2,1.959,ACTIVE,215.54,356.48,59.933,1464384604,"201051344000685","219011344069620",29.24,22.80,0,336.04,393.45,58.1,54.1,0.504,428779.8,428779.8,36988,0,0,0,L,1122011218,0,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384626,560431.00
05/27/2016 17:30,2,1.928,ACTIVE,215.54,358.28,59.907,1464384604,"201051344000917","219011344069620",29.38,24.50,0,335.14,392.85,57.4,53.4,0.477,425638.8,425638.8,36991,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384627,560432.00
05/27/2016 17:30,2,1.951,ACTIVE,215.32,356.18,59.975,1464384604,"201051344001145","219011344069620",29.30,22.30,0,336.34,393.45,58.0,54.0,0.451,430837.3,430837.3,36841,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384628,560433.00
05/27/2016 17:30,2,2.002,ACTIVE,215.77,358.58,60.018,1464384604,"201051344000651","219011344069620",28.98,24.50,0,334.84,392.85,58.8,54.8,0.460,423127.3,423127.3,37206,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384629,560434.00
05/27/2016 17:30,2,1.783,ACTIVE,212.83,354.37,59.944,1464384604,"274151322000088","219011344069620",28.23,27.00,0,335.74,373.31,51.0,47.3,0.345,667563.1,667563.1,25727,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384629,560435.00
05/27/2016 17:30,2,1.258,ACTIVE,213.74,418.39,59.965,1464384604,"274151322000068","219011344069620",38.70,29.00,0,397.05,455.67,49.1,45.5,0.323,562584.8,562584.8,27244,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384630,560436.00
05/27/2016 17:30,2,1.994,ACTIVE,215.32,357.08,59.907,1464384604,"201051344001135","219011344069620",29.28,24.00,0,336.94,394.05,59.1,55.1,0.482,419191.5,419191.5,37142,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384631,560437.00
05/27/2016 17:30,2,2.020,ACTIVE,215.54,357.68,59.944,1464384604,"201051344000594","219011344069620",29.60,23.00,0,336.64,396.15,60.6,56.6,0.495,428016.6,428016.6,32598,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384632,560438.00
05/27/2016 17:30,2,2.010,ACTIVE,216.00,358.28,59.991,1464384604,"201051344001203","219011344069620",28.94,23.50,0,336.34,394.05,58.9,55.0,0.473,426184.4,426184.4,37175,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384633,560439.00
05/27/2016 17:30,2,1.820,ACTIVE,213.06,357.68,59.959,1464384604,"274151322000054","219011344069620",28.35,27.80,0,335.74,374.51,52.2,48.5,0.367,681866.0,681866.0,25757,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384634,560440.00
05/27/2016 17:30,2,2.016,ACTIVE,216.00,357.08,60.007,1464384604,"201051344000867","219011344069620",29.34,24.30,0,336.34,394.35,59.9,55.9,0.495,415530.1,415530.1,32603,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384635,560441.00
05/27/2016 17:30,2,1.943,ACTIVE,215.77,358.28,59.891,1464384604,"201051344001093","219011344069620",29.34,23.50,0,335.74,391.94,57.8,53.8,0.473,424742.0,424742.0,37040,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384636,560442.00
05/27/2016 17:30,2,1.998,ACTIVE,216.00,360.69,59.928,1464384604,"201051344000900","219011344069620",29.32,24.30,0,334.24,392.55,59.4,55.4,0.486,431220.0,431220.0,31995,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384637,560443.00
05/27/2016 17:30,2,1.986,ACTIVE,216.22,359.48,59.981,1464384604,"201051344000648","219011344069620",29.44,23.80,0,335.44,392.55,59.2,55.2,0.477,423059.6,423059.6,32286,0,0,0,L,1122011218,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384638,560444.00
05/27/2016 17:30,2,2.029,ACTIVE,216.22,358.58,60.007,1464384604,"201051344000569","219011344069620",29.02,24.30,0,334.24,392.55,59.7,55.7,0.486,432301.6,432301.6,31918,0,0,0,L,1122011218,0,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384639,560445.00
05/27/2016 17:30,2,2.035,ACTIVE,216.22,360.38,59.996,1464384604,"201051344000983","219011344069620",29.24,24.50,0,335.14,393.15,60.3,56.3,0.513,423811.1,423811.1,32404,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384640,560446.00
05/27/2016 17:30,2,2.037,ACTIVE,216.45,359.78,59.907,1464384604,"201051344001158","219011344069620",29.04,23.30,0,335.14,392.85,59.9,55.9,0.486,418176.9,418176.9,32665,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384641,560447.00
05/27/2016 17:30,2,1.984,ACTIVE,216.67,360.99,59.886,1464384604,"201051344000576","219011344069620",29.42,24.00,0,336.94,391.64,59.1,55.1,0.491,425169.5,425169.5,32072,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384642,560448.00
05/27/2016 17:30,2,1.812,ACTIVE,213.06,354.97,59.954,1464384604,"274151322000087","219011344069620",28.21,31.30,0,336.64,372.11,51.9,48.1,0.349,655449.0,655449.0,25852,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464384643,560449.00
05/27/2016 17:45,2,2.613,ACTIVE,215.77,362.49,60.002,1464385504,"201051344000645","219011344069620",29.30,25.30,0,324.92,396.15,77.5,72.9,0.623,424719.3,424719.3,32210,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385505,560450.00
05/27/2016 17:45,2,2.383,ACTIVE,212.83,355.58,59.981,1464385504,"274151322000085","219011344069620",28.29,27.80,0,336.64,376.31,68.2,63.9,0.468,683719.9,683719.9,25764,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385506,560451.00
05/27/2016 17:45,2,2.625,ACTIVE,215.77,367.30,59.970,1464385504,"201051344000633","219011344069620",29.50,23.50,0,324.02,397.66,78.5,73.8,0.672,415850.7,415850.7,32683,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385507,560452.00
05/27/2016 17:45,2,2.627,ACTIVE,216.00,365.49,59.991,1464385504,"201051344000469","219011344069620",29.40,23.00,0,317.10,398.56,78.2,73.6,0.676,417166.0,417166.0,32621,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385508,560453.00
05/27/2016 17:45,2,2.568,ACTIVE,214.19,361.59,59.986,1464385504,"201051344000646","219011344069620",29.74,23.00,0,336.64,396.45,77.3,72.7,0.650,420715.7,420715.7,37175,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385508,560454.00
05/27/2016 17:45,2,2.441,ACTIVE,212.83,350.47,60.028,1464385504,"274151322000052","219011344069620",29.08,27.30,0,335.74,377.52,71.9,67.5,0.508,696874.9,696874.9,25992,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385509,560455.00
05/27/2016 17:45,2,2.670,ACTIVE,215.32,362.49,59.949,1464385504,"201051344000585","219011344069620",29.34,23.80,0,319.21,397.96,79.4,74.7,0.645,427528.8,427528.8,37178,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385510,560456.00
05/27/2016 17:45,2,2.541,ACTIVE,214.41,359.78,60.039,1464385504,"201051344001230","219011344069620",29.62,22.30,0,336.34,390.74,76.3,71.7,0.628,424379.2,424379.2,36980,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385511,560457.00
05/27/2016 17:45,2,2.580,ACTIVE,215.32,363.09,59.981,1464385504,"201051344000582","219011344069620",29.18,24.00,0,336.04,397.96,76.2,71.7,0.623,417782.4,417782.4,37144,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385512,560458.00
05/27/2016 17:45,2,2.559,ACTIVE,214.19,360.38,60.039,1464385504,"201051344000955","219011344069620",29.96,23.80,0,335.74,391.64,77.7,73.1,0.658,430090.0,430090.0,37081,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385513,560459.00
05/27/2016 17:45,2,1.619,ACTIVE,212.83,424.41,60.002,1464385504,"274151322000094","219011344069620",39.48,29.30,0,393.15,457.47,64.0,59.8,0.460,562815.7,562815.7,27034,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385514,560460.00
05/27/2016 17:45,2,2.646,ACTIVE,215.77,352.57,60.023,1464385504,"201051344000579","219011344069620",29.76,23.50,0,325.52,396.15,79.8,75.0,0.371,431222.6,431222.6,12694,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385515,560461.00
05/27/2016 17:45,2,2.607,ACTIVE,214.41,359.48,59.912,1464385504,"201051344000890","219011344069620",29.54,23.00,0,320.71,394.05,78.0,73.3,0.632,427262.4,427262.4,37096,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385516,560462.00
05/27/2016 17:45,2,2.561,ACTIVE,214.87,362.19,60.012,1464385504,"201051344000438","219011344069620",30.02,23.30,0,337.24,397.96,77.9,73.2,0.650,429294.9,429294.9,37101,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385517,560463.00
05/27/2016 17:45,2,2.592,ACTIVE,214.64,361.59,59.954,1464385504,"201051344000417","219011344069620",29.34,23.30,0,336.94,396.45,77.0,72.4,0.654,421787.4,421787.4,37261,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385517,560464.00
05/27/2016 17:45,2,2.428,ACTIVE,212.83,364.59,59.975,1464385504,"274151322000083","219011344069620",29.16,27.50,0,335.74,377.22,71.7,67.2,0.513,690612.2,690612.2,26065,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385519,560465.00
05/27/2016 17:45,2,2.557,ACTIVE,213.51,362.49,59.959,1464385504,"274151322000076","219011344069620",29.76,27.50,0,336.94,381.42,77.1,72.5,0.539,735382.4,735382.4,26063,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385520,560466.00
05/27/2016 17:45,2,2.666,ACTIVE,215.32,363.39,59.965,1464385504,"201051344000868","219011344069620",29.02,23.50,0,321.31,398.26,78.4,73.7,0.632,416292.3,416292.3,32341,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385521,560467.00
05/27/2016 17:45,2,2.576,ACTIVE,212.83,363.39,59.933,1464385504,"274151322000095","219011344069620",29.38,27.00,0,335.74,379.62,76.8,72.2,0.521,727815.5,727815.5,25977,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385522,560468.00
05/27/2016 17:45,2,2.652,ACTIVE,215.77,364.59,60.012,1464385504,"201051344000988","219011344069620",29.34,23.80,0,322.51,397.66,78.8,74.1,0.667,413381.9,413381.9,32639,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385523,560469.00
05/27/2016 17:45,2,2.648,ACTIVE,214.87,363.09,60.012,1464385504,"201051344001025","219011344069620",29.48,23.80,0,320.41,396.75,79.1,74.4,0.614,427235.9,427235.9,37149,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385524,560470.00
05/27/2016 17:45,2,2.600,ACTIVE,215.77,364.89,59.954,1464385504,"201051344000458","219011344069620",29.80,25.30,0,320.41,397.35,78.5,73.8,0.676,424209.9,424209.9,32566,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385525,560471.00
05/27/2016 17:45,2,2.646,ACTIVE,216.45,366.10,59.970,1464385504,"201051344000853","219011344069620",29.40,24.30,0,327.32,397.35,78.8,74.1,0.658,422843.8,422843.8,32162,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385525,560472.00
05/27/2016 17:45,2,2.590,ACTIVE,214.64,361.59,60.012,1464385504,"201051344000685","219011344069620",29.64,23.00,0,337.24,395.55,77.8,73.2,0.681,428795.3,428795.3,36989,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385526,560473.00
05/27/2016 17:45,2,2.578,ACTIVE,214.87,360.99,59.891,1464385504,"201051344000917","219011344069620",29.50,24.80,0,336.94,398.26,77.1,72.5,0.641,425654.1,425654.1,36992,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385527,560474.00
05/27/2016 17:45,2,2.578,ACTIVE,214.64,360.69,60.023,1464385504,"201051344001145","219011344069620",29.72,22.50,0,337.54,397.66,77.6,73.0,0.641,430852.7,430852.7,36842,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385528,560475.00
05/27/2016 17:45,2,2.623,ACTIVE,215.32,361.89,59.922,1464385504,"201051344000651","219011344069620",29.42,24.50,0,319.81,397.96,78.2,73.5,0.632,423142.9,423142.9,37207,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385529,560476.00
05/27/2016 17:45,2,2.377,ACTIVE,213.29,364.29,60.012,1464385504,"274151322000088","219011344069620",28.33,27.00,0,336.04,376.62,68.1,63.8,0.460,667576.7,667576.7,25728,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385530,560477.00
05/27/2016 17:45,2,1.592,ACTIVE,213.96,437.93,59.954,1464385504,"274151322000068","219011344069620",39.96,29.30,0,395.55,458.37,63.4,59.3,0.424,562597.7,562597.7,27245,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385531,560478.00
05/27/2016 17:45,2,2.566,ACTIVE,214.87,360.99,60.018,1464385504,"201051344001135","219011344069620",29.88,24.30,0,337.84,396.75,77.6,73.0,0.636,419207.1,419207.1,37143,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385532,560479.00
05/27/2016 17:45,2,2.660,ACTIVE,214.87,351.37,59.954,1464385504,"201051344000594","219011344069620",29.56,23.80,0,320.41,400.66,79.6,74.9,0.367,428032.7,428032.7,32599,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385533,560480.00
05/27/2016 17:45,2,2.621,ACTIVE,215.09,361.59,60.034,1464385504,"201051344001203","219011344069620",29.20,23.80,0,337.24,398.56,77.6,73.0,0.645,426200.0,426200.0,37176,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385534,560481.00
05/27/2016 17:45,2,2.396,ACTIVE,213.06,358.58,59.981,1464385504,"274151322000054","219011344069620",28.45,28.00,0,335.74,377.22,69.0,64.6,0.482,681879.8,681879.8,25758,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385535,560482.00
05/27/2016 17:45,2,2.670,ACTIVE,215.54,362.79,59.970,1464385504,"201051344000867","219011344069620",28.94,24.50,0,325.22,397.96,78.2,73.6,0.632,415546.0,415546.0,32604,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385536,560483.00
05/27/2016 17:45,2,2.549,ACTIVE,214.87,361.29,60.034,1464385504,"201051344001093","219011344069620",29.52,23.50,0,336.94,396.45,76.2,71.6,0.619,424757.3,424757.3,37041,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385537,560484.00
05/27/2016 17:45,2,2.635,ACTIVE,215.54,364.59,59.991,1464385504,"201051344000900","219011344069620",29.20,24.30,0,321.01,398.26,78.0,73.3,0.663,431235.7,431235.7,31996,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385538,560485.00
