ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 17:45,2,2.570,ACTIVE,215.77,364.29,60.034,1464385504,"201051344000648","219011344069620",29.74,24.00,0,321.01,397.66,77.4,72.8,0.654,423075.2,423075.2,32287,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385538,560486.00
05/27/2016 17:45,2,2.625,ACTIVE,215.77,363.69,59.975,1464385504,"201051344000569","219011344069620",29.36,24.50,0,320.41,397.96,78.1,73.5,0.654,432317.3,432317.3,31919,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385539,560487.00
05/27/2016 17:45,2,2.629,ACTIVE,216.00,362.49,60.002,1464385504,"201051344000983","219011344069620",29.60,24.80,0,325.22,398.26,78.7,74.1,0.689,423826.9,423826.9,32405,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385540,560488.00
05/27/2016 17:45,2,2.645,ACTIVE,216.00,365.19,60.007,1464385504,"201051344001158","219011344069620",29.26,23.30,0,321.91,397.35,78.4,73.8,0.654,418192.7,418192.7,32666,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385541,560489.00
05/27/2016 17:45,2,2.578,ACTIVE,216.00,362.79,59.938,1464385504,"201051344000576","219011344069620",29.62,24.30,0,334.54,398.26,77.4,72.8,0.632,425185.1,425185.1,32073,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385542,560490.00
05/27/2016 17:45,2,2.348,ACTIVE,213.51,355.88,60.002,1464385504,"274151322000087","219011344069620",28.82,31.80,0,336.34,374.81,68.5,64.2,0.442,655462.7,655462.7,25853,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464385543,560491.00
05/27/2016 18:00,2,1.783,ACTIVE,215.54,354.97,60.028,1464386404,"201051344000645","219011344069620",28.71,25.30,0,324.02,398.56,51.8,48.1,0.433,424733.9,424733.9,32211,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386405,560492.00
05/27/2016 18:00,2,1.582,ACTIVE,213.29,346.56,60.034,1464386404,"274151322000085","219011344069620",28.25,27.50,0,332.13,380.22,45.3,41.8,0.301,683732.5,683732.5,25765,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386406,560493.00
05/27/2016 18:00,2,1.750,ACTIVE,215.32,356.78,60.007,1464386404,"201051344000633","219011344069620",29.42,23.50,0,323.11,397.96,52.1,48.4,0.433,415865.4,415865.4,32684,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386407,560494.00
05/27/2016 18:00,2,1.766,ACTIVE,215.54,355.58,60.028,1464386404,"201051344000469","219011344069620",29.06,23.00,0,318.91,397.66,52.0,48.2,0.442,417180.7,417180.7,32622,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386408,560495.00
05/27/2016 18:00,2,1.736,ACTIVE,214.19,354.07,60.049,1464386404,"201051344000646","219011344069620",29.14,23.00,0,318.61,394.65,51.2,47.5,0.424,420730.2,420730.2,37176,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386409,560496.00
05/27/2016 18:00,2,1.607,ACTIVE,213.51,346.86,59.959,1464386404,"274151322000052","219011344069620",29.00,26.80,0,330.63,379.92,47.2,43.7,0.331,696888.2,696888.2,25993,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386409,560497.00
05/27/2016 18:00,2,1.771,ACTIVE,214.87,354.67,60.007,1464386404,"201051344000585","219011344069620",29.38,24.00,0,322.51,397.66,52.7,49.0,0.424,427543.7,427543.7,37179,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386410,560498.00
05/27/2016 18:00,2,1.695,ACTIVE,214.19,352.27,60.028,1464386404,"201051344001230","219011344069620",29.14,22.30,0,318.61,391.04,50.1,46.4,0.407,424393.4,424393.4,36981,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386411,560499.00
05/27/2016 18:00,2,1.697,ACTIVE,215.09,354.37,60.018,1464386404,"201051344000582","219011344069620",29.14,24.00,0,319.21,398.26,50.1,46.5,0.407,417796.6,417796.6,37145,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386412,560500.00
05/27/2016 18:00,2,1.719,ACTIVE,214.19,353.17,60.018,1464386404,"201051344000955","219011344069620",29.48,23.80,0,318.91,392.85,51.4,47.6,0.424,430104.6,430104.6,37082,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386413,560501.00
05/27/2016 18:00,2,1.055,ACTIVE,213.29,416.59,60.002,1464386404,"274151322000094","219011344069620",38.68,29.00,0,394.35,461.38,41.5,38.1,0.287,562827.4,562827.4,27035,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386414,560502.00
05/27/2016 18:00,2,1.736,ACTIVE,215.32,357.08,60.039,1464386404,"201051344000579","219011344069620",29.94,23.00,0,322.81,395.55,52.7,48.9,0.438,431237.5,431237.5,12695,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386415,560503.00
05/27/2016 18:00,2,1.730,ACTIVE,214.19,352.87,60.039,1464386404,"201051344000890","219011344069620",29.32,23.00,0,318.91,392.55,51.5,47.7,0.407,427277.0,427277.0,37097,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386416,560504.00
05/27/2016 18:00,2,1.717,ACTIVE,214.41,353.77,60.049,1464386404,"201051344000438","219011344069620",29.38,23.50,0,318.91,397.66,51.1,47.4,0.420,429309.4,429309.4,37102,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386417,560505.00
05/27/2016 18:00,2,1.703,ACTIVE,214.41,353.77,60.039,1464386404,"201051344000417","219011344069620",29.38,23.30,0,318.91,394.65,50.8,47.1,0.420,421801.7,421801.7,37262,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386418,560506.00
05/27/2016 18:00,2,1.582,ACTIVE,213.29,351.67,60.028,1464386404,"274151322000083","219011344069620",28.94,27.30,0,329.43,380.22,46.4,42.9,0.314,690625.4,690625.4,26066,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386419,560507.00
05/27/2016 18:00,2,1.666,ACTIVE,213.74,347.76,60.018,1464386404,"274151322000076","219011344069620",29.54,27.00,0,332.13,383.83,49.8,46.2,0.358,735396.5,735396.5,26064,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386420,560508.00
05/27/2016 18:00,2,1.750,ACTIVE,214.87,354.37,60.023,1464386404,"201051344000868","219011344069620",28.92,23.50,0,319.51,398.26,51.3,47.6,0.415,416306.8,416306.8,32342,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386421,560509.00
05/27/2016 18:00,2,1.652,ACTIVE,213.29,349.26,60.002,1464386404,"274151322000095","219011344069620",29.38,27.00,0,328.52,380.52,49.2,45.6,0.331,727829.6,727829.6,25978,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386421,560510.00
05/27/2016 18:00,2,1.729,ACTIVE,215.32,356.18,59.991,1464386404,"201051344000988","219011344069620",29.18,23.50,0,322.81,397.05,51.1,47.4,0.429,413396.5,413396.5,32640,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386422,560511.00
05/27/2016 18:00,2,1.727,ACTIVE,214.64,352.87,60.034,1464386404,"201051344001025","219011344069620",29.34,23.80,0,319.81,397.05,51.3,47.6,0.420,427250.5,427250.5,37150,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386423,560512.00
05/27/2016 18:00,2,1.734,ACTIVE,215.09,355.88,59.965,1464386404,"201051344000458","219011344069620",28.94,25.30,0,321.91,396.75,50.9,47.2,0.429,424224.4,424224.4,32567,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386424,560513.00
05/27/2016 18:00,2,1.734,ACTIVE,215.54,357.98,60.034,1464386404,"201051344000853","219011344069620",28.98,24.30,0,322.21,397.66,50.9,47.2,0.433,422858.3,422858.3,32163,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386425,560514.00
05/27/2016 18:00,2,1.650,ACTIVE,214.64,353.77,60.034,1464386404,"201051344000685","219011344069620",29.76,23.00,0,317.70,395.55,49.8,46.2,0.424,428809.5,428809.5,36990,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386426,560515.00
05/27/2016 18:00,2,1.668,ACTIVE,214.87,353.77,60.034,1464386404,"201051344000917","219011344069620",29.34,24.80,0,318.30,397.35,49.6,46.0,0.407,425668.2,425668.2,36993,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386427,560516.00
05/27/2016 18:00,2,1.672,ACTIVE,214.64,353.17,60.023,1464386404,"201051344001145","219011344069620",29.56,22.50,0,319.81,395.85,50.1,46.4,0.411,430867.0,430867.0,36843,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386428,560517.00
05/27/2016 18:00,2,1.721,ACTIVE,214.87,354.07,60.007,1464386404,"201051344000651","219011344069620",28.92,24.80,0,321.61,398.26,50.4,46.7,0.407,423157.3,423157.3,37208,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386429,560518.00
05/27/2016 18:00,2,1.525,ACTIVE,212.61,352.57,60.028,1464386404,"274151322000088","219011344069620",28.19,27.00,0,329.13,380.22,43.5,40.1,0.296,667589.0,667589.0,25729,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386430,560519.00
05/27/2016 18:00,2,1.062,ACTIVE,213.74,422.00,60.018,1464386404,"274151322000068","219011344069620",38.82,29.00,0,391.34,455.06,41.6,38.3,0.274,562609.5,562609.5,27246,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386430,560520.00
05/27/2016 18:00,2,1.715,ACTIVE,214.64,352.87,60.023,1464386404,"201051344001135","219011344069620",29.16,24.30,0,320.41,395.85,50.7,47.0,0.411,419221.5,419221.5,37144,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386431,560521.00
05/27/2016 18:00,2,1.740,ACTIVE,214.41,354.97,60.028,1464386404,"201051344000594","219011344069620",29.36,23.00,0,320.71,397.35,51.8,48.1,0.424,428047.4,428047.4,32600,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386432,560522.00
05/27/2016 18:00,2,1.703,ACTIVE,215.09,353.17,60.049,1464386404,"201051344001203","219011344069620",29.18,23.80,0,319.51,397.66,50.3,46.7,0.420,426214.3,426214.3,37177,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386433,560523.00
05/27/2016 18:00,2,1.551,ACTIVE,213.06,350.77,59.933,1464386404,"274151322000054","219011344069620",28.29,27.50,0,329.73,381.42,44.4,41.0,0.301,681892.4,681892.4,25759,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386434,560524.00
05/27/2016 18:00,2,1.721,ACTIVE,215.09,354.67,60.023,1464386404,"201051344000867","219011344069620",29.24,24.50,0,322.51,397.05,51.0,47.3,0.420,415560.4,415560.4,32605,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386435,560525.00
05/27/2016 18:00,2,1.676,ACTIVE,214.64,353.77,60.002,1464386404,"201051344001093","219011344069620",29.20,23.30,0,320.71,398.26,49.5,45.9,0.389,424771.3,424771.3,37042,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386436,560526.00
05/27/2016 18:00,2,1.686,ACTIVE,215.09,354.37,60.012,1464386404,"201051344000900","219011344069620",29.46,24.50,0,323.11,397.96,50.3,46.6,0.411,431250.0,431250.0,31997,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386437,560527.00
05/27/2016 18:00,2,1.717,ACTIVE,215.32,355.28,60.018,1464386404,"201051344000648","219011344069620",28.92,23.80,0,320.11,397.66,50.3,46.6,0.402,423089.5,423089.5,32288,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386438,560528.00
05/27/2016 18:00,2,1.732,ACTIVE,215.32,355.58,60.018,1464386404,"201051344000569","219011344069620",28.90,24.50,0,321.61,398.56,50.7,47.0,0.415,432331.7,432331.7,31920,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386439,560529.00
05/27/2016 18:00,2,1.727,ACTIVE,215.32,355.28,59.986,1464386404,"201051344000983","219011344069620",29.22,24.80,0,321.91,397.66,51.1,47.4,0.424,423841.4,423841.4,32406,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386440,560530.00
05/27/2016 18:00,2,1.709,ACTIVE,215.32,356.78,60.034,1464386404,"201051344001158","219011344069620",29.28,23.30,0,324.02,399.76,50.7,47.0,0.424,418207.0,418207.0,32667,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386441,560531.00
05/27/2016 18:00,2,1.699,ACTIVE,215.54,355.88,60.018,1464386404,"201051344000576","219011344069620",28.98,24.30,0,322.21,398.26,49.9,46.3,0.411,425199.2,425199.2,32074,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386442,560532.00
05/27/2016 18:00,2,1.529,ACTIVE,213.29,350.77,59.965,1464386404,"274151322000087","219011344069620",28.31,31.50,0,330.33,378.72,43.8,40.4,0.278,655475.1,655475.1,25854,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464386443,560533.00
05/27/2016 18:15,2,1.266,ACTIVE,215.09,350.77,59.991,1464387304,"201051344000645","219011344069620",28.82,24.50,0,337.24,380.82,37.0,33.8,0.292,424743.6,424743.6,32212,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387305,560534.00
05/27/2016 18:15,2,1.154,ACTIVE,213.06,344.76,59.954,1464387304,"274151322000085","219011344069620",27.79,26.80,0,337.24,363.99,32.5,29.4,0.217,683741.0,683741.0,25766,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387306,560535.00
05/27/2016 18:15,2,1.268,ACTIVE,214.87,351.97,59.954,1464387304,"201051344000633","219011344069620",29.16,22.80,0,336.64,380.82,37.5,34.2,0.305,415875.3,415875.3,32685,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387307,560536.00
05/27/2016 18:15,2,1.275,ACTIVE,214.64,351.07,59.959,1464387304,"201051344000469","219011344069620",29.02,22.30,0,337.24,380.52,37.5,34.3,0.309,417190.6,417190.6,32623,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387308,560537.00
05/27/2016 18:15,2,1.256,ACTIVE,213.96,349.56,59.981,1464387304,"201051344000646","219011344069620",29.04,22.30,0,334.54,375.71,37.0,33.8,0.301,420739.9,420739.9,37177,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387309,560538.00
05/27/2016 18:15,2,1.166,ACTIVE,212.83,345.96,59.965,1464387304,"274151322000052","219011344069620",28.94,26.00,0,335.74,364.29,34.2,31.1,0.230,696897.2,696897.2,25994,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387310,560539.00
05/27/2016 18:15,2,1.312,ACTIVE,214.64,350.17,59.938,1464387304,"201051344000585","219011344069620",28.57,23.30,0,336.04,375.71,38.0,34.7,0.296,427553.8,427553.8,37180,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387311,560540.00
05/27/2016 18:15,2,1.229,ACTIVE,214.19,348.36,59.991,1464387304,"201051344001230","219011344069620",29.22,21.80,0,334.54,374.51,36.4,33.2,0.287,424403.0,424403.0,36982,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387312,560541.00
05/27/2016 18:15,2,1.246,ACTIVE,214.87,350.17,59.991,1464387304,"201051344000582","219011344069620",28.78,23.30,0,336.94,376.92,36.4,33.2,0.292,417806.2,417806.2,37146,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387313,560542.00
05/27/2016 18:15,2,1.262,ACTIVE,214.19,348.96,59.991,1464387304,"201051344000955","219011344069620",29.34,23.00,0,334.84,375.41,37.5,34.3,0.296,430114.4,430114.4,37083,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387314,560543.00
05/27/2016 18:15,2,0.768,ACTIVE,213.06,414.19,59.970,1464387304,"274151322000094","219011344069620",38.61,28.30,0,335.14,437.93,29.8,26.8,0.203,562835.2,562835.2,27036,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387315,560544.00
05/27/2016 18:15,2,1.275,ACTIVE,214.41,350.77,60.012,1464387304,"201051344000579","219011344069620",29.74,22.30,0,337.24,379.92,38.4,35.2,0.309,431247.6,431247.6,12696,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387316,560545.00
05/27/2016 18:15,2,1.289,ACTIVE,214.19,348.96,59.949,1464387304,"201051344000890","219011344069620",28.82,22.50,0,335.74,375.41,37.7,34.5,0.292,427286.9,427286.9,37098,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387317,560546.00
05/27/2016 18:15,2,1.256,ACTIVE,214.41,349.56,59.970,1464387304,"201051344000438","219011344069620",29.40,22.80,0,336.64,375.71,37.4,34.2,0.301,429319.2,429319.2,37103,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387318,560547.00
05/27/2016 18:15,2,1.264,ACTIVE,214.41,349.86,59.944,1464387304,"201051344000417","219011344069620",29.06,22.80,0,335.74,375.41,37.2,34.0,0.301,421811.4,421811.4,37263,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387319,560548.00
05/27/2016 18:15,2,1.162,ACTIVE,213.06,348.06,59.954,1464387304,"274151322000083","219011344069620",28.59,26.30,0,336.04,364.29,33.6,30.5,0.230,690634.2,690634.2,26067,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387319,560549.00
05/27/2016 18:15,2,1.230,ACTIVE,213.51,351.97,59.959,1464387304,"274151322000076","219011344069620",29.14,26.00,0,337.54,366.70,36.4,33.2,0.247,735406.1,735406.1,26065,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387320,560550.00
05/27/2016 18:15,2,1.293,ACTIVE,214.41,350.17,59.996,1464387304,"201051344000868","219011344069620",28.78,22.80,0,336.94,377.52,37.7,34.5,0.301,416316.7,416316.7,32343,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387321,560551.00
05/27/2016 18:15,2,1.213,ACTIVE,213.06,344.76,59.986,1464387304,"274151322000095","219011344069620",29.04,26.30,0,336.04,365.49,35.7,32.5,0.239,727838.9,727838.9,25979,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387322,560552.00
05/27/2016 18:15,2,1.262,ACTIVE,214.64,352.27,59.965,1464387304,"201051344000988","219011344069620",29.20,22.80,0,337.24,381.12,37.3,34.1,0.305,413406.3,413406.3,32641,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387323,560553.00
05/27/2016 18:15,2,1.273,ACTIVE,214.41,349.26,59.938,1464387304,"201051344001025","219011344069620",29.18,23.00,0,335.74,375.11,37.7,34.4,0.296,427260.4,427260.4,37151,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387324,560554.00
05/27/2016 18:15,2,1.262,ACTIVE,214.64,350.47,59.986,1464387304,"201051344000458","219011344069620",29.20,24.50,0,336.64,378.72,37.4,34.2,0.309,424234.1,424234.1,32568,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387325,560555.00
05/27/2016 18:15,2,1.268,ACTIVE,215.32,351.97,59.996,1464387304,"201051344000853","219011344069620",29.22,23.30,0,336.64,380.22,37.6,34.4,0.292,422868.1,422868.1,32164,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387326,560556.00
05/27/2016 18:15,2,1.221,ACTIVE,214.64,350.77,59.975,1464387304,"201051344000685","219011344069620",29.40,22.50,0,335.14,375.11,36.4,33.2,0.309,428819.0,428819.0,36991,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387327,560557.00
05/27/2016 18:15,2,1.223,ACTIVE,214.64,350.17,59.965,1464387304,"201051344000917","219011344069620",29.34,24.00,0,334.84,375.11,36.4,33.2,0.287,425677.7,425677.7,36994,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387328,560558.00
05/27/2016 18:15,2,1.246,ACTIVE,214.64,349.56,60.002,1464387304,"201051344001145","219011344069620",29.06,21.80,0,335.74,375.41,36.8,33.5,0.287,430876.6,430876.6,36844,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387329,560559.00
05/27/2016 18:15,2,1.260,ACTIVE,214.87,350.47,59.965,1464387304,"201051344000651","219011344069620",29.06,23.80,0,337.54,376.31,37.1,33.9,0.296,423167.0,423167.0,37209,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387329,560560.00
05/27/2016 18:15,2,1.119,ACTIVE,212.61,345.66,59.986,1464387304,"274151322000088","219011344069620",28.19,26.00,0,336.04,362.79,31.9,28.9,0.212,667597.3,667597.3,25730,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387330,560561.00
05/27/2016 18:15,2,0.777,ACTIVE,213.51,419.30,59.975,1464387304,"274151322000068","219011344069620",39.28,28.30,0,334.84,440.04,31.1,28.1,0.203,562617.4,562617.4,27247,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387331,560562.00
05/27/2016 18:15,2,1.266,ACTIVE,214.19,348.66,60.002,1464387304,"201051344001135","219011344069620",29.24,23.50,0,335.74,375.11,37.5,34.3,0.296,419231.3,419231.3,37145,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387332,560563.00
05/27/2016 18:15,2,1.291,ACTIVE,214.19,350.47,59.944,1464387304,"201051344000594","219011344069620",29.18,22.30,0,335.14,376.31,38.2,34.9,0.305,428057.3,428057.3,32601,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387333,560564.00
05/27/2016 18:15,2,1.266,ACTIVE,214.64,349.56,59.991,1464387304,"201051344001203","219011344069620",29.00,23.30,0,336.04,376.01,37.2,34.0,0.301,426224.0,426224.0,37178,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387334,560565.00
05/27/2016 18:15,2,1.150,ACTIVE,212.83,346.26,59.991,1464387304,"274151322000054","219011344069620",28.19,27.00,0,336.04,364.29,32.8,29.7,0.225,681900.8,681900.8,25760,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387335,560566.00
05/27/2016 18:15,2,1.266,ACTIVE,214.64,350.17,59.991,1464387304,"201051344000867","219011344069620",29.44,23.80,0,336.94,377.22,37.8,34.5,0.292,415570.2,415570.2,32606,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387336,560567.00
05/27/2016 18:15,2,1.260,ACTIVE,214.41,350.17,60.007,1464387304,"201051344001093","219011344069620",29.00,23.00,0,336.34,374.81,37.0,33.8,0.283,424780.8,424780.8,37043,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387337,560568.00
05/27/2016 18:15,2,1.262,ACTIVE,214.64,351.67,59.965,1464387304,"201051344000900","219011344069620",28.86,23.80,0,337.54,379.02,36.9,33.7,0.296,431259.6,431259.6,31998,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387338,560569.00
05/27/2016 18:15,2,1.258,ACTIVE,214.64,351.07,60.039,1464387304,"201051344000648","219011344069620",29.26,23.00,0,337.54,379.02,37.3,34.1,0.301,423099.2,423099.2,32289,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387339,560570.00
05/27/2016 18:15,2,1.281,ACTIVE,214.64,351.07,60.007,1464387304,"201051344000569","219011344069620",28.92,23.80,0,337.24,378.72,37.5,34.3,0.301,432341.4,432341.4,31921,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387340,560571.00
05/27/2016 18:15,2,1.262,ACTIVE,214.64,350.77,59.949,1464387304,"201051344000983","219011344069620",29.60,23.80,0,337.84,379.02,37.9,34.7,0.305,423851.2,423851.2,32407,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387341,560572.00
05/27/2016 18:15,2,1.254,ACTIVE,214.87,350.77,59.996,1464387304,"201051344001158","219011344069620",29.34,22.50,0,338.14,380.22,37.2,34.0,0.301,418216.8,418216.8,32668,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387342,560573.00
05/27/2016 18:15,2,1.271,ACTIVE,215.09,353.47,60.018,1464387304,"201051344000576","219011344069620",28.75,23.50,0,338.74,379.32,37.0,33.8,0.296,425208.8,425208.8,32075,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387342,560574.00
05/27/2016 18:15,2,1.148,ACTIVE,213.06,351.67,60.007,1464387304,"274151322000087","219011344069620",27.95,30.30,0,336.34,363.09,32.5,29.4,0.208,655483.5,655483.5,25855,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464387343,560575.00
05/27/2016 18:30,2,1.180,ACTIVE,214.87,350.17,59.996,1464388203,"201051344000645","219011344069620",28.67,24.30,0,337.84,371.21,34.3,31.2,0.270,424752.1,424752.1,32213,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388204,560576.00
05/27/2016 18:30,2,1.064,ACTIVE,213.06,343.25,59.996,1464388203,"274151322000085","219011344069620",27.79,26.00,0,336.64,358.28,30.0,27.0,0.190,683748.3,683748.3,25767,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388205,560577.00
05/27/2016 18:30,2,1.176,ACTIVE,214.87,351.37,59.991,1464388203,"201051344000633","219011344069620",29.22,22.50,0,337.24,371.51,34.8,31.7,0.278,415883.9,415883.9,32686,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388206,560578.00
05/27/2016 18:30,2,1.180,ACTIVE,214.64,349.56,59.986,1464388203,"201051344000469","219011344069620",29.16,21.80,0,336.04,370.90,34.9,31.7,0.283,417199.1,417199.1,32624,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388207,560579.00
05/27/2016 18:30,2,1.143,ACTIVE,213.51,347.76,59.965,1464388203,"201051344000646","219011344069620",29.50,22.00,0,335.14,365.80,34.1,31.0,0.270,420748.3,420748.3,37178,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388208,560580.00
05/27/2016 18:30,2,1.088,ACTIVE,212.38,342.95,59.912,1464388203,"274151322000052","219011344069620",28.53,25.50,0,336.04,358.88,31.4,28.4,0.199,696904.9,696904.9,25995,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388209,560581.00
05/27/2016 18:30,2,1.180,ACTIVE,214.19,348.36,59.986,1464388203,"201051344000585","219011344069620",29.42,22.80,0,335.44,366.40,35.2,32.0,0.278,427562.5,427562.5,37181,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388210,560582.00
05/27/2016 18:30,2,1.148,ACTIVE,213.74,346.86,59.965,1464388203,"201051344001230","219011344069620",29.04,21.50,0,334.24,364.59,33.8,30.7,0.270,424411.3,424411.3,36983,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388211,560583.00
05/27/2016 18:30,2,1.145,ACTIVE,214.41,347.76,59.922,1464388203,"201051344000582","219011344069620",28.90,23.00,0,335.44,367.30,33.6,30.5,0.261,417814.4,417814.4,37147,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388212,560584.00
05/27/2016 18:30,2,1.174,ACTIVE,213.51,347.16,59.991,1464388203,"201051344000955","219011344069620",29.02,22.50,0,333.93,365.80,34.5,31.4,0.278,430122.9,430122.9,37084,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388213,560585.00
05/27/2016 18:30,2,0.697,ACTIVE,213.29,412.68,59.986,1464388203,"274151322000094","219011344069620",38.33,28.00,0,335.14,433.12,27.1,24.3,0.186,562841.9,562841.9,27037,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388213,560586.00
05/27/2016 18:30,2,1.178,ACTIVE,214.41,349.56,59.975,1464388203,"201051344000579","219011344069620",29.70,22.00,0,336.64,370.90,35.5,32.3,0.283,431256.4,431256.4,12697,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388214,560587.00
05/27/2016 18:30,2,1.180,ACTIVE,213.74,346.86,59.917,1464388203,"201051344000890","219011344069620",29.06,22.30,0,335.44,365.49,34.7,31.6,0.265,427295.5,427295.5,37099,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388215,560588.00
05/27/2016 18:30,2,1.146,ACTIVE,214.19,348.36,60.007,1464388203,"201051344000438","219011344069620",29.52,22.30,0,336.04,366.70,34.4,31.2,0.274,429327.6,429327.6,37104,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388216,560589.00
05/27/2016 18:30,2,1.152,ACTIVE,213.96,347.46,59.938,1464388203,"201051344000417","219011344069620",29.22,22.30,0,335.14,366.40,34.1,31.0,0.274,421819.9,421819.9,37264,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388217,560590.00
05/27/2016 18:30,2,1.051,ACTIVE,212.83,347.16,59.996,1464388203,"274151322000083","219011344069620",28.55,25.80,0,335.44,358.88,30.4,27.4,0.203,690641.8,690641.8,26068,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388218,560591.00
05/27/2016 18:30,2,1.109,ACTIVE,213.51,344.45,59.965,1464388203,"274151322000076","219011344069620",29.18,25.50,0,337.84,360.69,32.8,29.7,0.221,735414.3,735414.3,26066,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388219,560592.00
05/27/2016 18:30,2,1.182,ACTIVE,214.19,348.66,59.975,1464388203,"201051344000868","219011344069620",28.69,22.50,0,336.94,368.80,34.4,31.3,0.270,416325.3,416325.3,32344,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388220,560593.00
05/27/2016 18:30,2,1.090,ACTIVE,212.83,349.26,59.954,1464388203,"274151322000095","219011344069620",29.04,25.80,0,336.34,359.48,32.1,29.0,0.217,727847.0,727847.0,25980,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388221,560594.00
05/27/2016 18:30,2,1.162,ACTIVE,214.41,350.77,59.970,1464388203,"201051344000988","219011344069620",28.78,22.50,0,336.04,372.41,33.9,30.8,0.270,413414.7,413414.7,32642,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388222,560595.00
05/27/2016 18:30,2,1.162,ACTIVE,213.74,346.56,59.965,1464388203,"201051344001025","219011344069620",28.98,22.50,0,336.04,367.00,34.1,31.0,0.265,427268.9,427268.9,37152,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388223,560596.00
05/27/2016 18:30,2,1.148,ACTIVE,214.19,347.76,59.996,1464388203,"201051344000458","219011344069620",29.04,24.00,0,337.24,370.00,33.8,30.7,0.278,424242.6,424242.6,32569,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388224,560597.00
05/27/2016 18:30,2,1.145,ACTIVE,215.09,350.17,59.944,1464388203,"201051344000853","219011344069620",29.18,22.80,0,338.44,371.21,33.8,30.7,0.270,422876.6,422876.6,32165,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388225,560598.00
05/27/2016 18:30,2,1.117,ACTIVE,213.96,348.06,60.007,1464388203,"201051344000685","219011344069620",29.00,22.00,0,336.04,366.70,32.9,29.8,0.278,428827.3,428827.3,36992,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388226,560599.00
05/27/2016 18:30,2,1.117,ACTIVE,213.96,348.36,59.965,1464388203,"201051344000917","219011344069620",29.18,23.50,0,335.74,366.40,33.1,30.0,0.265,425686.0,425686.0,36995,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388226,560600.00
05/27/2016 18:30,2,1.135,ACTIVE,213.96,347.46,60.002,1464388203,"201051344001145","219011344069620",28.98,21.50,0,335.74,366.40,33.3,30.2,0.261,430884.9,430884.9,36845,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388227,560601.00
05/27/2016 18:30,2,1.146,ACTIVE,214.19,347.76,59.996,1464388203,"201051344000651","219011344069620",28.69,23.30,0,336.04,367.00,33.4,30.3,0.261,423175.4,423175.4,37210,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388228,560602.00
05/27/2016 18:30,2,1.008,ACTIVE,212.83,342.05,59.996,1464388203,"274151322000088","219011344069620",27.73,25.50,0,336.34,357.98,28.4,25.4,0.177,667604.5,667604.5,25731,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388229,560603.00
05/27/2016 18:30,2,0.699,ACTIVE,213.74,410.28,59.975,1464388203,"274151322000068","219011344069620",38.43,28.00,0,336.04,434.63,27.3,24.5,0.172,562624.3,562624.3,27248,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388230,560604.00
05/27/2016 18:30,2,1.148,ACTIVE,213.74,347.16,60.007,1464388203,"201051344001135","219011344069620",28.98,23.00,0,335.74,366.40,33.7,30.6,0.265,419239.8,419239.8,37146,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388231,560605.00
05/27/2016 18:30,2,1.154,ACTIVE,213.96,348.66,60.034,1464388203,"201051344000594","219011344069620",29.32,22.00,0,334.84,367.60,34.3,31.2,0.270,428066.0,428066.0,32602,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388232,560606.00
05/27/2016 18:30,2,1.125,ACTIVE,213.96,346.86,60.018,1464388203,"201051344001203","219011344069620",29.18,23.00,0,336.64,367.30,33.3,30.2,0.265,426232.4,426232.4,37179,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388233,560607.00
05/27/2016 18:30,2,1.020,ACTIVE,212.61,342.65,59.975,1464388203,"274151322000054","219011344069620",28.05,26.30,0,336.34,358.88,28.9,26.0,0.194,681908.2,681908.2,25761,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388234,560608.00
05/27/2016 18:30,2,1.166,ACTIVE,214.41,348.66,59.991,1464388203,"201051344000867","219011344069620",28.53,23.30,0,336.04,368.80,33.7,30.6,0.261,415578.8,415578.8,32607,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388235,560609.00
05/27/2016 18:30,2,1.127,ACTIVE,213.96,347.76,59.949,1464388203,"201051344001093","219011344069620",29.18,22.50,0,336.34,366.70,33.3,30.2,0.252,424789.2,424789.2,37044,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388236,560610.00
05/27/2016 18:30,2,1.127,ACTIVE,214.41,348.66,59.975,1464388203,"201051344000900","219011344069620",28.69,23.00,0,336.34,370.30,32.8,29.7,0.261,431268.0,431268.0,31999,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388238,560611.00
05/27/2016 18:30,2,1.119,ACTIVE,214.64,348.06,59.981,1464388203,"201051344000648","219011344069620",29.18,22.80,0,337.54,370.90,33.1,30.0,0.252,423107.6,423107.6,32290,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388238,560612.00
05/27/2016 18:30,2,1.123,ACTIVE,214.41,348.96,59.991,1464388203,"201051344000569","219011344069620",29.30,23.30,0,337.54,370.30,33.4,30.3,0.270,432349.9,432349.9,31922,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388239,560613.00
05/27/2016 18:30,2,1.148,ACTIVE,214.64,349.86,60.002,1464388203,"201051344000983","219011344069620",28.75,23.30,0,336.94,369.40,33.5,30.4,0.265,423859.8,423859.8,32408,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388240,560614.00
05/27/2016 18:30,2,1.146,ACTIVE,214.41,348.66,59.975,1464388203,"201051344001158","219011344069620",28.47,22.00,0,336.64,371.81,33.1,30.0,0.265,418225.2,418225.2,32669,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388241,560615.00
05/27/2016 18:30,2,1.113,ACTIVE,214.64,350.47,59.996,1464388203,"201051344000576","219011344069620",28.92,23.00,0,336.94,371.21,32.7,29.6,0.256,425217.2,425217.2,32076,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388242,560616.00
05/27/2016 18:30,2,1.010,ACTIVE,212.83,345.06,59.949,1464388203,"274151322000087","219011344069620",27.73,29.50,0,336.34,357.38,28.4,25.5,0.181,655490.7,655490.7,25856,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464388243,560617.00
05/27/2016 18:45,2,0.572,ACTIVE,214.19,343.85,59.959,1464389103,"201051344000645","219011344069620",28.29,23.50,0,336.94,366.10,16.4,13.9,0.115,424756.8,424756.8,32214,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389104,560618.00
05/27/2016 18:45,2,0.498,ACTIVE,212.83,341.75,59.981,1464389103,"274151322000085","219011344069620",27.43,25.50,0,334.24,354.97,13.8,11.4,0.084,683752.3,683752.3,25768,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389105,560619.00
05/27/2016 18:45,2,0.580,ACTIVE,214.19,345.06,59.991,1464389103,"201051344000633","219011344069620",28.92,21.80,0,336.64,367.30,17.0,14.5,0.124,415888.7,415888.7,32687,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389106,560620.00
05/27/2016 18:45,2,0.592,ACTIVE,213.96,344.15,60.012,1464389103,"201051344000469","219011344069620",28.43,20.70,0,336.04,365.49,17.1,14.5,0.119,417204.0,417204.0,32625,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389107,560621.00
05/27/2016 18:45,2,0.586,ACTIVE,213.29,341.75,60.002,1464389103,"201051344000646","219011344069620",28.37,21.30,0,334.24,363.09,16.9,14.4,0.115,420753.1,420753.1,37179,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389108,560622.00
05/27/2016 18:45,2,0.531,ACTIVE,212.38,340.85,59.975,1464389103,"274151322000052","219011344069620",27.73,24.50,0,331.83,356.18,14.9,12.5,0.093,696909.1,696909.1,25996,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389109,560623.00
05/27/2016 18:45,2,0.602,ACTIVE,213.74,342.35,59.970,1464389103,"201051344000585","219011344069620",28.78,22.00,0,334.24,363.39,17.6,15.0,0.115,427567.4,427567.4,37182,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389110,560624.00
05/27/2016 18:45,2,0.576,ACTIVE,213.51,340.55,60.012,1464389103,"201051344001230","219011344069620",28.21,21.30,0,333.63,361.59,16.5,14.0,0.106,424415.9,424415.9,36984,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389111,560625.00
05/27/2016 18:45,2,0.561,ACTIVE,213.96,342.05,59.959,1464389103,"201051344000582","219011344069620",28.77,22.30,0,334.84,363.09,16.4,13.9,0.106,417819.1,417819.1,37148,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389112,560626.00
05/27/2016 18:45,2,0.594,ACTIVE,213.29,341.15,60.028,1464389103,"201051344000955","219011344069620",28.75,22.00,0,333.93,362.49,17.3,14.8,0.119,430127.8,430127.8,37085,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389113,560627.00
05/27/2016 18:45,2,0.312,ACTIVE,212.83,404.57,59.970,1464389103,"274151322000094","219011344069620",38.13,27.00,0,336.64,426.51,12.1,9.7,0.071,562845.4,562845.4,27038,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389113,560628.00
