ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 18:45,2,0.619,ACTIVE,213.74,343.25,59.986,1464389103,"201051344000579","219011344069620",28.51,21.30,0,336.64,366.40,17.9,15.4,0.119,431261.4,431261.4,12698,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389114,560629.00
05/27/2016 18:45,2,0.605,ACTIVE,213.51,341.15,59.965,1464389103,"201051344000890","219011344069620",28.23,21.80,0,333.63,363.39,17.3,14.8,0.115,427300.3,427300.3,37100,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389115,560630.00
05/27/2016 18:45,2,0.586,ACTIVE,213.74,342.05,60.002,1464389103,"201051344000438","219011344069620",28.61,21.80,0,334.84,363.69,17.0,14.5,0.115,429332.4,429332.4,37105,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389116,560631.00
05/27/2016 18:45,2,0.605,ACTIVE,213.74,342.05,59.944,1464389103,"201051344000417","219011344069620",28.29,21.80,0,334.54,363.69,17.4,14.8,0.115,421824.7,421824.7,37265,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389117,560632.00
05/27/2016 18:45,2,0.506,ACTIVE,212.61,340.25,59.975,1464389103,"274151322000083","219011344069620",27.63,24.80,0,333.03,355.58,14.2,11.7,0.080,690645.8,690645.8,26069,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389118,560633.00
05/27/2016 18:45,2,0.527,ACTIVE,213.51,344.45,59.981,1464389103,"274151322000076","219011344069620",28.59,24.50,0,336.64,357.08,15.2,12.8,0.097,735418.7,735418.7,26067,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389119,560634.00
05/27/2016 18:45,2,0.584,ACTIVE,213.51,342.65,59.970,1464389103,"201051344000868","219011344069620",28.59,21.80,0,334.84,363.69,16.9,14.4,0.115,416330.0,416330.0,32345,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389120,560635.00
05/27/2016 18:45,2,0.527,ACTIVE,212.16,341.15,59.944,1464389103,"274151322000095","219011344069620",27.69,24.80,0,335.14,355.58,14.8,12.4,0.093,727851.2,727851.2,25981,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389121,560636.00
05/27/2016 18:45,2,0.580,ACTIVE,213.74,344.76,59.991,1464389103,"201051344000988","219011344069620",27.85,21.80,0,335.44,366.10,16.4,13.9,0.124,413419.4,413419.4,32643,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389122,560637.00
05/27/2016 18:45,2,0.582,ACTIVE,213.51,341.15,59.986,1464389103,"201051344001025","219011344069620",28.67,21.80,0,334.54,363.69,16.9,14.4,0.115,427273.6,427273.6,37153,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389123,560638.00
05/27/2016 18:45,2,0.582,ACTIVE,213.51,342.35,59.970,1464389103,"201051344000458","219011344069620",28.59,23.00,0,336.04,364.59,16.9,14.4,0.115,424247.3,424247.3,32570,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389124,560639.00
05/27/2016 18:45,2,0.588,ACTIVE,214.19,344.45,60.018,1464389103,"201051344000853","219011344069620",28.17,22.00,0,337.54,366.40,16.8,14.3,0.119,422881.3,422881.3,32166,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389125,560640.00
05/27/2016 18:45,2,0.557,ACTIVE,213.74,342.65,59.970,1464389103,"201051344000685","219011344069620",28.35,21.50,0,333.93,363.69,16.0,13.5,0.119,428831.8,428831.8,36993,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389126,560641.00
05/27/2016 18:45,2,0.568,ACTIVE,213.51,342.95,60.007,1464389103,"201051344000917","219011344069620",28.21,22.80,0,334.84,363.09,16.3,13.8,0.106,425690.5,425690.5,36996,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389126,560642.00
05/27/2016 18:45,2,0.566,ACTIVE,213.96,342.05,59.981,1464389103,"201051344001145","219011344069620",28.61,20.70,0,335.44,363.39,16.4,13.9,0.110,430889.5,430889.5,36846,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389127,560643.00
05/27/2016 18:45,2,0.572,ACTIVE,213.96,342.35,60.002,1464389103,"201051344000651","219011344069620",28.47,22.50,0,335.44,363.39,16.5,14.0,0.110,423180.0,423180.0,37211,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389128,560644.00
05/27/2016 18:45,2,0.482,ACTIVE,212.16,342.05,59.981,1464389103,"274151322000088","219011344069620",26.90,24.80,0,332.73,354.37,13.2,10.8,0.075,667608.2,667608.2,25732,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389129,560645.00
05/27/2016 18:45,2,0.344,ACTIVE,213.06,397.35,59.970,1464389103,"274151322000068","219011344069620",37.11,26.80,0,337.54,427.41,13.2,10.9,0.075,562627.9,562627.9,27249,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389130,560646.00
05/27/2016 18:45,2,0.586,ACTIVE,213.51,341.15,60.007,1464389103,"201051344001135","219011344069620",28.88,22.30,0,333.93,361.59,17.1,14.6,0.110,419244.5,419244.5,37147,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389131,560647.00
05/27/2016 18:45,2,0.600,ACTIVE,213.51,342.65,59.970,1464389103,"201051344000594","219011344069620",28.41,21.50,0,334.54,363.69,17.3,14.8,0.119,428070.8,428070.8,32603,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389132,560648.00
05/27/2016 18:45,2,0.586,ACTIVE,213.74,341.45,60.002,1464389103,"201051344001203","219011344069620",28.03,22.30,0,334.84,363.99,16.6,14.1,0.115,426237.0,426237.0,37180,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389133,560649.00
05/27/2016 18:45,2,0.498,ACTIVE,212.61,340.55,60.007,1464389103,"274151322000054","219011344069620",27.45,25.30,0,333.03,354.97,13.8,11.4,0.084,681912.0,681912.0,25762,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389134,560650.00
05/27/2016 18:45,2,0.588,ACTIVE,213.96,341.75,59.975,1464389103,"201051344000867","219011344069620",28.37,22.80,0,335.44,364.59,16.9,14.4,0.110,415583.5,415583.5,32608,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389135,560651.00
05/27/2016 18:45,2,0.592,ACTIVE,213.74,342.35,60.044,1464389103,"201051344001093","219011344069620",28.27,21.80,0,334.54,362.79,17.0,14.5,0.102,424793.9,424793.9,37045,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389136,560652.00
05/27/2016 18:45,2,0.549,ACTIVE,213.51,343.25,59.965,1464389103,"201051344000900","219011344069620",28.65,22.30,0,335.44,364.29,15.9,13.5,0.110,431272.4,431272.4,32000,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389137,560653.00
05/27/2016 18:45,2,0.590,ACTIVE,213.96,342.95,59.996,1464389103,"201051344000648","219011344069620",28.19,22.00,0,336.94,363.99,16.9,14.4,0.115,423112.2,423112.2,32291,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389138,560654.00
05/27/2016 18:45,2,0.584,ACTIVE,213.96,343.55,59.954,1464389103,"201051344000569","219011344069620",28.73,22.30,0,336.34,365.19,17.0,14.5,0.119,432354.6,432354.6,31923,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389139,560655.00
05/27/2016 18:45,2,0.584,ACTIVE,213.74,342.65,59.986,1464389103,"201051344000983","219011344069620",29.00,22.50,0,336.34,364.59,17.2,14.7,0.110,423864.5,423864.5,32409,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389140,560656.00
05/27/2016 18:45,2,0.578,ACTIVE,213.74,342.95,59.986,1464389103,"201051344001158","219011344069620",28.13,21.30,0,335.74,364.59,16.5,14.0,0.115,418229.8,418229.8,32670,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389141,560657.00
05/27/2016 18:45,2,0.570,ACTIVE,214.19,343.85,59.975,1464389103,"201051344000576","219011344069620",28.67,22.30,0,336.64,365.19,16.6,14.1,0.106,425221.7,425221.7,32077,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389142,560658.00
05/27/2016 18:45,2,0.496,ACTIVE,212.38,341.75,59.975,1464389103,"274151322000087","219011344069620",27.35,28.00,0,332.43,354.67,13.8,11.4,0.084,655494.5,655494.5,25857,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464389143,560659.00
05/27/2016 19:00,2,0.451,ACTIVE,214.41,342.35,60.002,1464390003,"201051344000645","219011344069620",24.73,22.80,0,335.44,352.87,11.3,9.0,0.066,424759.7,424759.7,32215,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390005,560660.00
05/27/2016 19:00,2,0.346,ACTIVE,213.29,340.55,60.002,1464390003,"274151322000085","219011344069620",27.06,24.50,0,336.04,346.86,9.5,7.2,0.053,683754.6,683754.6,25769,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390006,560661.00
05/27/2016 19:00,2,0.467,ACTIVE,214.41,343.55,60.012,1464390003,"201051344000633","219011344069620",22.76,21.30,0,334.54,354.07,10.8,8.5,0.071,415891.6,415891.6,32688,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390007,560662.00
05/27/2016 19:00,2,0.447,ACTIVE,213.96,342.95,60.018,1464390003,"201051344000469","219011344069620",27.75,20.30,0,334.54,351.97,12.6,10.2,0.080,417207.1,417207.1,32626,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390007,560663.00
05/27/2016 19:00,2,0.451,ACTIVE,213.74,340.55,60.018,1464390003,"201051344000646","219011344069620",27.41,20.70,0,333.03,350.77,12.6,10.2,0.066,420756.2,420756.2,37180,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390008,560664.00
05/27/2016 19:00,2,0.375,ACTIVE,213.06,340.85,59.996,1464390003,"274151322000052","219011344069620",27.23,23.50,0,334.84,347.16,10.3,8.1,0.062,696911.7,696911.7,25997,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390009,560665.00
05/27/2016 19:00,2,0.461,ACTIVE,214.19,341.45,60.023,1464390003,"201051344000585","219011344069620",27.69,21.30,0,333.03,350.17,12.9,10.6,0.066,427570.7,427570.7,37183,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390010,560666.00
05/27/2016 19:00,2,0.416,ACTIVE,213.96,340.55,59.991,1464390003,"201051344001230","219011344069620",28.01,20.70,0,332.13,348.96,11.8,9.5,0.066,424418.9,424418.9,36985,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390011,560667.00
05/27/2016 19:00,2,0.449,ACTIVE,214.41,340.85,60.018,1464390003,"201051344000582","219011344069620",22.52,21.50,0,333.33,350.17,10.3,8.0,0.057,417821.9,417821.9,37149,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390012,560668.00
05/27/2016 19:00,2,0.455,ACTIVE,213.51,340.55,59.996,1464390003,"201051344000955","219011344069620",27.59,21.30,0,331.83,349.56,12.8,10.4,0.071,430131.0,430131.0,37086,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390013,560669.00
05/27/2016 19:00,2,0.215,ACTIVE,213.06,396.75,59.991,1464390003,"274151322000094","219011344069620",37.31,26.00,0,337.54,418.39,8.1,5.9,0.044,562847.3,562847.3,27039,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390014,560670.00
05/27/2016 19:00,2,0.469,ACTIVE,213.96,341.75,60.023,1464390003,"201051344000579","219011344069620",27.71,20.70,0,335.14,352.27,13.2,10.8,0.075,431264.7,431264.7,12699,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390015,560671.00
05/27/2016 19:00,2,0.428,ACTIVE,213.96,340.25,60.023,1464390003,"201051344000890","219011344069620",28.96,21.30,0,332.73,350.47,12.6,10.2,0.071,427303.5,427303.5,37101,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390016,560672.00
05/27/2016 19:00,2,0.438,ACTIVE,214.41,341.15,60.018,1464390003,"201051344000438","219011344069620",27.89,21.00,0,333.63,350.77,12.4,10.0,0.071,429335.5,429335.5,37106,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390017,560673.00
05/27/2016 19:00,2,0.490,ACTIVE,214.19,341.15,60.028,1464390003,"201051344000417","219011344069620",23.10,21.00,0,333.63,350.47,11.5,9.1,0.057,421827.8,421827.8,37266,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390017,560674.00
05/27/2016 19:00,2,0.352,ACTIVE,213.06,339.95,59.996,1464390003,"274151322000083","219011344069620",26.90,24.00,0,335.44,347.16,9.6,7.3,0.053,690648.2,690648.2,26070,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390018,560675.00
05/27/2016 19:00,2,0.369,ACTIVE,213.74,340.25,60.002,1464390003,"274151322000076","219011344069620",27.79,23.50,0,336.64,347.76,10.4,8.1,0.057,735421.3,735421.3,26068,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390019,560676.00
05/27/2016 19:00,2,0.428,ACTIVE,213.74,341.75,60.002,1464390003,"201051344000868","219011344069620",28.29,21.30,0,333.63,351.67,12.3,9.9,0.071,416333.1,416333.1,32346,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390020,560677.00
05/27/2016 19:00,2,0.357,ACTIVE,213.06,340.55,60.007,1464390003,"274151322000095","219011344069620",27.45,24.00,0,335.74,346.86,9.9,7.6,0.057,727853.7,727853.7,25982,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390021,560678.00
05/27/2016 19:00,2,0.441,ACTIVE,213.74,343.25,59.991,1464390003,"201051344000988","219011344069620",22.98,21.30,0,334.24,354.07,10.3,8.0,0.062,413422.2,413422.2,32644,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390022,560679.00
05/27/2016 19:00,2,0.457,ACTIVE,213.96,339.95,60.012,1464390003,"201051344001025","219011344069620",22.82,21.30,0,333.33,350.47,10.6,8.3,0.062,427276.5,427276.5,37154,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390023,560680.00
05/27/2016 19:00,2,0.457,ACTIVE,213.96,341.15,60.012,1464390003,"201051344000458","219011344069620",23.34,22.50,0,334.54,351.37,10.8,8.5,0.071,424250.2,424250.2,32571,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390024,560681.00
05/27/2016 19:00,2,0.420,ACTIVE,214.64,343.55,60.018,1464390003,"201051344000853","219011344069620",28.13,21.30,0,336.04,353.17,12.0,9.6,0.075,422884.3,422884.3,32167,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390025,560682.00
05/27/2016 19:00,2,0.400,ACTIVE,214.19,342.35,60.023,1464390003,"201051344000685","219011344069620",27.99,21.00,0,333.93,351.37,11.4,9.1,0.071,428834.6,428834.6,36994,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390026,560683.00
05/27/2016 19:00,2,0.416,ACTIVE,213.96,341.15,60.018,1464390003,"201051344000917","219011344069620",27.57,22.00,0,333.33,351.37,11.7,9.3,0.066,425693.3,425693.3,36997,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390027,560684.00
05/27/2016 19:00,2,0.416,ACTIVE,214.19,341.15,59.991,1464390003,"201051344001145","219011344069620",27.45,20.30,0,333.93,351.37,11.6,9.3,0.071,430892.4,430892.4,36847,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390028,560685.00
05/27/2016 19:00,2,0.410,ACTIVE,214.19,341.45,59.991,1464390003,"201051344000651","219011344069620",28.61,21.50,0,334.54,350.17,11.9,9.6,0.066,423182.9,423182.9,37212,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390028,560686.00
05/27/2016 19:00,2,0.324,ACTIVE,212.61,341.75,60.023,1464390003,"274151322000088","219011344069620",26.46,23.80,0,334.84,346.26,8.7,6.5,0.053,667610.3,667610.3,25733,0,0,0,L,1151911521,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390029,560687.00
05/27/2016 19:00,2,0.232,ACTIVE,213.74,396.75,59.986,1464390003,"274151322000068","219011344069620",37.31,26.00,0,338.14,417.49,8.8,6.6,0.044,562630.0,562630.0,27250,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390030,560688.00
05/27/2016 19:00,2,0.443,ACTIVE,213.96,339.95,60.028,1464390003,"201051344001135","219011344069620",27.67,21.50,0,333.33,349.56,12.4,10.1,0.066,419247.6,419247.6,37148,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390031,560689.00
05/27/2016 19:00,2,0.467,ACTIVE,213.74,341.75,60.012,1464390003,"201051344000594","219011344069620",22.38,21.00,0,333.33,351.67,10.6,8.3,0.066,428073.8,428073.8,32604,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390032,560690.00
05/27/2016 19:00,2,0.426,ACTIVE,213.96,340.55,59.986,1464390003,"201051344001203","219011344069620",27.65,21.80,0,333.63,351.67,12.0,9.7,0.071,426240.0,426240.0,37181,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390033,560691.00
05/27/2016 19:00,2,0.338,ACTIVE,213.06,340.85,59.996,1464390003,"274151322000054","219011344069620",27.02,24.30,0,335.44,347.46,9.2,7.0,0.053,681914.3,681914.3,25763,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390034,560692.00
05/27/2016 19:00,2,0.424,ACTIVE,214.19,341.15,60.012,1464390003,"201051344000867","219011344069620",28.21,22.00,0,334.54,351.67,12.1,9.8,0.075,415586.5,415586.5,32609,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390035,560693.00
05/27/2016 19:00,2,0.432,ACTIVE,214.19,341.15,60.044,1464390003,"201051344001093","219011344069620",27.97,21.50,0,334.24,350.17,12.3,9.9,0.062,424796.9,424796.9,37046,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390036,560694.00
05/27/2016 19:00,2,0.391,ACTIVE,213.74,342.65,60.002,1464390003,"201051344000900","219011344069620",27.67,21.80,0,333.33,351.97,11.0,8.7,0.071,431275.2,431275.2,32001,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390037,560695.00
05/27/2016 19:00,2,0.443,ACTIVE,214.19,341.75,60.012,1464390003,"201051344000648","219011344069620",26.94,21.50,0,335.14,352.27,12.2,9.8,0.071,423115.3,423115.3,32292,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390038,560696.00
05/27/2016 19:00,2,0.430,ACTIVE,213.96,341.75,59.949,1464390003,"201051344000569","219011344069620",28.21,21.50,0,334.84,351.97,12.3,9.9,0.071,432357.6,432357.6,31924,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390040,560697.00
05/27/2016 19:00,2,0.438,ACTIVE,213.96,341.45,60.034,1464390003,"201051344000983","219011344069620",27.91,21.50,0,334.84,351.97,12.4,10.0,0.080,423867.6,423867.6,32410,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390041,560698.00
05/27/2016 19:00,2,0.420,ACTIVE,213.96,341.75,60.012,1464390003,"201051344001158","219011344069620",27.53,20.70,0,334.54,351.97,11.7,9.4,0.075,418232.7,418232.7,32671,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390042,560699.00
05/27/2016 19:00,2,0.420,ACTIVE,214.41,342.95,60.012,1464390003,"201051344000576","219011344069620",27.71,21.80,0,336.34,352.87,11.8,9.5,0.071,425224.5,425224.5,32078,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390043,560700.00
05/27/2016 19:00,2,0.342,ACTIVE,213.06,340.85,60.002,1464390003,"274151322000087","219011344069620",26.62,26.50,0,335.44,347.16,9.2,7.0,0.049,655496.8,655496.8,25858,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390043,560701.00
05/27/2016 19:15,2,0.451,ACTIVE,214.64,342.95,59.965,1464390904,"201051344000645","219011344069620",28.69,22.00,0,336.34,349.86,13.1,10.7,0.075,424762.1,424762.1,32216,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390905,560702.00
05/27/2016 19:15,2,0.389,ACTIVE,213.06,340.55,60.002,1464390904,"274151322000085","219011344069620",27.47,24.00,0,336.34,345.36,10.8,8.5,0.062,683756.5,683756.5,25770,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390906,560703.00
05/27/2016 19:15,2,0.482,ACTIVE,214.64,344.45,59.970,1464390904,"201051344000633","219011344069620",28.23,20.70,0,334.84,350.77,13.8,11.4,0.084,415894.3,415894.3,32689,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390906,560704.00
05/27/2016 19:15,2,0.488,ACTIVE,214.19,342.65,59.954,1464390904,"201051344000469","219011344069620",28.05,19.80,0,333.93,348.96,13.9,11.5,0.084,417209.8,417209.8,32627,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390907,560705.00
05/27/2016 19:15,2,0.492,ACTIVE,213.74,340.85,59.975,1464390904,"201051344000646","219011344069620",27.71,20.30,0,333.63,347.16,13.8,11.4,0.080,420758.8,420758.8,37181,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390908,560706.00
05/27/2016 19:15,2,0.416,ACTIVE,213.06,341.75,59.959,1464390904,"274151322000052","219011344069620",27.83,23.00,0,335.44,345.66,11.8,9.4,0.066,696913.8,696913.8,25998,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390909,560707.00
05/27/2016 19:15,2,0.498,ACTIVE,214.19,341.45,59.986,1464390904,"201051344000585","219011344069620",28.07,21.00,0,333.63,347.76,14.2,11.8,0.084,427573.4,427573.4,37184,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390910,560708.00
05/27/2016 19:15,2,0.451,ACTIVE,213.96,339.95,59.991,1464390904,"201051344001230","219011344069620",28.77,20.00,0,333.33,346.26,13.2,10.8,0.075,424421.4,424421.4,36986,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390911,560709.00
05/27/2016 19:15,2,0.492,ACTIVE,214.41,341.15,59.986,1464390904,"201051344000582","219011344069620",24.85,21.00,0,334.24,347.16,12.4,10.1,0.080,417824.1,417824.1,37150,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390912,560710.00
05/27/2016 19:15,2,0.490,ACTIVE,213.74,340.55,59.954,1464390904,"201051344000955","219011344069620",28.47,20.70,0,332.43,346.56,14.2,11.8,0.084,430133.7,430133.7,37087,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390913,560711.00
05/27/2016 19:15,2,0.252,ACTIVE,213.06,393.45,59.959,1464390904,"274151322000094","219011344069620",36.96,25.50,0,337.24,407.27,9.5,7.2,0.053,562848.9,562848.9,27040,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390914,560712.00
05/27/2016 19:15,2,0.510,ACTIVE,214.19,342.65,59.970,1464390904,"201051344000579","219011344069620",28.21,20.30,0,335.14,349.86,14.6,12.1,0.075,431267.5,431267.5,12700,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390915,560713.00
05/27/2016 19:15,2,0.469,ACTIVE,213.74,340.55,59.986,1464390904,"201051344000890","219011344069620",29.36,21.00,0,333.33,347.76,14.0,11.6,0.080,427306.2,427306.2,37102,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390915,560714.00
05/27/2016 19:15,2,0.475,ACTIVE,214.19,340.85,59.981,1464390904,"201051344000438","219011344069620",28.59,20.70,0,334.24,348.36,13.7,11.3,0.080,429338.1,429338.1,37107,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390916,560715.00
05/27/2016 19:15,2,0.529,ACTIVE,214.19,341.15,59.949,1464390904,"201051344000417","219011344069620",25.25,20.70,0,333.63,347.46,13.6,11.2,0.080,421830.5,421830.5,37267,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390917,560716.00
05/27/2016 19:15,2,0.396,ACTIVE,213.06,339.04,59.975,1464390904,"274151322000083","219011344069620",27.39,23.50,0,336.04,345.36,11.1,8.7,0.062,690650.1,690650.1,26071,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390918,560717.00
05/27/2016 19:15,2,0.418,ACTIVE,213.51,342.05,59.981,1464390904,"274151322000076","219011344069620",27.81,23.30,0,336.94,346.26,11.8,9.4,0.071,735423.4,735423.4,26069,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390919,560718.00
05/27/2016 19:15,2,0.482,ACTIVE,213.96,342.05,59.970,1464390904,"201051344000868","219011344069620",28.27,21.00,0,334.24,348.96,13.8,11.4,0.080,416335.7,416335.7,32347,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390920,560719.00
05/27/2016 19:15,2,0.402,ACTIVE,213.06,340.55,59.959,1464390904,"274151322000095","219011344069620",27.65,23.50,0,336.04,345.36,11.3,8.9,0.062,727855.8,727855.8,25983,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390921,560720.00
05/27/2016 19:15,2,0.453,ACTIVE,213.96,343.85,59.959,1464390904,"201051344000988","219011344069620",28.33,20.70,0,334.54,350.47,13.0,10.6,0.084,413424.6,413424.6,32645,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390922,560721.00
05/27/2016 19:15,2,0.477,ACTIVE,213.74,339.95,59.981,1464390904,"201051344001025","219011344069620",28.01,20.30,0,333.63,347.16,13.6,11.2,0.088,427279.1,427279.1,37155,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390923,560722.00
05/27/2016 19:15,2,0.467,ACTIVE,214.19,342.05,59.965,1464390904,"201051344000458","219011344069620",28.90,22.00,0,335.14,348.36,13.7,11.3,0.080,424252.8,424252.8,32572,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390924,560723.00
05/27/2016 19:15,2,0.475,ACTIVE,214.64,343.25,59.975,1464390904,"201051344000853","219011344069620",28.21,20.70,0,336.64,350.47,13.6,11.2,0.084,422886.9,422886.9,32168,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390925,560724.00
05/27/2016 19:15,2,0.447,ACTIVE,214.41,341.45,59.986,1464390904,"201051344000685","219011344069620",28.45,20.30,0,333.93,348.66,12.9,10.5,0.084,428837.0,428837.0,36995,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390925,560725.00
05/27/2016 19:15,2,0.463,ACTIVE,214.19,341.75,59.986,1464390904,"201051344000917","219011344069620",28.17,21.80,0,333.03,347.76,13.3,10.9,0.084,425695.8,425695.8,36998,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390926,560726.00
05/27/2016 19:15,2,0.475,ACTIVE,214.19,341.45,59.986,1464390904,"201051344001145","219011344069620",26.98,19.80,0,334.24,348.36,13.0,10.6,0.080,430894.9,430894.9,36848,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390927,560727.00
05/27/2016 19:15,2,0.471,ACTIVE,214.19,341.15,60.023,1464390904,"201051344000651","219011344069620",28.41,21.00,0,334.54,347.76,13.6,11.2,0.080,423185.5,423185.5,37213,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390928,560728.00
05/27/2016 19:15,2,0.375,ACTIVE,212.83,340.55,59.928,1464390904,"274151322000088","219011344069620",26.80,23.30,0,335.44,344.76,10.2,7.9,0.053,667612.1,667612.1,25734,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390929,560729.00
05/27/2016 19:15,2,0.266,ACTIVE,213.74,403.37,59.954,1464390904,"274151322000068","219011344069620",38.11,25.50,0,337.24,412.38,10.3,8.0,0.049,562631.8,562631.8,27251,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390930,560730.00
05/27/2016 19:15,2,0.479,ACTIVE,213.74,339.95,59.975,1464390904,"201051344001135","219011344069620",28.49,21.00,0,333.63,346.56,13.8,11.4,0.075,419250.3,419250.3,37149,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390931,560731.00
05/27/2016 19:15,2,0.482,ACTIVE,213.74,342.65,59.991,1464390904,"201051344000594","219011344069620",28.71,20.70,0,333.93,349.26,14.0,11.6,0.084,428076.4,428076.4,32605,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390932,560732.00
05/27/2016 19:15,2,0.479,ACTIVE,214.19,340.55,60.012,1464390904,"201051344001203","219011344069620",27.93,21.30,0,333.93,348.06,13.5,11.1,0.080,426242.6,426242.6,37182,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390933,560733.00
05/27/2016 19:15,2,0.393,ACTIVE,212.83,339.34,59.944,1464390904,"274151322000054","219011344069620",27.33,23.80,0,335.44,345.66,10.9,8.6,0.066,681916.3,681916.3,25764,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390934,560734.00
05/27/2016 19:15,2,0.506,ACTIVE,214.19,341.45,59.965,1464390904,"201051344000867","219011344069620",25.50,21.50,0,335.44,350.17,13.1,10.7,0.075,415589.1,415589.1,32610,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390935,560735.00
05/27/2016 19:15,2,0.477,ACTIVE,213.96,340.85,59.944,1464390904,"201051344001093","219011344069620",28.80,21.00,0,334.24,347.76,13.9,11.5,0.075,424799.6,424799.6,37047,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390936,560736.00
05/27/2016 19:15,2,0.439,ACTIVE,213.96,342.65,59.949,1464390904,"201051344000900","219011344069620",28.27,21.30,0,334.24,349.56,12.6,10.3,0.080,431277.6,431277.6,32002,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390937,560737.00
05/27/2016 19:15,2,0.510,ACTIVE,214.64,342.65,59.949,1464390904,"201051344000648","219011344069620",24.75,21.00,0,334.24,349.86,12.8,10.5,0.075,423117.8,423117.8,32293,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390938,560738.00
05/27/2016 19:15,2,0.484,ACTIVE,214.19,342.65,59.970,1464390904,"201051344000569","219011344069620",28.21,21.30,0,335.14,349.26,13.8,11.4,0.084,432360.3,432360.3,31925,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390939,560739.00
05/27/2016 19:15,2,0.479,ACTIVE,214.19,342.05,59.938,1464390904,"201051344000983","219011344069620",28.78,21.30,0,334.84,348.96,14.0,11.6,0.084,423870.3,423870.3,32411,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390940,560740.00
05/27/2016 19:15,2,0.459,ACTIVE,214.19,342.35,59.959,1464390904,"201051344001158","219011344069620",28.55,20.00,0,335.14,348.96,13.3,10.9,0.084,418235.2,418235.2,32672,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390941,560741.00
05/27/2016 19:15,2,0.504,ACTIVE,214.64,343.25,59.922,1464390904,"201051344000576","219011344069620",24.51,21.00,0,335.74,349.86,12.6,10.2,0.080,425227.0,425227.0,32079,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390942,560742.00
05/27/2016 19:15,2,0.406,ACTIVE,213.06,341.75,59.938,1464390904,"274151322000087","219011344069620",26.50,25.80,0,336.04,345.36,10.9,8.6,0.053,655498.8,655498.8,25859,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464390943,560743.00
05/27/2016 19:30,2,0.469,ACTIVE,214.19,342.65,60.002,1464391803,"201051344000645","219011344069620",28.13,21.50,0,325.52,351.07,13.4,11.0,0.084,424764.9,424764.9,32217,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391804,560744.00
05/27/2016 19:30,2,0.400,ACTIVE,212.83,340.55,59.986,1464391803,"274151322000085","219011344069620",27.21,23.30,0,324.32,345.96,11.1,8.8,0.066,683758.8,683758.8,25771,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391805,560745.00
05/27/2016 19:30,2,0.477,ACTIVE,214.19,344.45,59.981,1464391803,"201051344000633","219011344069620",28.84,20.00,0,325.22,352.27,13.9,11.5,0.088,415897.2,415897.2,32690,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391806,560746.00
05/27/2016 19:30,2,0.484,ACTIVE,213.96,342.05,60.023,1464391803,"201051344000469","219011344069620",28.55,19.30,0,324.02,349.56,14.0,11.6,0.088,417212.7,417212.7,32628,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391807,560747.00
05/27/2016 19:30,2,0.492,ACTIVE,213.74,340.85,60.012,1464391803,"201051344000646","219011344069620",27.83,19.80,0,324.32,348.06,13.9,11.5,0.075,420761.8,420761.8,37182,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391808,560748.00
05/27/2016 19:30,2,0.424,ACTIVE,212.38,339.95,60.007,1464391803,"274151322000052","219011344069620",27.59,23.00,0,323.11,346.26,11.9,9.5,0.075,696916.3,696916.3,25999,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391809,560749.00
05/27/2016 19:30,2,0.490,ACTIVE,214.19,341.75,59.975,1464391803,"201051344000585","219011344069620",28.69,20.30,0,323.11,348.36,14.3,11.9,0.080,427576.5,427576.5,37185,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391810,560750.00
05/27/2016 19:30,2,0.471,ACTIVE,213.96,340.25,59.986,1464391803,"201051344001230","219011344069620",27.85,19.80,0,322.81,347.16,13.3,10.9,0.075,424424.2,424424.2,36987,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391810,560751.00
05/27/2016 19:30,2,0.457,ACTIVE,214.41,341.15,59.996,1464391803,"201051344000582","219011344069620",28.75,20.30,0,324.02,348.06,13.3,10.9,0.075,417826.9,417826.9,37151,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391811,560752.00
05/27/2016 19:30,2,0.502,ACTIVE,213.51,340.25,60.002,1464391803,"201051344000955","219011344069620",27.91,20.30,0,324.02,347.46,14.2,11.8,0.075,430136.7,430136.7,37088,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391812,560753.00
05/27/2016 19:30,2,0.254,ACTIVE,212.83,395.25,60.002,1464391803,"274151322000094","219011344069620",37.21,25.00,0,336.04,410.88,9.6,7.4,0.053,562850.8,562850.8,27041,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391813,560754.00
05/27/2016 19:30,2,0.508,ACTIVE,213.96,341.75,60.007,1464391803,"201051344000579","219011344069620",28.39,20.00,0,324.92,349.56,14.6,12.2,0.080,431270.7,431270.7,12701,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391814,560755.00
05/27/2016 19:30,2,0.482,ACTIVE,213.74,339.95,59.965,1464391803,"201051344000890","219011344069620",28.82,20.30,0,324.32,347.76,14.1,11.7,0.080,427309.2,427309.2,37103,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391815,560756.00
05/27/2016 19:30,2,0.506,ACTIVE,214.19,340.85,60.018,1464391803,"201051344000438","219011344069620",24.57,20.00,0,324.32,348.96,12.6,10.3,0.066,429341.0,429341.0,37108,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391816,560757.00
05/27/2016 19:30,2,0.500,ACTIVE,214.19,341.75,59.975,1464391803,"201051344000417","219011344069620",28.43,20.00,0,323.41,347.76,14.4,12.0,0.075,421833.5,421833.5,37268,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391817,560758.00
05/27/2016 19:30,2,0.400,ACTIVE,212.61,340.55,60.007,1464391803,"274151322000083","219011344069620",27.33,23.00,0,324.02,346.56,11.1,8.8,0.066,690652.4,690652.4,26072,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391818,560759.00
05/27/2016 19:30,2,0.416,ACTIVE,213.51,342.05,59.991,1464391803,"274151322000076","219011344069620",27.83,22.80,0,324.92,346.26,11.8,9.4,0.066,735425.9,735425.9,26070,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391819,560760.00
05/27/2016 19:30,2,0.473,ACTIVE,213.74,341.45,60.002,1464391803,"201051344000868","219011344069620",28.67,20.00,0,324.62,350.47,13.7,11.3,0.080,416338.7,416338.7,32348,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391819,560761.00
05/27/2016 19:30,2,0.398,ACTIVE,213.06,340.55,59.991,1464391803,"274151322000095","219011344069620",27.73,23.00,0,324.32,345.66,11.2,8.9,0.062,727858.2,727858.2,25984,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391820,560762.00
05/27/2016 19:30,2,0.461,ACTIVE,213.74,342.95,59.970,1464391803,"201051344000988","219011344069620",27.65,20.00,0,324.32,351.67,12.9,10.6,0.084,413427.4,413427.4,32646,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391821,560763.00
05/27/2016 19:30,2,0.469,ACTIVE,213.96,339.65,60.028,1464391803,"201051344001025","219011344069620",28.51,20.00,0,324.62,347.76,13.5,11.1,0.084,427282.0,427282.0,37156,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391822,560764.00
05/27/2016 19:30,2,0.479,ACTIVE,213.74,340.85,59.975,1464391803,"201051344000458","219011344069620",27.89,21.30,0,325.22,349.26,13.5,11.1,0.075,424255.7,424255.7,32573,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391823,560765.00
05/27/2016 19:30,2,0.467,ACTIVE,214.41,343.55,59.991,1464391803,"201051344000853","219011344069620",28.37,20.00,0,325.22,351.07,13.4,11.0,0.084,422889.8,422889.8,32169,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391824,560766.00
05/27/2016 19:30,2,0.449,ACTIVE,214.41,342.35,59.970,1464391803,"201051344000685","219011344069620",28.13,20.00,0,325.22,349.26,12.8,10.4,0.080,428839.8,428839.8,36996,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391825,560767.00
05/27/2016 19:30,2,0.473,ACTIVE,214.19,341.45,59.996,1464391803,"201051344000917","219011344069620",27.31,21.30,0,323.72,348.36,13.1,10.7,0.084,425698.6,425698.6,36999,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391826,560768.00
05/27/2016 19:30,2,0.451,ACTIVE,214.19,341.15,59.933,1464391803,"201051344001145","219011344069620",28.61,19.50,0,325.22,348.66,13.1,10.7,0.075,430897.7,430897.7,36849,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391827,560769.00
05/27/2016 19:30,2,0.477,ACTIVE,214.19,341.75,60.002,1464391803,"201051344000651","219011344069620",27.95,20.30,0,324.92,349.26,13.5,11.1,0.075,423188.3,423188.3,37214,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391828,560770.00
05/27/2016 19:30,2,0.371,ACTIVE,212.38,340.85,59.991,1464391803,"274151322000088","219011344069620",26.98,22.80,0,323.41,345.36,10.2,7.9,0.062,667614.2,667614.2,25735,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391829,560771.00
