ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 19:30,2,0.264,ACTIVE,213.29,403.37,59.986,1464391803,"274151322000068","219011344069620",37.95,25.30,0,337.84,418.39,10.2,7.9,0.053,562633.9,562633.9,27252,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391830,560772.00
05/27/2016 19:30,2,0.473,ACTIVE,213.74,339.65,60.007,1464391803,"201051344001135","219011344069620",28.67,20.30,0,323.11,347.46,13.8,11.3,0.080,419253.2,419253.2,37150,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391830,560773.00
05/27/2016 19:30,2,0.479,ACTIVE,213.74,341.75,59.975,1464391803,"201051344000594","219011344069620",28.47,20.00,0,324.02,349.86,13.8,11.4,0.080,428079.4,428079.4,32606,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391831,560774.00
05/27/2016 19:30,2,0.473,ACTIVE,213.96,340.55,59.996,1464391803,"201051344001203","219011344069620",27.79,20.70,0,324.62,349.86,13.3,11.0,0.084,426245.4,426245.4,37183,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391832,560775.00
05/27/2016 19:30,2,0.383,ACTIVE,212.61,339.34,59.975,1464391803,"274151322000054","219011344069620",27.75,23.30,0,323.11,345.96,10.8,8.5,0.066,681918.5,681918.5,25765,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391833,560776.00
05/27/2016 19:30,2,0.477,ACTIVE,214.19,341.15,60.002,1464391803,"201051344000867","219011344069620",27.81,21.30,0,324.92,349.86,13.4,11.1,0.080,415592.0,415592.0,32611,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391834,560777.00
05/27/2016 19:30,2,0.475,ACTIVE,213.96,341.45,59.933,1464391803,"201051344001093","219011344069620",28.53,20.70,0,323.41,348.36,13.7,11.3,0.080,424802.6,424802.6,37048,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391835,560778.00
05/27/2016 19:30,2,0.434,ACTIVE,213.74,342.05,59.986,1464391803,"201051344000900","219011344069620",27.93,20.70,0,324.02,349.86,12.3,9.9,0.080,431280.2,431280.2,32003,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391836,560779.00
05/27/2016 19:30,2,0.461,ACTIVE,213.96,341.75,60.002,1464391803,"201051344000648","219011344069620",29.00,20.30,0,324.62,350.77,13.6,11.2,0.084,423120.7,423120.7,32294,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391837,560780.00
05/27/2016 19:30,2,0.475,ACTIVE,213.96,341.45,59.991,1464391803,"201051344000569","219011344069620",28.35,20.70,0,323.72,350.47,13.6,11.2,0.080,432363.3,432363.3,31926,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391838,560781.00
05/27/2016 19:30,2,0.467,ACTIVE,213.74,340.55,59.991,1464391803,"201051344000983","219011344069620",28.84,20.70,0,324.32,349.86,13.7,11.3,0.080,423873.3,423873.3,32412,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391839,560782.00
05/27/2016 19:30,2,0.461,ACTIVE,213.74,342.35,59.970,1464391803,"201051344001158","219011344069620",27.81,19.80,0,324.32,350.17,13.0,10.7,0.080,418238.0,418238.0,32673,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391840,560783.00
05/27/2016 19:30,2,0.473,ACTIVE,214.19,343.55,60.002,1464391803,"201051344000576","219011344069620",27.83,20.30,0,324.92,349.86,13.4,11.0,0.084,425229.8,425229.8,32080,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391841,560784.00
05/27/2016 19:30,2,0.389,ACTIVE,213.06,340.25,59.986,1464391803,"274151322000087","219011344069620",27.21,25.00,0,324.02,346.26,10.8,8.5,0.057,655501.0,655501.0,25860,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464391842,560785.00
05/27/2016 19:45,2,0.377,ACTIVE,214.41,342.35,59.975,1464392703,"201051344000645","219011344069620",27.79,21.00,0,335.44,349.56,10.7,8.4,0.062,424767.2,424767.2,32218,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392704,560786.00
05/27/2016 19:45,2,0.307,ACTIVE,212.83,339.65,59.975,1464392703,"274151322000085","219011344069620",27.02,22.80,0,335.74,345.06,8.4,6.2,0.040,683760.6,683760.6,25772,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392705,560787.00
05/27/2016 19:45,2,0.389,ACTIVE,214.19,343.85,59.991,1464392703,"201051344000633","219011344069620",27.95,19.50,0,334.84,351.37,11.1,8.7,0.062,415899.7,415899.7,32691,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392706,560788.00
05/27/2016 19:45,2,0.402,ACTIVE,213.74,341.45,59.981,1464392703,"201051344000469","219011344069620",27.39,19.00,0,333.63,349.26,11.2,8.9,0.057,417215.2,417215.2,32629,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392707,560789.00
05/27/2016 19:45,2,0.383,ACTIVE,213.74,341.15,59.944,1464392703,"201051344000646","219011344069620",28.35,19.50,0,332.73,348.06,11.0,8.7,0.057,420764.3,420764.3,37183,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392708,560790.00
05/27/2016 19:45,2,0.330,ACTIVE,212.61,338.74,59.965,1464392703,"274151322000052","219011344069620",27.65,22.30,0,334.84,345.66,9.3,7.0,0.044,696918.3,696918.3,26000,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392709,560791.00
05/27/2016 19:45,2,0.402,ACTIVE,214.19,341.75,59.981,1464392703,"201051344000585","219011344069620",28.21,19.80,0,333.03,348.96,11.6,9.2,0.062,427579.0,427579.0,37186,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392710,560792.00
05/27/2016 19:45,2,0.379,ACTIVE,213.96,340.55,59.970,1464392703,"201051344001230","219011344069620",27.67,19.30,0,333.33,347.16,10.7,8.4,0.057,424426.6,424426.6,36988,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392711,560793.00
05/27/2016 19:45,2,0.389,ACTIVE,214.64,341.45,59.970,1464392703,"201051344000582","219011344069620",27.29,20.00,0,333.63,348.36,10.8,8.5,0.053,417829.3,417829.3,37152,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392712,560794.00
05/27/2016 19:45,2,0.402,ACTIVE,213.74,340.55,59.981,1464392703,"201051344000955","219011344069620",28.03,19.80,0,332.43,347.76,11.4,9.1,0.057,430139.3,430139.3,37089,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392713,560795.00
05/27/2016 19:45,2,0.188,ACTIVE,212.83,397.96,59.970,1464392703,"274151322000094","219011344069620",37.47,24.80,0,336.64,404.57,7.2,5.1,0.035,562852.3,562852.3,27042,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392714,560796.00
05/27/2016 19:45,2,0.426,ACTIVE,213.96,341.15,59.975,1464392703,"201051344000579","219011344069620",27.71,19.50,0,334.54,349.86,12.0,9.6,0.062,431273.3,431273.3,12702,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392715,560797.00
05/27/2016 19:45,2,0.398,ACTIVE,213.96,340.25,59.981,1464392703,"201051344000890","219011344069620",28.31,19.80,0,333.93,348.36,11.5,9.2,0.057,427311.8,427311.8,37104,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392715,560798.00
05/27/2016 19:45,2,0.385,ACTIVE,214.19,341.45,59.965,1464392703,"201051344000438","219011344069620",28.61,19.50,0,333.63,348.36,11.2,8.9,0.057,429343.3,429343.3,37109,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392716,560799.00
05/27/2016 19:45,2,0.416,ACTIVE,214.19,341.45,59.965,1464392703,"201051344000417","219011344069620",28.13,19.80,0,333.93,349.56,11.9,9.5,0.057,421836.2,421836.2,37269,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392717,560800.00
05/27/2016 19:45,2,0.312,ACTIVE,212.83,339.65,59.965,1464392703,"274151322000083","219011344069620",27.31,22.50,0,335.14,345.36,8.6,6.4,0.040,690654.3,690654.3,26073,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392718,560801.00
05/27/2016 19:45,2,0.314,ACTIVE,213.06,339.65,59.949,1464392703,"274151322000076","219011344069620",28.17,22.30,0,336.64,345.96,9.0,6.8,0.049,735427.9,735427.9,26071,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392719,560802.00
05/27/2016 19:45,2,0.391,ACTIVE,213.74,341.15,59.959,1464392703,"201051344000868","219011344069620",28.03,19.80,0,334.24,349.56,11.1,8.8,0.057,416341.1,416341.1,32349,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392720,560803.00
05/27/2016 19:45,2,0.307,ACTIVE,212.38,338.44,59.970,1464392703,"274151322000095","219011344069620",27.65,22.50,0,335.44,344.76,8.6,6.4,0.044,727860.0,727860.0,25985,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392721,560804.00
05/27/2016 19:45,2,0.363,ACTIVE,213.74,342.35,59.959,1464392703,"201051344000988","219011344069620",28.19,19.80,0,333.33,351.07,10.4,8.2,0.057,413429.6,413429.6,32647,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392722,560805.00
05/27/2016 19:45,2,0.381,ACTIVE,213.96,339.95,60.012,1464392703,"201051344001025","219011344069620",28.37,19.50,0,333.33,347.46,11.0,8.7,0.057,427284.4,427284.4,37157,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392723,560806.00
05/27/2016 19:45,2,0.395,ACTIVE,213.74,340.55,59.970,1464392703,"201051344000458","219011344069620",27.75,21.00,0,334.24,348.06,11.1,8.8,0.057,424258.2,424258.2,32574,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392724,560807.00
05/27/2016 19:45,2,0.389,ACTIVE,214.41,342.65,59.970,1464392703,"201051344000853","219011344069620",27.77,19.50,0,336.04,350.17,10.9,8.6,0.057,422892.2,422892.2,32170,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392725,560808.00
05/27/2016 19:45,2,0.359,ACTIVE,214.41,341.75,59.954,1464392703,"201051344000685","219011344069620",28.17,19.50,0,333.63,349.56,10.2,8.0,0.062,428842.0,428842.0,36997,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392726,560809.00
05/27/2016 19:45,2,0.375,ACTIVE,214.19,340.85,59.970,1464392703,"201051344000917","219011344069620",27.93,21.00,0,332.43,349.56,10.7,8.4,0.057,425700.9,425700.9,37000,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392727,560810.00
05/27/2016 19:45,2,0.371,ACTIVE,214.19,341.75,59.970,1464392703,"201051344001145","219011344069620",28.39,19.00,0,335.14,349.26,10.7,8.4,0.062,430900.0,430900.0,36850,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392727,560811.00
05/27/2016 19:45,2,0.387,ACTIVE,214.19,341.15,59.959,1464392703,"201051344000651","219011344069620",27.59,19.80,0,333.93,348.36,10.9,8.6,0.057,423190.7,423190.7,37215,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392728,560812.00
05/27/2016 19:45,2,0.295,ACTIVE,212.38,339.65,59.970,1464392703,"274151322000088","219011344069620",26.32,22.30,0,335.14,344.45,7.9,5.7,0.044,667615.8,667615.8,25736,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392730,560813.00
05/27/2016 19:45,2,0.203,ACTIVE,213.51,403.97,59.959,1464392703,"274151322000068","219011344069620",38.27,24.80,0,337.54,412.38,8.0,5.7,0.031,562635.6,562635.6,27253,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392731,560814.00
05/27/2016 19:45,2,0.398,ACTIVE,213.74,339.95,59.975,1464392703,"201051344001135","219011344069620",28.03,19.80,0,333.03,347.76,11.4,9.0,0.057,419255.7,419255.7,37151,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392732,560815.00
05/27/2016 19:45,2,0.391,ACTIVE,213.29,340.25,59.965,1464392703,"201051344000594","219011344069620",28.41,19.80,0,332.73,349.56,11.2,8.9,0.066,428081.9,428081.9,32607,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392732,560816.00
05/27/2016 19:45,2,0.387,ACTIVE,213.96,340.25,59.965,1464392703,"201051344001203","219011344069620",27.63,20.00,0,333.93,349.26,10.8,8.5,0.057,426247.8,426247.8,37184,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392733,560817.00
05/27/2016 19:45,2,0.305,ACTIVE,212.38,338.44,59.970,1464392703,"274151322000054","219011344069620",27.25,23.00,0,335.14,345.06,8.4,6.2,0.044,681920.3,681920.3,25766,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392734,560818.00
05/27/2016 19:45,2,0.395,ACTIVE,213.96,340.85,59.981,1464392703,"201051344000867","219011344069620",27.83,20.70,0,334.54,348.96,11.1,8.8,0.053,415594.4,415594.4,32612,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392736,560819.00
05/27/2016 19:45,2,0.400,ACTIVE,213.96,341.45,59.981,1464392703,"201051344001093","219011344069620",28.11,20.00,0,333.63,347.46,11.5,9.2,0.057,424805.1,424805.1,37049,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392737,560820.00
05/27/2016 19:45,2,0.350,ACTIVE,213.51,341.45,59.981,1464392703,"201051344000900","219011344069620",27.97,20.00,0,334.54,349.56,9.9,7.6,0.062,431282.4,431282.4,32004,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392737,560821.00
05/27/2016 19:45,2,0.398,ACTIVE,213.96,341.45,59.981,1464392703,"201051344000648","219011344069620",27.67,19.50,0,335.14,349.26,11.2,8.9,0.057,423123.1,423123.1,32295,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392738,560822.00
05/27/2016 19:45,2,0.398,ACTIVE,213.74,341.15,59.981,1464392703,"201051344000569","219011344069620",28.15,20.00,0,334.24,348.96,11.3,9.0,0.057,432365.6,432365.6,31927,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392739,560823.00
05/27/2016 19:45,2,0.398,ACTIVE,213.74,340.85,59.996,1464392703,"201051344000983","219011344069620",28.01,20.00,0,334.24,349.26,11.4,9.0,0.062,423875.8,423875.8,32413,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392740,560824.00
05/27/2016 19:45,2,0.383,ACTIVE,213.74,341.15,59.975,1464392703,"201051344001158","219011344069620",27.65,19.30,0,334.24,349.26,10.8,8.5,0.066,418240.4,418240.4,32674,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392741,560825.00
05/27/2016 19:45,2,0.385,ACTIVE,214.19,342.35,59.981,1464392703,"201051344000576","219011344069620",28.19,19.80,0,334.84,350.17,11.0,8.7,0.053,425232.2,425232.2,32081,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392742,560826.00
05/27/2016 19:45,2,0.316,ACTIVE,212.61,339.34,59.975,1464392703,"274151322000087","219011344069620",26.76,24.50,0,335.44,345.06,8.6,6.4,0.049,655502.8,655502.8,25861,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464392743,560827.00
05/27/2016 20:00,2,0.227,ACTIVE,214.19,340.55,59.975,1464393603,"201051344000645","219011344069620",27.10,20.00,0,336.04,348.66,6.3,4.1,0.022,424769.0,424769.0,32219,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393604,560828.00
05/27/2016 20:00,2,0.164,ACTIVE,213.29,339.04,59.986,1464393603,"274151322000085","219011344069620",26.20,22.30,0,336.64,344.15,4.3,2.3,0.013,683761.9,683761.9,25773,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393605,560829.00
05/27/2016 20:00,2,0.248,ACTIVE,214.19,342.05,59.986,1464393603,"201051344000633","219011344069620",27.55,19.00,0,335.14,349.86,6.9,4.8,0.027,415901.6,415901.6,32692,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393606,560830.00
05/27/2016 20:00,2,0.254,ACTIVE,213.74,339.95,59.986,1464393603,"201051344000469","219011344069620",27.83,18.00,0,333.93,348.36,7.2,5.0,0.022,417217.2,417217.2,32630,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393607,560831.00
05/27/2016 20:00,2,0.240,ACTIVE,213.74,339.34,59.996,1464393603,"201051344000646","219011344069620",28.23,18.70,0,333.33,346.56,6.9,4.8,0.018,420766.2,420766.2,37184,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393608,560832.00
05/27/2016 20:00,2,0.184,ACTIVE,212.61,339.95,59.975,1464393603,"274151322000052","219011344069620",27.06,21.80,0,335.74,344.45,5.0,2.9,0.004,696919.8,696919.8,26001,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393609,560833.00
05/27/2016 20:00,2,0.254,ACTIVE,214.19,340.25,59.996,1464393603,"201051344000585","219011344069620",27.91,19.00,0,334.54,347.76,7.2,5.0,0.018,427581.0,427581.0,37187,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393610,560834.00
05/27/2016 20:00,2,0.250,ACTIVE,213.96,338.44,59.986,1464393603,"201051344001230","219011344069620",26.86,18.30,0,333.33,346.56,6.8,4.7,0.018,424428.4,424428.4,36989,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393610,560835.00
05/27/2016 20:00,2,0.240,ACTIVE,214.41,339.65,59.981,1464393603,"201051344000582","219011344069620",27.47,19.30,0,335.14,347.16,6.7,4.5,0.018,417831.1,417831.1,37153,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393611,560836.00
05/27/2016 20:00,2,0.266,ACTIVE,213.51,338.74,60.023,1464393603,"201051344000955","219011344069620",27.02,19.30,0,333.63,346.26,7.3,5.1,0.022,430141.2,430141.2,37090,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393612,560837.00
05/27/2016 20:00,2,0.098,ACTIVE,213.29,339.04,60.002,1464393603,"274151322000094","219011344069620",30.14,23.30,0,337.24,404.57,3.0,1.0,0.013,562853.2,562853.2,27043,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393613,560838.00
05/27/2016 20:00,2,0.275,ACTIVE,213.74,339.34,59.986,1464393603,"201051344000579","219011344069620",27.27,19.00,0,334.84,347.76,7.7,5.5,0.018,431275.4,431275.4,12703,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393614,560839.00
05/27/2016 20:00,2,0.252,ACTIVE,213.74,338.74,59.991,1464393603,"201051344000890","219011344069620",28.27,19.00,0,334.24,347.76,7.2,5.1,0.018,427313.8,427313.8,37105,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393615,560840.00
05/27/2016 20:00,2,0.244,ACTIVE,213.96,339.65,59.981,1464393603,"201051344000438","219011344069620",27.79,19.00,0,334.84,348.06,6.9,4.8,0.018,429345.2,429345.2,37110,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393616,560841.00
05/27/2016 20:00,2,0.266,ACTIVE,213.96,339.04,59.991,1464393603,"201051344000417","219011344069620",28.15,19.00,0,334.24,347.46,7.6,5.4,0.018,421838.2,421838.2,37270,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393617,560842.00
05/27/2016 20:00,2,0.162,ACTIVE,213.06,339.04,59.986,1464393603,"274151322000083","219011344069620",26.42,22.00,0,336.34,344.15,4.3,2.3,0.004,690655.6,690655.6,26074,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393618,560843.00
05/27/2016 20:00,2,0.168,ACTIVE,213.51,339.34,59.975,1464393603,"274151322000076","219011344069620",26.72,21.80,0,337.24,344.45,4.5,2.5,0.018,735429.2,735429.2,26072,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393619,560844.00
05/27/2016 20:00,2,0.246,ACTIVE,213.74,339.65,59.996,1464393603,"201051344000868","219011344069620",26.88,19.00,0,334.54,347.16,6.7,4.5,0.022,416343.0,416343.0,32350,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393620,560845.00
05/27/2016 20:00,2,0.156,ACTIVE,212.83,339.65,59.981,1464393603,"274151322000095","219011344069620",26.58,21.80,0,336.34,344.15,4.2,2.1,0.018,727861.2,727861.2,25986,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393621,560846.00
05/27/2016 20:00,2,0.219,ACTIVE,213.51,340.55,59.975,1464393603,"201051344000988","219011344069620",27.02,19.00,0,333.93,349.56,6.0,3.9,0.027,413431.3,413431.3,32648,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393622,560847.00
05/27/2016 20:00,2,0.234,ACTIVE,213.74,338.14,59.975,1464393603,"201051344001025","219011344069620",27.53,19.00,0,333.63,346.86,6.5,4.4,0.018,427286.3,427286.3,37158,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393623,560848.00
05/27/2016 20:00,2,0.244,ACTIVE,213.51,339.34,59.949,1464393603,"201051344000458","219011344069620",27.31,20.00,0,334.24,347.16,6.7,4.6,0.018,424260.0,424260.0,32575,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393624,560849.00
05/27/2016 20:00,2,0.244,ACTIVE,214.19,341.45,60.018,1464393603,"201051344000853","219011344069620",26.74,19.00,0,336.64,348.66,6.6,4.5,0.022,422894.0,422894.0,32171,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393625,560850.00
05/27/2016 20:00,2,0.215,ACTIVE,214.19,339.95,59.981,1464393603,"201051344000685","219011344069620",27.37,18.70,0,335.14,348.36,6.0,3.9,0.022,428843.7,428843.7,36998,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393625,560851.00
05/27/2016 20:00,2,0.229,ACTIVE,213.96,339.65,60.018,1464393603,"201051344000917","219011344069620",27.77,20.00,0,333.33,347.46,6.4,4.3,0.018,425702.7,425702.7,37001,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393626,560852.00
05/27/2016 20:00,2,0.229,ACTIVE,213.96,339.65,59.991,1464393603,"201051344001145","219011344069620",27.27,18.30,0,335.74,347.76,6.3,4.2,0.018,430901.8,430901.8,36851,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393627,560853.00
05/27/2016 20:00,2,0.240,ACTIVE,213.96,339.34,59.975,1464393603,"201051344000651","219011344069620",27.02,19.30,0,335.14,347.16,6.6,4.4,0.022,423192.5,423192.5,37216,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393628,560854.00
05/27/2016 20:00,2,0.148,ACTIVE,212.61,338.14,59.991,1464393603,"274151322000088","219011344069620",24.35,21.80,0,335.74,343.25,3.7,1.6,0.009,667616.9,667616.9,25737,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393629,560855.00
05/27/2016 20:00,2,0.111,ACTIVE,213.51,340.25,59.975,1464393603,"274151322000068","219011344069620",30.24,23.80,0,337.54,409.98,3.5,1.4,0.009,562636.7,562636.7,27254,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393630,560856.00
05/27/2016 20:00,2,0.244,ACTIVE,213.51,337.54,59.981,1464393603,"201051344001135","219011344069620",27.59,19.30,0,334.54,345.96,6.8,4.7,0.018,419257.6,419257.6,37152,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393631,560857.00
05/27/2016 20:00,2,0.240,ACTIVE,213.51,339.65,59.991,1464393603,"201051344000594","219011344069620",28.09,19.00,0,333.63,346.86,6.9,4.7,0.018,428083.8,428083.8,32608,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393632,560858.00
05/27/2016 20:00,2,0.229,ACTIVE,213.96,339.04,59.991,1464393603,"201051344001203","219011344069620",28.09,19.30,0,334.54,348.06,6.5,4.4,0.018,426249.6,426249.6,37185,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393633,560859.00
05/27/2016 20:00,2,0.152,ACTIVE,212.83,338.14,59.981,1464393603,"274151322000054","219011344069620",26.32,22.30,0,335.44,344.15,4.1,2.0,0.009,681921.5,681921.5,25767,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393634,560860.00
05/27/2016 20:00,2,0.236,ACTIVE,213.96,339.65,59.991,1464393603,"201051344000867","219011344069620",27.33,19.80,0,334.24,347.76,6.5,4.4,0.018,415596.2,415596.2,32613,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393635,560861.00
05/27/2016 20:00,2,0.254,ACTIVE,213.74,339.65,59.986,1464393603,"201051344001093","219011344069620",28.03,19.30,0,333.93,346.86,7.2,5.1,0.018,424807.0,424807.0,37050,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393636,560862.00
05/27/2016 20:00,2,0.195,ACTIVE,213.51,339.95,59.996,1464393603,"201051344000900","219011344069620",26.88,19.30,0,334.84,347.76,5.3,3.2,0.018,431283.9,431283.9,32005,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393637,560863.00
05/27/2016 20:00,2,0.242,ACTIVE,213.96,339.65,59.986,1464393603,"201051344000648","219011344069620",27.57,19.00,0,334.84,347.76,6.8,4.6,0.018,423125.0,423125.0,32296,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393638,560864.00
05/27/2016 20:00,2,0.240,ACTIVE,213.74,339.95,59.991,1464393603,"201051344000569","219011344069620",27.27,19.30,0,334.84,347.46,6.7,4.5,0.022,432367.4,432367.4,31928,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393639,560865.00
05/27/2016 20:00,2,0.242,ACTIVE,213.74,339.34,60.012,1464393603,"201051344000983","219011344069620",27.69,19.30,0,334.84,347.46,6.8,4.7,0.018,423877.6,423877.6,32414,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393639,560866.00
05/27/2016 20:00,2,0.227,ACTIVE,213.74,339.95,59.996,1464393603,"201051344001158","219011344069620",27.21,18.30,0,334.84,347.76,6.3,4.1,0.018,418242.2,418242.2,32675,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393640,560867.00
05/27/2016 20:00,2,0.234,ACTIVE,214.19,340.55,60.034,1464393603,"201051344000576","219011344069620",27.97,19.30,0,335.74,348.66,6.7,4.5,0.018,425234.0,425234.0,32082,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393641,560868.00
05/27/2016 20:00,2,0.162,ACTIVE,213.06,339.34,59.991,1464393603,"274151322000087","219011344069620",25.70,23.80,0,336.04,344.15,4.2,2.1,0.009,655504.1,655504.1,25862,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464393642,560869.00
05/27/2016 20:15,2,0.156,ACTIVE,213.96,325.52,59.991,1464394503,"201051344000645","219011344069620",24.37,19.30,0,322.51,345.36,3.9,1.8,0.000,424769.7,424769.7,32220,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394505,560870.00
05/27/2016 20:15,2,0.084,ACTIVE,212.61,319.81,59.981,1464394503,"274151322000085","219011344069620",24.15,21.30,0,316.50,342.05,2.1,0.1,0.000,683762.1,683762.1,25774,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394506,560871.00
05/27/2016 20:15,2,0.178,ALERT,213.96,333.03,59.991,1464394503,"201051344000633","219011344069620",23.82,18.00,0,299.97,348.06,4.4,2.3,0.000,415902.5,415902.5,32693,0,0,0,L,1122011218,0,122.23,123.14,0002,17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394508,560872.00
05/27/2016 20:15,2,0.195,ACTIVE,213.51,327.32,59.996,1464394503,"201051344000469","219011344069620",23.64,17.30,0,324.92,344.76,4.7,2.6,0.000,417218.1,417218.1,32631,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394508,560873.00
05/27/2016 20:15,2,0.186,ACTIVE,213.29,315.60,59.996,1464394503,"201051344000646","219011344069620",23.40,17.80,0,312.29,343.25,4.4,2.3,0.000,420767.1,420767.1,37185,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394509,560874.00
05/27/2016 20:15,2,0.105,ACTIVE,212.38,319.81,59.991,1464394503,"274151322000052","219011344069620",25.07,21.00,0,315.60,342.05,2.7,0.7,0.000,696920.2,696920.2,26002,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394510,560875.00
05/27/2016 20:15,2,0.180,ACTIVE,213.74,328.22,60.002,1464394503,"201051344000585","219011344069620",25.25,18.00,0,323.72,343.85,4.6,2.5,0.000,427582.0,427582.0,37188,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394511,560876.00
05/27/2016 20:15,2,0.172,ALERT,213.29,321.01,59.996,1464394503,"201051344001230","219011344069620",22.90,17.80,0,301.47,342.95,4.0,2.0,0.000,424429.3,424429.3,36990,0,0,0,L,1122011218,0,122.46,121.78,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394513,560877.00
05/27/2016 20:15,2,0.176,ACTIVE,213.96,321.61,59.996,1464394503,"201051344000582","219011344069620",23.40,18.70,0,317.70,343.85,4.2,2.1,0.000,417831.9,417831.9,37154,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394514,560878.00
05/27/2016 20:15,2,0.199,ACTIVE,213.29,319.51,59.996,1464394503,"201051344000955","219011344069620",22.96,18.30,0,317.10,342.95,4.7,2.6,0.000,430142.3,430142.3,37091,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394515,560879.00
05/27/2016 20:15,2,0.000,ALERT,212.61,299.97,59.996,1464394503,"274151322000094","219011344069620",40.14,21.50,0,298.17,385.33,0.0,0.0,0.000,562853.3,562853.3,27044,0,0,0,L,1151911521,0,122.01,122.91,0002,18,0,0,0,0,0,0,61,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394517,560880.00
05/27/2016 20:15,2,0.211,ACTIVE,213.51,324.02,59.996,1464394503,"201051344000579","219011344069620",23.46,18.00,0,322.21,344.15,5.0,2.9,0.000,431276.5,431276.5,12704,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394518,560881.00
05/27/2016 20:15,2,0.180,ACTIVE,213.51,328.52,59.996,1464394503,"201051344000890","219011344069620",25.27,18.30,0,323.11,344.45,4.6,2.5,0.000,427314.7,427314.7,37106,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394518,560882.00
05/27/2016 20:15,2,0.180,ALERT,213.51,331.23,60.002,1464394503,"201051344000438","219011344069620",24.67,18.00,0,300.87,343.55,4.5,2.4,0.000,429346.1,429346.1,37111,0,0,0,L,1122011218,0,122.68,122.23,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394520,560883.00
05/27/2016 20:15,2,0.207,ACTIVE,213.74,322.21,60.023,1464394503,"201051344000417","219011344069620",23.78,18.30,0,314.70,343.55,5.0,2.9,0.000,421839.3,421839.3,37271,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394521,560884.00
05/27/2016 20:15,2,0.086,ACTIVE,212.61,316.20,60.002,1464394503,"274151322000083","219011344069620",24.11,21.00,0,311.99,342.95,2.1,0.1,0.000,690655.9,690655.9,26075,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394522,560885.00
05/27/2016 20:15,2,0.084,ACTIVE,213.06,324.92,59.996,1464394503,"274151322000076","219011344069620",25.66,21.00,0,322.21,342.35,2.2,0.2,0.000,735429.6,735429.6,26073,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394523,560886.00
05/27/2016 20:15,2,0.162,ACTIVE,213.29,330.63,60.007,1464394503,"201051344000868","219011344069620",25.03,18.30,0,328.82,343.55,4.1,2.1,0.000,416343.8,416343.8,32351,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394524,560887.00
05/27/2016 20:15,2,0.076,ACTIVE_NO_POWER,212.61,318.30,60.007,1464394503,"274151322000095","219011344069620",24.77,21.00,0,314.70,341.75,1.9,0.0,0.000,727861.5,727861.5,25987,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394525,560888.00
05/27/2016 20:15,2,0.148,ACTIVE,213.29,327.02,59.991,1464394503,"201051344000988","219011344069620",23.66,18.00,0,321.61,346.26,3.6,1.5,0.000,413432.0,413432.0,32649,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394526,560889.00
05/27/2016 20:15,2,0.156,ACTIVE,213.51,324.62,59.996,1464394503,"201051344001025","219011344069620",25.62,18.00,0,323.41,343.55,4.1,2.0,0.000,427287.1,427287.1,37159,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394527,560890.00
05/27/2016 20:15,2,0.172,ACTIVE,213.51,318.00,60.002,1464394503,"201051344000458","219011344069620",23.60,19.30,0,316.50,343.85,4.1,2.1,0.000,424260.9,424260.9,32576,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394528,560891.00
05/27/2016 20:15,2,0.160,ACTIVE,213.96,325.82,59.996,1464394503,"201051344000853","219011344069620",23.76,18.00,0,322.21,345.66,3.9,1.8,0.000,422894.9,422894.9,32172,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394529,560892.00
05/27/2016 20:15,2,0.156,ALERT,213.74,302.68,60.002,1464394503,"201051344000685","219011344069620",21.57,18.00,0,301.17,345.36,3.5,1.4,0.000,428844.4,428844.4,36999,0,0,0,L,1122011218,0,123.14,122.23,0002,15,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394530,560893.00
05/27/2016 20:15,2,0.150,ALERT,213.74,320.41,59.991,1464394503,"201051344000917","219011344069620",24.79,19.30,0,299.67,344.76,3.8,1.8,0.000,425703.5,425703.5,37002,0,0,0,L,1122011218,0,122.46,122.46,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394532,560894.00
05/27/2016 20:15,2,0.145,ALERT,213.74,320.11,60.007,1464394503,"201051344001145","219011344069620",25.27,17.50,0,301.47,344.76,3.7,1.6,0.000,430902.5,430902.5,36852,0,0,0,L,1122011218,0,122.68,122.01,0002,16,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394534,560895.00
05/27/2016 20:15,2,0.184,ALERT,213.74,317.10,60.007,1464394503,"201051344000651","219011344069620",22.52,18.00,0,300.27,344.15,4.2,2.1,0.000,423193.3,423193.3,37217,0,0,0,L,1122011218,0,122.91,122.01,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394536,560896.00
05/27/2016 20:15,2,0.070,ALERT,211.93,301.17,60.007,1464394503,"274151322000088","219011344069620",22.48,20.30,0,299.67,342.35,1.6,0.0,0.000,667617.1,667617.1,25738,0,0,0,L,1151911521,0,122.68,122.01,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394538,560897.00
05/27/2016 20:15,2,0.008,ALERT,213.29,299.97,60.012,1464394503,"274151322000068","219011344069620",40.24,21.80,0,298.17,391.64,0.0,0.0,0.000,562636.8,562636.8,27255,0,0,0,L,1151911521,0,122.46,122.91,0002,20,0,0,0,0,0,0,71,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394540,560898.00
05/27/2016 20:15,2,0.170,ACTIVE,213.51,330.33,60.018,1464394503,"201051344001135","219011344069620",25.37,18.30,0,328.22,342.65,4.4,2.3,0.000,419258.5,419258.5,37153,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394541,560899.00
05/27/2016 20:15,2,0.178,ACTIVE,213.29,330.03,60.002,1464394503,"201051344000594","219011344069620",23.50,18.70,0,325.52,343.55,4.2,2.2,0.000,428084.7,428084.7,32609,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394542,560900.00
05/27/2016 20:15,2,0.166,ALERT,213.74,333.33,60.018,1464394503,"201051344001203","219011344069620",23.82,18.70,0,300.87,344.15,4.0,2.0,0.000,426250.5,426250.5,37186,0,0,0,L,1122011218,0,122.91,122.01,0002,15,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394544,560901.00
05/27/2016 20:15,2,0.082,ALERT,212.61,308.39,60.007,1464394503,"274151322000054","219011344069620",23.42,21.30,0,299.97,341.75,2.0,0.0,0.000,681921.8,681921.8,25768,0,0,0,L,1151911521,0,122.23,122.46,0002,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394546,560902.00
05/27/2016 20:15,2,0.160,ALERT,213.74,318.30,60.018,1464394503,"201051344000867","219011344069620",24.81,19.30,0,301.47,344.45,4.0,2.0,0.000,415597.1,415597.1,32614,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394547,560903.00
05/27/2016 20:15,2,0.195,ALERT,213.29,313.20,60.002,1464394503,"201051344001093","219011344069620",22.84,18.70,0,301.17,347.46,4.5,2.5,0.000,424808.0,424808.0,37051,0,0,0,L,1122011218,0,122.23,122.01,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394549,560904.00
05/27/2016 20:15,2,0.123,ACTIVE,213.51,317.10,60.007,1464394503,"201051344000900","219011344069620",23.34,18.70,0,314.10,344.45,2.9,0.9,0.000,431284.4,431284.4,32006,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394550,560905.00
05/27/2016 20:15,2,0.184,ACTIVE,213.74,318.00,60.007,1464394503,"201051344000648","219011344069620",22.94,18.00,0,315.90,345.36,4.3,2.2,0.000,423125.9,423125.9,32297,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394551,560906.00
05/27/2016 20:15,2,0.160,ACTIVE,213.51,330.63,60.007,1464394503,"201051344000569","219011344069620",25.98,18.70,0,326.42,344.15,4.3,2.2,0.000,432368.3,432368.3,31929,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394552,560907.00
05/27/2016 20:15,2,0.162,ACTIVE,213.51,323.72,59.996,1464394503,"201051344000983","219011344069620",25.66,18.30,0,319.81,344.15,4.2,2.1,0.000,423878.5,423878.5,32415,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394553,560908.00
05/27/2016 20:15,2,0.166,ACTIVE,213.51,313.80,60.002,1464394503,"201051344001158","219011344069620",22.22,17.80,0,310.19,344.76,3.8,1.7,0.000,418242.9,418242.9,32676,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394554,560909.00
05/27/2016 20:15,2,0.172,ALERT,213.74,307.78,60.034,1464394503,"201051344000576","219011344069620",22.38,18.00,0,302.07,349.56,3.9,1.9,0.000,425234.9,425234.9,32083,0,0,0,L,1122011218,0,122.01,122.68,0002,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394555,560910.00
05/27/2016 20:15,2,0.090,ALERT,212.61,300.87,60.002,1464394503,"274151322000087","219011344069620",23.54,22.00,0,298.77,342.05,2.2,0.2,0.000,655504.4,655504.4,25863,0,0,0,L,1151911521,0,122.23,122.68,0002,19,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464394557,560911.00
05/27/2016 20:30,2,0.193,ALERT,214.19,340.25,59.933,1464395403,"201051344000645","219011344069620",27.83,19.00,0,300.27,356.18,5.5,3.4,0.009,424770.4,424770.4,32221,0,0,0,L,1122011218,0,122.46,122.91,0002,15,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395406,560912.00
05/27/2016 20:30,2,0.137,ALERT,213.06,338.74,59.959,1464395403,"274151322000085","219011344069620",25.58,20.70,0,299.07,348.96,3.5,1.5,0.009,683762.3,683762.3,25775,0,0,0,L,1151911521,0,122.91,122.46,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395407,560913.00
05/27/2016 20:30,2,0.225,ACTIVE,214.41,342.05,59.959,1464395403,"201051344000633","219011344069620",26.88,18.00,0,299.37,359.18,6.2,4.0,0.018,415903.3,415903.3,32695,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395408,560914.00
05/27/2016 20:30,2,0.230,ALERT,213.96,339.95,59.965,1464395403,"201051344000469","219011344069620",27.37,17.30,0,299.37,355.28,6.4,4.3,0.018,417219.0,417219.0,32632,0,0,0,L,1122011218,0,121.78,122.91,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395410,560915.00
