ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 20:30,2,0.223,ALERT,213.29,337.84,59.965,1464395403,"201051344000646","219011344069620",27.23,17.50,0,299.37,350.77,6.2,4.0,0.009,420767.9,420767.9,37186,0,0,0,L,1122011218,0,122.68,121.78,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395412,560916.00
05/27/2016 20:30,2,0.160,ALERT,212.61,338.44,59.938,1464395403,"274151322000052","219011344069620",25.84,20.00,0,299.07,351.37,4.2,2.2,0.009,696920.6,696920.6,26003,0,0,0,L,1151911521,0,122.01,122.91,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395414,560917.00
05/27/2016 20:30,2,0.227,ALERT,213.51,338.44,59.928,1464395403,"201051344000585","219011344069620",27.51,18.00,0,299.37,349.86,6.3,4.2,0.009,427582.8,427582.8,37189,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395415,560918.00
05/27/2016 20:30,2,0.227,ACTIVE,213.29,337.24,59.959,1464395403,"201051344001230","219011344069620",25.13,17.80,0,300.27,355.58,5.8,3.7,0.009,424430.0,424430.0,36992,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395417,560919.00
05/27/2016 20:30,2,0.215,ALERT,213.74,338.44,59.965,1464395403,"201051344000582","219011344069620",26.92,18.00,0,300.57,353.77,5.9,3.7,0.009,417832.7,417832.7,37155,0,0,0,L,1122011218,0,122.68,122.46,0002,16,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395418,560920.00
05/27/2016 20:30,2,0.236,ALERT,213.06,336.94,59.959,1464395403,"201051344000955","219011344069620",27.35,18.00,0,299.97,351.37,6.5,4.4,0.013,430143.1,430143.1,37092,0,0,0,L,1122011218,0,122.01,121.78,0002,15,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395420,560921.00
05/27/2016 20:30,2,0.074,ALERT,213.06,339.34,59.959,1464395403,"274151322000094","219011344069620",29.58,20.70,0,298.17,385.33,2.3,0.3,0.009,562853.3,562853.3,27046,0,0,0,L,1151911521,0,122.01,123.14,0002,15,0,0,0,0,0,0,160,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395422,560922.00
05/27/2016 20:30,2,0.240,ALERT,213.96,339.34,59.965,1464395403,"201051344000579","219011344069620",27.83,17.80,0,300.87,355.88,6.8,4.7,0.013,431277.5,431277.5,12705,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395424,560923.00
05/27/2016 20:30,2,0.229,ALERT,213.29,337.54,59.959,1464395403,"201051344000890","219011344069620",27.14,18.30,0,300.57,353.47,6.3,4.2,0.013,427315.6,427315.6,37107,0,0,0,L,1122011218,0,122.91,121.33,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395425,560924.00
05/27/2016 20:30,2,0.223,ACTIVE,213.29,337.84,59.954,1464395403,"201051344000438","219011344069620",27.29,17.80,0,300.57,350.77,6.2,4.0,0.009,429346.9,429346.9,37113,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395426,560925.00
05/27/2016 20:30,2,0.250,ALERT,213.51,338.44,59.986,1464395403,"201051344000417","219011344069620",26.82,18.00,0,299.67,350.17,6.8,4.7,0.013,421840.3,421840.3,37272,0,0,0,L,1122011218,0,122.46,122.01,0002,15,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395428,560926.00
05/27/2016 20:30,2,0.135,ALERT,213.06,339.95,59.965,1464395403,"274151322000083","219011344069620",25.41,20.30,0,299.07,348.06,3.5,1.4,0.004,690656.1,690656.1,26076,0,0,0,L,1151911521,0,122.23,122.68,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395430,560927.00
05/27/2016 20:30,2,0.133,ALERT,213.51,338.74,59.917,1464395403,"274151322000076","219011344069620",27.06,20.30,0,298.77,349.26,3.6,1.6,0.009,735429.8,735429.8,26074,0,0,0,L,1151911521,0,122.46,123.14,0002,18,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395432,560928.00
05/27/2016 20:30,2,0.215,ALERT,213.74,339.95,59.986,1464395403,"201051344000868","219011344069620",26.52,18.00,0,300.87,350.47,5.8,3.7,0.013,416344.6,416344.6,32352,0,0,0,L,1122011218,0,122.01,123.14,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395434,560929.00
05/27/2016 20:30,2,0.127,ALERT,213.06,338.74,59.959,1464395403,"274151322000095","219011344069620",25.80,20.30,0,300.27,352.27,3.3,1.3,0.004,727861.7,727861.7,25988,0,0,0,L,1151911521,0,122.68,122.46,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395436,560930.00
05/27/2016 20:30,2,0.189,ALERT,213.74,340.85,59.965,1464395403,"201051344000988","219011344069620",26.46,18.00,0,298.47,357.08,5.1,3.0,0.013,413432.6,413432.6,32650,0,0,0,L,1122011218,0,121.78,122.91,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395438,560931.00
05/27/2016 20:30,2,0.209,ALERT,213.29,337.54,59.965,1464395403,"201051344001025","219011344069620",26.90,17.80,0,299.37,353.17,5.7,3.6,0.009,427287.8,427287.8,37160,0,0,0,L,1122011218,0,122.23,122.01,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395439,560932.00
05/27/2016 20:30,2,0.213,ACTIVE,213.74,339.34,59.917,1464395403,"201051344000458","219011344069620",27.23,19.00,0,300.57,351.07,5.9,3.8,0.004,424261.7,424261.7,32577,0,0,0,L,1122011218,0,122.23,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395441,560933.00
05/27/2016 20:30,2,0.207,ALERT,214.41,341.15,59.965,1464395403,"201051344000853","219011344069620",26.92,17.80,0,300.57,357.38,5.7,3.5,0.009,422895.6,422895.6,32173,0,0,0,L,1122011218,0,122.68,122.91,0002,17,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395443,560934.00
05/27/2016 20:30,2,0.199,ACTIVE,213.74,339.34,59.959,1464395403,"201051344000685","219011344069620",26.58,17.80,0,300.57,351.37,5.4,3.3,0.013,428845.0,428845.0,37001,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395444,560935.00
05/27/2016 20:30,2,0.213,ALERT,213.51,338.74,59.965,1464395403,"201051344000917","219011344069620",25.98,19.00,0,298.77,358.28,5.6,3.5,0.009,425704.2,425704.2,37004,0,0,0,L,1122011218,0,122.46,122.23,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395446,560936.00
05/27/2016 20:30,2,0.195,ALERT,213.74,338.74,59.970,1464395403,"201051344001145","219011344069620",26.88,17.50,0,300.27,359.48,5.3,3.2,0.009,430903.2,430903.2,36854,0,0,0,L,1122011218,0,122.68,122.01,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395448,560937.00
05/27/2016 20:30,2,0.221,ACTIVE,213.51,338.44,59.928,1464395403,"201051344000651","219011344069620",26.50,17.80,0,299.67,348.96,5.9,3.8,0.009,423194.1,423194.1,37219,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395449,560938.00
05/27/2016 20:30,2,0.115,ACTIVE,212.61,339.04,59.954,1464395403,"274151322000088","219011344069620",23.60,20.00,0,299.67,352.87,2.8,0.7,0.009,667617.2,667617.2,25740,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395450,560939.00
05/27/2016 20:30,2,0.092,ALERT,213.51,340.25,59.959,1464395403,"274151322000068","219011344069620",29.60,21.00,0,298.77,391.94,2.7,0.7,0.009,562636.9,562636.9,27257,0,0,0,L,1151911521,0,122.46,122.91,0002,17,0,0,0,0,0,0,152,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395451,560940.00
05/27/2016 20:30,2,0.219,ALERT,213.06,337.24,59.965,1464395403,"201051344001135","219011344069620",26.66,18.00,0,299.97,347.76,6.0,3.8,0.009,419259.3,419259.3,37154,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395453,560941.00
05/27/2016 20:30,2,0.221,ALERT,213.29,339.34,59.965,1464395403,"201051344000594","219011344069620",26.72,18.30,0,300.57,351.97,6.0,3.9,0.013,428085.6,428085.6,32610,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395455,560942.00
05/27/2016 20:30,2,0.213,ACTIVE,213.29,337.84,59.970,1464395403,"201051344001203","219011344069620",26.56,18.30,0,300.27,356.78,5.7,3.6,0.009,426251.2,426251.2,37188,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395456,560943.00
05/27/2016 20:30,2,0.125,ACTIVE,212.61,338.74,59.965,1464395403,"274151322000054","219011344069620",25.17,20.70,0,299.67,357.68,3.2,1.2,0.009,681922.0,681922.0,25770,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395457,560944.00
05/27/2016 20:30,2,0.205,ACTIVE,213.96,338.74,59.965,1464395403,"201051344000867","219011344069620",26.92,18.70,0,300.57,355.58,5.6,3.5,0.013,415597.8,415597.8,32616,0,0,0,L,1122011218,0,122.23,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395458,560945.00
05/27/2016 20:30,2,0.238,ACTIVE,213.29,338.44,59.996,1464395403,"201051344001093","219011344069620",26.32,18.30,0,300.27,355.88,6.4,4.2,0.004,424808.9,424808.9,37053,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395459,560946.00
05/27/2016 20:30,2,0.168,ALERT,213.51,339.95,59.975,1464395403,"201051344000900","219011344069620",26.00,18.00,0,300.57,350.17,4.5,2.4,0.004,431284.9,431284.9,32007,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395461,560947.00
05/27/2016 20:30,2,0.227,ALERT,213.96,339.04,60.002,1464395403,"201051344000648","219011344069620",26.06,17.80,0,299.97,354.97,6.0,3.9,0.009,423126.8,423126.8,32298,0,0,0,L,1122011218,0,121.78,123.14,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395463,560948.00
05/27/2016 20:30,2,0.213,ALERT,213.74,339.34,59.917,1464395403,"201051344000569","219011344069620",27.14,18.00,0,301.47,357.68,5.8,3.7,0.009,432369.1,432369.1,31930,0,0,0,L,1122011218,0,121.55,122.91,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395464,560949.00
05/27/2016 20:30,2,0.221,ALERT,213.74,339.34,59.975,1464395403,"201051344000983","219011344069620",26.88,18.00,0,300.87,357.08,6.0,3.9,0.004,423879.3,423879.3,32416,0,0,0,L,1122011218,0,122.01,122.46,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395466,560950.00
05/27/2016 20:30,2,0.201,ALERT,213.74,339.04,59.965,1464395403,"201051344001158","219011344069620",26.78,17.50,0,299.67,355.58,5.5,3.4,0.004,418243.6,418243.6,32677,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395468,560951.00
05/27/2016 20:30,2,0.223,ALERT,214.19,340.55,59.991,1464395403,"201051344000576","219011344069620",25.68,18.00,0,301.17,355.88,5.8,3.7,0.009,425235.7,425235.7,32085,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395470,560952.00
05/27/2016 20:30,2,0.135,ACTIVE,213.06,339.65,59.949,1464395403,"274151322000087","219011344069620",24.69,21.80,0,298.77,355.88,3.4,1.3,0.000,655504.6,655504.6,25865,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464395471,560953.00
05/27/2016 20:45,2,0.164,ACTIVE,214.19,339.95,59.954,1464396303,"201051344000645","219011344069620",25.82,19.00,0,318.30,359.78,4.3,2.2,0.000,424771.1,424771.1,32223,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396304,560954.00
05/27/2016 20:45,2,0.094,ACTIVE,213.06,339.04,59.965,1464396303,"274151322000085","219011344069620",24.55,20.70,0,336.64,342.05,2.4,0.4,0.000,683762.5,683762.5,25777,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396305,560955.00
05/27/2016 20:45,2,0.193,ALERT,214.19,341.75,59.954,1464396303,"201051344000633","219011344069620",24.49,17.80,0,299.67,345.96,4.8,2.7,0.000,415904.2,415904.2,32696,0,0,0,L,1122011218,0,122.68,122.91,0002,17,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396307,560956.00
05/27/2016 20:45,2,0.203,ACTIVE,213.74,339.95,59.933,1464396303,"201051344000469","219011344069620",24.77,17.30,0,312.59,369.40,5.1,3.0,0.000,417219.9,417219.9,32634,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396308,560957.00
05/27/2016 20:45,2,0.119,ACTIVE,212.83,338.74,59.949,1464396303,"274151322000052","219011344069620",25.43,20.00,0,335.14,342.05,3.0,1.0,0.000,696921.0,696921.0,26005,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396310,560958.00
05/27/2016 20:45,2,0.197,ACTIVE,213.74,339.34,59.959,1464396303,"201051344000585","219011344069620",25.13,18.00,0,313.20,366.70,5.1,3.0,0.000,427583.7,427583.7,37191,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396311,560959.00
05/27/2016 20:45,2,0.195,ALERT,213.51,338.44,59.954,1464396303,"201051344001230","219011344069620",22.72,17.80,0,299.37,341.15,4.5,2.4,0.000,424430.8,424430.8,36993,0,0,0,L,1122011218,0,122.68,121.78,0002,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396313,560960.00
05/27/2016 20:45,2,0.184,ACTIVE,214.19,339.65,59.965,1464396303,"201051344000582","219011344069620",24.97,18.00,0,317.40,361.29,4.7,2.6,0.000,417833.5,417833.5,37157,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396314,560961.00
05/27/2016 20:45,2,0.215,ACTIVE,213.29,337.84,59.970,1464396303,"201051344000955","219011344069620",24.43,18.00,0,308.09,375.41,5.3,3.2,0.004,430144.1,430144.1,37094,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396315,560962.00
05/27/2016 20:45,2,0.049,ALERT,213.06,333.63,59.954,1464396303,"274151322000094","219011344069620",25.80,19.80,0,299.07,384.13,1.3,0.0,0.000,562853.3,562853.3,27048,0,0,0,L,1151911521,0,122.23,123.14,0002,16,0,0,0,0,0,0,65,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396317,560963.00
05/27/2016 20:45,2,0.219,ACTIVE,213.74,339.65,59.959,1464396303,"201051344000579","219011344069620",25.15,18.00,0,314.40,367.60,5.6,3.5,0.004,431278.5,431278.5,12707,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396318,560964.00
05/27/2016 20:45,2,0.205,ACTIVE,213.51,338.14,59.949,1464396303,"201051344000890","219011344069620",24.11,18.00,0,299.67,341.15,5.0,2.9,0.000,427316.5,427316.5,37109,0,0,0,L,1122011218,0,122.68,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396319,560965.00
05/27/2016 20:45,2,0.203,ACTIVE,213.74,338.74,59.970,1464396303,"201051344000438","219011344069620",24.35,17.80,0,311.09,360.69,5.0,2.9,0.004,429347.8,429347.8,37114,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396320,560966.00
05/27/2016 20:45,2,0.225,ACTIVE,213.74,338.74,59.965,1464396303,"201051344000417","219011344069620",24.91,18.00,0,298.77,342.65,5.7,3.6,0.000,421841.3,421841.3,37274,0,0,0,L,1122011218,0,122.46,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396321,560967.00
05/27/2016 20:45,2,0.100,ACTIVE,213.06,339.95,59.959,1464396303,"274151322000083","219011344069620",24.95,20.30,0,331.23,347.46,2.5,0.5,0.000,690656.3,690656.3,26078,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396322,560968.00
05/27/2016 20:45,2,0.100,ACTIVE,213.29,339.34,59.965,1464396303,"274151322000076","219011344069620",26.18,20.00,0,336.94,342.35,2.6,0.6,0.000,735430.1,735430.1,26076,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396323,560969.00
05/27/2016 20:45,2,0.188,ALERT,213.74,340.25,59.970,1464396303,"201051344000868","219011344069620",24.11,18.00,0,301.77,350.17,4.6,2.5,0.004,416345.4,416345.4,32354,0,0,0,L,1122011218,0,122.01,122.91,0002,15,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396325,560970.00
05/27/2016 20:45,2,0.092,ACTIVE,212.83,339.34,59.965,1464396303,"274151322000095","219011344069620",25.23,20.00,0,335.14,343.25,2.3,0.3,0.000,727861.9,727861.9,25990,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396326,560971.00
05/27/2016 20:45,2,0.160,ACTIVE,213.74,340.85,59.938,1464396303,"201051344000988","219011344069620",25.09,18.00,0,317.10,362.49,4.1,2.0,0.000,413433.2,413433.2,32652,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396326,560972.00
05/27/2016 20:45,2,0.180,ACTIVE,213.51,338.14,59.954,1464396303,"201051344001025","219011344069620",25.33,17.80,0,318.30,360.38,4.6,2.5,0.004,427288.6,427288.6,37162,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396327,560973.00
05/27/2016 20:45,2,0.191,ALERT,213.74,339.34,59.970,1464396303,"201051344000458","219011344069620",25.15,19.00,0,301.47,343.85,4.9,2.8,0.000,424262.5,424262.5,32578,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396329,560974.00
05/27/2016 20:45,2,0.176,ACTIVE,214.41,341.75,59.959,1464396303,"201051344000853","219011344069620",25.49,17.80,0,318.30,367.60,4.5,2.5,0.004,422896.4,422896.4,32175,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396330,560975.00
05/27/2016 20:45,2,0.174,ALERT,214.19,339.95,59.959,1464396303,"201051344000685","219011344069620",23.82,18.00,0,299.07,342.95,4.2,2.1,0.000,428845.7,428845.7,37002,0,0,0,L,1122011218,0,123.36,122.01,0002,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396332,560976.00
05/27/2016 20:45,2,0.188,ACTIVE,213.74,339.65,59.965,1464396303,"201051344000917","219011344069620",23.93,19.00,0,297.87,343.85,4.6,2.5,0.000,425704.9,425704.9,37006,0,0,0,L,1122011218,0,122.46,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396333,560977.00
05/27/2016 20:45,2,0.178,ACTIVE,213.96,339.04,59.954,1464396303,"201051344001145","219011344069620",24.17,17.50,0,299.07,342.65,4.3,2.3,0.000,430903.9,430903.9,36856,0,0,0,L,1122011218,0,122.68,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396334,560978.00
05/27/2016 20:45,2,0.195,ACTIVE,213.96,339.65,59.944,1464396303,"201051344000651","219011344069620",24.69,17.50,0,309.89,360.99,4.9,2.8,0.000,423195.0,423195.0,37220,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396335,560979.00
05/27/2016 20:45,2,0.082,ACTIVE_NO_POWER,212.61,339.34,59.949,1464396303,"274151322000088","219011344069620",23.10,20.00,0,330.33,342.95,1.9,0.0,0.000,667617.3,667617.3,25741,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396336,560980.00
05/27/2016 20:45,2,0.066,ALERT,213.51,316.50,59.954,1464396303,"274151322000068","219011344069620",25.01,20.00,0,299.07,391.34,1.7,0.0,0.000,562637.0,562637.0,27259,0,0,0,L,1151911521,0,122.68,122.91,0002,18,0,0,0,0,0,0,72,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396338,560981.00
05/27/2016 20:45,2,0.182,ACTIVE,213.29,337.54,59.954,1464396303,"201051344001135","219011344069620",25.98,17.80,0,316.80,356.48,4.8,2.7,0.000,419260.1,419260.1,37156,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396338,560982.00
05/27/2016 20:45,2,0.191,ACTIVE,213.51,339.34,59.954,1464396303,"201051344000594","219011344069620",24.91,18.30,0,315.00,363.69,4.8,2.8,0.004,428086.4,428086.4,32612,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396339,560983.00
05/27/2016 20:45,2,0.189,ACTIVE,213.74,338.74,59.954,1464396303,"201051344001203","219011344069620",24.41,18.30,0,310.49,361.29,4.7,2.6,0.000,426252.0,426252.0,37189,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396340,560984.00
05/27/2016 20:45,2,0.094,ACTIVE,212.83,339.34,59.907,1464396303,"274151322000054","219011344069620",24.03,20.70,0,335.44,341.45,2.3,0.3,0.004,681922.2,681922.2,25771,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396341,560985.00
05/27/2016 20:45,2,0.180,ALERT,213.96,339.65,59.959,1464396303,"201051344000867","219011344069620",25.17,18.70,0,300.27,343.55,4.6,2.5,0.000,415598.6,415598.6,32617,0,0,0,L,1122011218,0,122.46,122.68,0002,15,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396343,560986.00
05/27/2016 20:45,2,0.219,ALERT,213.74,336.94,59.959,1464396303,"201051344001093","219011344069620",23.68,18.70,0,299.07,343.55,5.2,3.1,0.000,424809.9,424809.9,37054,0,0,0,L,1122011218,0,122.68,122.01,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396345,560987.00
05/27/2016 20:45,2,0.135,ACTIVE,213.51,340.25,59.959,1464396303,"201051344000900","219011344069620",24.87,18.00,0,299.97,343.25,3.4,1.4,0.004,431285.4,431285.4,32009,0,0,0,L,1122011218,0,122.23,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396346,560988.00
05/27/2016 20:45,2,0.195,ACTIVE,213.96,339.65,59.938,1464396303,"201051344000648","219011344069620",24.73,17.80,0,316.50,366.40,4.9,2.8,0.000,423127.6,423127.6,32300,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396347,560989.00
05/27/2016 20:45,2,0.184,ACTIVE,213.74,339.95,59.959,1464396303,"201051344000569","219011344069620",25.45,18.30,0,316.80,366.70,4.7,2.6,0.004,432369.9,432369.9,31932,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396348,560990.00
05/27/2016 20:45,2,0.195,ALERT,213.74,339.34,59.954,1464396303,"201051344000983","219011344069620",24.01,18.00,0,301.47,345.66,4.8,2.7,0.000,423880.2,423880.2,32418,0,0,0,L,1122011218,0,122.01,122.46,0002,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396349,560991.00
05/27/2016 20:45,2,0.176,ACTIVE,213.74,339.65,59.959,1464396303,"201051344001158","219011344069620",24.11,17.50,0,300.27,343.55,4.3,2.2,0.000,418244.3,418244.3,32679,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396350,560992.00
05/27/2016 20:45,2,0.189,ACTIVE,214.19,339.04,59.970,1464396303,"201051344000576","219011344069620",23.72,17.80,0,300.57,344.76,4.6,2.5,0.000,425236.4,425236.4,32087,0,0,0,L,1122011218,0,122.23,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396351,560993.00
05/27/2016 20:45,2,0.098,ACTIVE,213.06,313.80,59.928,1464396303,"274151322000087","219011344069620",23.82,21.50,0,311.39,349.86,2.4,0.4,0.000,655504.8,655504.8,25866,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396352,560994.00
05/27/2016 20:45,2,0.193,ACTIVE,213.29,334.54,59.975,1464396303,"201051344000646","219011344069620",24.51,17.50,0,309.59,373.31,4.8,2.7,0.000,420768.8,420768.8,37188,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464396353,560995.00
05/27/2016 21:00,2,0.051,ALERT,213.96,302.07,59.981,1464397203,"201051344000645","219011344069620",26.50,18.00,0,300.57,344.15,1.4,0.0,0.000,424771.4,424771.4,32224,0,0,0,L,1122011218,0,122.23,122.91,0100,15,0,0,0,0,0,0,4,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1464397205,560996.00
05/27/2016 21:00,2,0.000,ALERT,212.61,299.97,59.970,1464397203,"274151322000085","219011344069620",0.00,19.50,0,298.47,341.15,0.0,0.0,0.000,683762.6,683762.6,25778,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1464397207,560997.00
05/27/2016 21:00,2,0.070,ALERT,214.19,302.07,59.949,1464397203,"201051344000633","219011344069620",25.94,17.30,0,298.77,345.06,1.9,0.0,0.000,415904.4,415904.4,32698,0,0,0,L,1122011218,0,122.23,122.91,0100,17,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1464397209,560998.00
05/27/2016 21:00,2,0.078,ALERT,213.74,302.07,59.986,1464397203,"201051344000469","219011344069620",25.45,16.70,0,299.37,341.75,2.0,0.1,0.000,417220.3,417220.3,32635,0,0,0,L,1122011218,0,121.33,122.91,0100,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1464397210,560999.00
05/27/2016 21:00,2,0.064,ALERT,213.06,300.87,60.023,1464397203,"201051344000646","219011344069620",25.35,17.00,0,299.37,337.84,1.7,0.0,0.000,420769.1,420769.1,37189,0,0,0,L,1122011218,0,122.46,121.78,0100,14,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1464397212,561000.00
05/27/2016 21:00,2,0.000,ALERT,212.38,300.87,59.991,1464397203,"274151322000052","219011344069620",0.00,18.70,0,297.87,348.96,0.0,0.0,0.000,696921.1,696921.1,26006,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1464397214,561001.00
05/27/2016 21:00,2,0.080,ALERT,213.51,301.47,59.986,1464397203,"201051344000585","219011344069620",26.04,17.50,0,299.67,340.85,2.1,0.2,0.000,427584.1,427584.1,37192,0,0,0,L,1122011218,0,122.01,122.46,0100,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1464397216,561002.00
05/27/2016 21:00,2,0.074,ALERT,213.29,301.47,59.991,1464397203,"201051344001230","219011344069620",25.25,17.30,0,299.97,339.34,1.9,0.0,0.000,424431.0,424431.0,36995,0,0,0,L,1122011218,0,122.46,121.78,0100,14,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1464397218,561003.00
05/27/2016 21:00,2,0.068,ALERT,213.96,302.07,59.975,1464397203,"201051344000582","219011344069620",25.80,17.50,0,300.27,342.95,1.8,0.0,0.000,417833.8,417833.8,37158,0,0,0,L,1122011218,0,122.46,122.46,0100,15,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1464397219,561004.00
05/27/2016 21:00,2,0.088,ALERT,213.06,301.17,60.007,1464397203,"201051344000955","219011344069620",25.78,17.30,0,299.97,342.05,2.3,0.3,0.000,430144.5,430144.5,37095,0,0,0,L,1122011218,0,121.78,122.23,0100,15,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1464397221,561005.00
05/27/2016 21:00,2,0.000,ALERT,212.61,299.07,59.928,1464397203,"274151322000094","219011344069620",0.00,18.70,0,298.17,384.13,0.0,0.0,0.000,562853.3,562853.3,27050,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,174,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1464397223,561006.00
05/27/2016 21:00,2,0.090,ALERT,213.51,302.98,59.991,1464397203,"201051344000579","219011344069620",26.16,17.30,0,301.17,343.55,2.4,0.4,0.000,431278.9,431278.9,12708,0,0,0,L,1122011218,0,121.78,122.46,0100,13,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1464397225,561007.00
05/27/2016 21:00,2,0.096,ALERT,213.29,301.17,59.975,1464397203,"201051344000890","219011344069620",25.96,17.50,0,300.27,341.75,2.5,0.5,0.000,427316.9,427316.9,37110,0,0,0,L,1122011218,0,122.46,121.55,0100,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1464397227,561008.00
05/27/2016 21:00,2,0.082,ALERT,213.51,300.87,59.975,1464397203,"201051344000438","219011344069620",25.70,17.00,0,299.97,340.85,2.2,0.2,0.000,429348.2,429348.2,37115,0,0,0,L,1122011218,0,122.46,122.23,0100,16,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1464397229,561009.00
05/27/2016 21:00,2,0.109,ALERT,213.29,300.27,59.944,1464397203,"201051344000417","219011344069620",25.47,17.50,0,299.37,340.85,2.9,0.8,0.000,421841.8,421841.8,37275,0,0,0,L,1122011218,0,122.01,122.01,0100,15,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1464397230,561010.00
05/27/2016 21:00,2,0.000,ALERT,212.38,300.57,59.959,1464397203,"274151322000083","219011344069620",0.00,18.70,0,298.77,340.85,0.0,0.0,0.000,690656.3,690656.3,26079,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1464397232,561011.00
05/27/2016 21:00,2,0.000,ALERT,213.06,299.67,60.002,1464397203,"274151322000076","219011344069620",0.00,18.70,0,298.47,354.37,0.0,0.0,0.000,735430.1,735430.1,26077,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1464397234,561012.00
05/27/2016 21:00,2,0.070,ALERT,213.51,302.68,59.975,1464397203,"201051344000868","219011344069620",25.49,17.50,0,301.17,343.25,1.9,0.0,0.000,416345.6,416345.6,32356,0,0,0,L,1122011218,0,121.55,122.91,0100,15,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1464397236,561013.00
05/27/2016 21:00,2,0.000,ALERT,212.38,301.17,59.975,1464397203,"274151322000095","219011344069620",0.00,18.70,0,299.37,341.75,0.0,0.0,0.000,727861.9,727861.9,25991,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1464397238,561014.00
05/27/2016 21:00,2,0.049,ALERT,213.51,302.37,59.975,1464397203,"201051344000988","219011344069620",26.02,17.30,0,298.17,343.55,1.3,0.0,0.000,413433.4,413433.4,32653,0,0,0,L,1122011218,0,121.55,122.68,0100,15,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1464397240,561015.00
05/27/2016 21:00,2,0.064,ALERT,213.06,300.27,59.981,1464397203,"201051344001025","219011344069620",26.04,17.00,0,299.37,342.35,1.7,0.0,0.000,427288.9,427288.9,37163,0,0,0,L,1122011218,0,122.01,122.01,0100,14,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1464397242,561016.00
05/27/2016 21:00,2,0.076,ALERT,213.51,302.37,59.991,1464397203,"201051344000458","219011344069620",25.45,18.00,0,300.57,341.45,2.0,0.0,0.000,424262.8,424262.8,32580,0,0,0,L,1122011218,0,121.78,122.46,0100,15,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1464397243,561017.00
05/27/2016 21:00,2,0.059,ALERT,214.19,302.07,59.975,1464397203,"201051344000853","219011344069620",26.24,17.00,0,300.57,348.06,1.6,0.0,0.000,422896.6,422896.6,32176,0,0,0,L,1122011218,0,122.23,122.91,0100,17,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1464397245,561018.00
05/27/2016 21:00,2,0.043,ALERT,213.74,300.87,60.007,1464397203,"201051344000685","219011344069620",25.45,17.50,0,299.67,341.45,1.1,0.0,0.000,428845.9,428845.9,37004,0,0,0,L,1122011218,0,123.14,122.01,0100,14,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1464397247,561019.00
05/27/2016 21:00,2,0.064,ALERT,213.51,300.57,59.975,1464397203,"201051344000917","219011344069620",25.13,18.00,0,298.47,340.85,1.7,0.0,0.000,425705.1,425705.1,37007,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1464397249,561020.00
05/27/2016 21:00,2,0.066,ALERT,213.51,301.17,59.965,1464397203,"201051344001145","219011344069620",23.82,17.00,0,300.27,341.15,1.7,0.0,0.000,430904.1,430904.1,36857,0,0,0,L,1122011218,0,122.46,122.01,0100,16,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1464397251,561021.00
05/27/2016 21:00,2,0.070,ALERT,213.29,300.27,59.965,1464397203,"201051344000651","219011344069620",25.60,17.00,0,299.37,340.55,1.8,0.0,0.000,423195.3,423195.3,37221,0,0,0,L,1122011218,0,122.68,121.78,0100,14,0,0,0,0,0,0,5,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1464397253,561022.00
05/27/2016 21:00,2,0.000,ALERT,212.16,300.27,59.965,1464397203,"274151322000088","219011344069620",0.00,19.00,0,298.47,339.65,0.0,0.0,0.000,667617.3,667617.3,25742,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1464397254,561023.00
05/27/2016 21:00,2,0.000,ALERT,213.29,299.97,59.970,1464397203,"274151322000068","219011344069620",0.00,19.00,0,297.87,385.93,0.0,0.0,0.000,562637.0,562637.0,27261,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,171,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1464397256,561024.00
05/27/2016 21:00,2,0.082,ALERT,212.83,300.87,60.012,1464397203,"201051344001135","219011344069620",26.16,17.30,0,299.97,342.05,2.2,0.2,0.000,419260.4,419260.4,37157,0,0,0,L,1122011218,0,122.01,122.01,0100,16,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1464397258,561025.00
05/27/2016 21:00,2,0.074,ALERT,213.29,302.98,59.975,1464397203,"201051344000594","219011344069620",26.28,17.50,0,300.27,349.56,2.0,0.0,0.000,428086.7,428086.7,32613,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1464397260,561026.00
05/27/2016 21:00,2,0.066,ACTIVE_NO_POWER,213.29,300.87,60.012,1464397203,"201051344001203","219011344069620",25.03,17.50,0,299.67,341.45,1.7,0.0,0.000,426252.3,426252.3,37190,0,0,0,L,1122011218,0,122.68,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464397262,561027.00
05/27/2016 21:00,2,0.000,ALERT,212.38,300.87,59.981,1464397203,"274151322000054","219011344069620",0.00,19.30,0,298.47,339.95,0.0,0.0,0.000,681922.2,681922.2,25772,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1464397264,561028.00
05/27/2016 21:00,2,0.068,ALERT,213.74,302.07,59.949,1464397203,"201051344000867","219011344069620",24.87,18.00,0,300.27,341.15,1.8,0.0,0.000,415598.8,415598.8,32619,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,5,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1464397265,561029.00
05/27/2016 21:00,2,0.088,ALERT,213.29,300.87,60.002,1464397203,"201051344001093","219011344069620",17.51,17.80,0,299.67,339.34,2.0,0.0,0.000,424810.3,424810.3,37056,0,0,0,L,1122011218,0,122.23,122.01,0100,17,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1464397267,561030.00
05/27/2016 21:00,2,0.000,ALERT,213.51,302.37,59.975,1464397203,"201051344000900","219011344069620",0.00,17.50,0,300.27,341.45,0.0,0.0,0.000,431285.5,431285.5,32010,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1464397269,561031.00
05/27/2016 21:00,2,0.078,ALERT,213.74,301.47,59.981,1464397203,"201051344000648","219011344069620",25.74,17.30,0,299.97,344.15,2.1,0.1,0.000,423127.9,423127.9,32301,0,0,0,L,1122011218,0,121.33,122.91,0100,14,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1464397271,561032.00
05/27/2016 21:00,2,0.078,ALERT,213.51,302.98,59.986,1464397203,"201051344000569","219011344069620",26.02,17.50,0,301.17,346.56,2.1,0.1,0.000,432370.2,432370.2,31933,0,0,0,L,1122011218,0,121.33,122.68,0100,15,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1464397273,561033.00
05/27/2016 21:00,2,0.078,ALERT,213.51,302.68,59.975,1464397203,"201051344000983","219011344069620",25.29,17.50,0,300.87,339.95,2.0,0.0,0.000,423880.5,423880.5,32420,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1464397274,561034.00
05/27/2016 21:00,2,0.055,ALERT,213.51,302.07,59.975,1464397203,"201051344001158","219011344069620",25.50,16.70,0,299.67,344.45,1.4,0.0,0.000,418244.5,418244.5,32680,0,0,0,L,1122011218,0,121.55,122.46,0100,16,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1464397276,561035.00
05/27/2016 21:00,2,0.000,ALERT,213.96,302.68,59.986,1464397203,"201051344000576","219011344069620",0.00,17.30,0,300.57,340.55,0.0,0.0,0.000,425236.7,425236.7,32088,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,5,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1464397278,561036.00
05/27/2016 21:00,2,0.000,ALERT,212.61,300.27,59.981,1464397203,"274151322000087","219011344069620",0.00,20.00,0,297.87,318.00,0.0,0.0,0.000,655504.8,655504.8,25867,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1464397280,561037.00
05/27/2016 21:15,2,0.049,ALERT,213.74,301.77,59.970,1464398103,"201051344000645","219011344069620",26.24,17.50,0,300.27,303.58,1.3,0.0,0.000,424771.4,424771.4,32226,0,0,0,L,1122011218,0,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1464398105,561038.00
05/27/2016 21:15,2,0.000,ALERT,212.61,300.27,59.996,1464398103,"274151322000085","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,683762.6,683762.6,25780,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464398107,561039.00
05/27/2016 21:15,2,0.068,ALERT,213.96,301.47,60.012,1464398103,"201051344000633","219011344069620",25.62,16.70,0,298.77,303.58,1.8,0.0,0.000,415904.4,415904.4,32700,0,0,0,L,1122011218,0,122.46,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1464398109,561040.00
05/27/2016 21:15,2,0.082,ALERT,213.51,301.77,60.002,1464398103,"201051344000469","219011344069620",25.21,16.00,0,299.37,303.28,2.1,0.1,0.000,417220.3,417220.3,32637,0,0,0,L,1122011218,0,121.55,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1464398111,561041.00
05/27/2016 21:15,2,0.062,ALERT,212.61,300.57,59.996,1464398103,"201051344000646","219011344069620",25.15,16.30,0,298.47,302.37,1.6,0.0,0.000,420769.1,420769.1,37191,0,0,0,L,1122011218,0,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1464398113,561042.00
05/27/2016 21:15,2,0.000,ALERT,212.38,299.97,60.002,1464398103,"274151322000052","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,696921.1,696921.1,26008,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464398114,561043.00
05/27/2016 21:15,2,0.076,ALERT,213.06,300.87,60.002,1464398103,"201051344000585","219011344069620",25.96,17.00,0,298.77,302.68,2.0,0.1,0.000,427584.1,427584.1,37194,0,0,0,L,1122011218,0,121.55,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1464398116,561044.00
05/27/2016 21:15,2,0.074,ALERT,212.83,300.87,60.007,1464398103,"201051344001230","219011344069620",25.17,16.70,0,299.07,302.98,1.9,0.0,0.000,424431.0,424431.0,36997,0,0,0,L,1122011218,0,122.23,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1464398118,561045.00
05/27/2016 21:15,2,0.070,ALERT,213.29,301.47,60.007,1464398103,"201051344000582","219011344069620",25.76,16.70,0,299.97,303.28,1.9,0.0,0.000,417833.8,417833.8,37160,0,0,0,L,1122011218,0,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1464398120,561046.00
05/27/2016 21:15,2,0.086,ALERT,212.61,300.87,60.018,1464398103,"201051344000955","219011344069620",25.78,17.00,0,299.07,302.37,2.3,0.3,0.000,430144.5,430144.5,37097,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1464398122,561047.00
05/27/2016 21:15,2,0.000,ALERT,212.61,300.27,59.981,1464398103,"274151322000094","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,562853.3,562853.3,27052,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464398123,561048.00
05/27/2016 21:15,2,0.090,ALERT,213.29,302.68,60.007,1464398103,"201051344000579","219011344069620",26.18,16.70,0,300.87,304.48,2.4,0.4,0.000,431279.0,431279.0,12710,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1464398125,561049.00
05/27/2016 21:15,2,0.094,ALERT,212.61,301.17,60.028,1464398103,"201051344000890","219011344069620",26.08,17.00,0,299.07,303.28,2.5,0.5,0.000,427316.9,427316.9,37112,0,0,0,L,1122011218,0,122.23,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1464398127,561050.00
05/27/2016 21:15,2,0.082,ALERT,213.06,300.87,60.012,1464398103,"201051344000438","219011344069620",25.84,16.30,0,299.07,302.68,2.2,0.2,0.000,429348.2,429348.2,37117,0,0,0,L,1122011218,0,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1464398129,561051.00
05/27/2016 21:15,2,0.111,ALERT,213.29,300.57,60.002,1464398103,"201051344000417","219011344069620",25.64,16.70,0,298.47,301.77,2.9,0.9,0.000,421841.9,421841.9,37277,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1464398131,561052.00
05/27/2016 21:15,2,0.000,ALERT,212.83,301.17,59.991,1464398103,"274151322000083","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,690656.3,690656.3,26081,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464398132,561053.00
05/27/2016 21:15,2,0.000,ALERT,213.29,300.57,60.002,1464398103,"274151322000076","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,735430.1,735430.1,26079,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464398134,561054.00
05/27/2016 21:15,2,0.070,ALERT,213.29,302.37,59.996,1464398103,"201051344000868","219011344069620",25.74,16.70,0,300.87,304.48,1.9,0.0,0.000,416345.6,416345.6,32358,0,0,0,L,1122011218,0,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1464398136,561055.00
05/27/2016 21:15,2,0.000,ALERT,212.61,301.77,59.986,1464398103,"274151322000095","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,727861.9,727861.9,25993,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464398138,561056.00
05/27/2016 21:15,2,0.053,ALERT,213.29,301.77,60.002,1464398103,"201051344000988","219011344069620",26.30,16.70,0,297.87,303.58,1.4,0.0,0.000,413433.4,413433.4,32655,0,0,0,L,1122011218,0,121.55,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1464398140,561057.00
05/27/2016 21:15,2,0.066,ALERT,212.83,300.27,59.996,1464398103,"201051344001025","219011344069620",26.38,16.30,0,298.47,302.98,1.8,0.0,0.000,427288.9,427288.9,37165,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1464398142,561058.00
