ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 21:15,2,0.076,ALERT,213.29,302.07,60.007,1464398103,"201051344000458","219011344069620",25.84,17.50,0,300.57,304.48,2.0,0.0,0.000,424262.8,424262.8,32582,0,0,0,L,1122011218,0,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1464398143,561059.00
05/27/2016 21:15,2,0.059,ALERT,213.74,301.77,60.002,1464398103,"201051344000853","219011344069620",26.58,16.70,0,300.27,303.88,1.6,0.0,0.000,422896.6,422896.6,32178,0,0,0,L,1122011218,0,122.23,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1464398145,561060.00
05/27/2016 21:15,2,0.045,ALERT,213.29,300.87,59.991,1464398103,"201051344000685","219011344069620",25.92,16.70,0,299.07,302.37,1.2,0.0,0.000,428845.9,428845.9,37006,0,0,0,L,1122011218,0,122.91,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1464398147,561061.00
05/27/2016 21:15,2,0.066,ALERT,212.83,300.27,59.986,1464398103,"201051344000917","219011344069620",25.66,17.50,0,297.87,302.07,1.7,0.0,0.000,425705.1,425705.1,37009,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1464398149,561062.00
05/27/2016 21:15,2,0.064,ALERT,213.29,300.87,59.949,1464398103,"201051344001145","219011344069620",26.24,16.30,0,299.37,302.98,1.8,0.0,0.000,430904.1,430904.1,36859,0,0,0,L,1122011218,0,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1464398151,561063.00
05/27/2016 21:15,2,0.068,ALERT,213.06,299.97,60.023,1464398103,"201051344000651","219011344069620",26.04,16.30,0,298.47,302.07,1.9,0.0,0.000,423195.3,423195.3,37223,0,0,0,L,1122011218,0,122.46,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1464398153,561064.00
05/27/2016 21:15,2,0.000,ALERT,212.16,300.57,59.991,1464398103,"274151322000088","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,667617.3,667617.3,25744,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464398154,561065.00
05/27/2016 21:15,2,0.000,ALERT,213.29,299.97,59.986,1464398103,"274151322000068","219011344069620",0.00,18.30,0,298.47,301.17,0.0,0.0,0.000,562637.0,562637.0,27263,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464398156,561066.00
05/27/2016 21:15,2,0.078,ALERT,212.83,300.87,59.996,1464398103,"201051344001135","219011344069620",26.60,16.70,0,299.07,302.98,2.1,0.2,0.000,419260.4,419260.4,37159,0,0,0,L,1122011218,0,122.01,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1464398158,561067.00
05/27/2016 21:15,2,0.072,ALERT,213.29,302.68,59.986,1464398103,"201051344000594","219011344069620",26.74,16.70,0,300.27,304.48,2.0,0.0,0.000,428086.7,428086.7,32615,0,0,0,L,1122011218,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1464398160,561068.00
05/27/2016 21:15,2,0.062,ALERT,213.06,300.87,59.981,1464398103,"201051344001203","219011344069620",25.62,17.00,0,299.37,304.18,1.7,0.0,0.000,426252.3,426252.3,37191,0,0,0,L,1122011218,0,122.68,121.78,0100,14,0,0,0,0,0,0,7,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464398162,561069.00
05/27/2016 21:15,2,0.000,ALERT,212.61,301.47,59.991,1464398103,"274151322000054","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,681922.2,681922.2,25774,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464398164,561070.00
05/27/2016 21:15,2,0.070,ALERT,213.74,301.77,59.991,1464398103,"201051344000867","219011344069620",24.23,17.30,0,299.97,304.48,1.8,0.0,0.000,415598.8,415598.8,32621,0,0,0,L,1122011218,0,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1464398166,561071.00
05/27/2016 21:15,2,0.107,ALERT,213.06,300.87,59.986,1464398103,"201051344001093","219011344069620",25.37,17.30,0,298.77,302.37,2.8,0.7,0.000,424810.3,424810.3,37058,0,0,0,L,1122011218,0,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1464398167,561072.00
05/27/2016 21:15,2,0.029,ALERT,213.51,302.07,59.986,1464398103,"201051344000900","219011344069620",25.66,16.70,0,299.97,303.88,0.8,0.0,0.000,431285.5,431285.5,32012,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1464398169,561073.00
05/27/2016 21:15,2,0.076,ALERT,213.74,301.17,59.991,1464398103,"201051344000648","219011344069620",26.30,16.30,0,299.97,303.88,2.0,0.1,0.000,423127.9,423127.9,32303,0,0,0,L,1122011218,0,121.55,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1464398171,561074.00
05/27/2016 21:15,2,0.082,ALERT,213.51,302.37,59.986,1464398103,"201051344000569","219011344069620",26.52,17.00,0,300.87,304.78,2.2,0.2,0.000,432370.2,432370.2,31935,0,0,0,L,1122011218,0,121.33,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1464398173,561075.00
05/27/2016 21:15,2,0.078,ALERT,213.51,302.07,59.991,1464398103,"201051344000983","219011344069620",26.00,17.00,0,300.87,304.18,2.0,0.1,0.000,423880.5,423880.5,32422,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1464398175,561076.00
05/27/2016 21:15,2,0.057,ALERT,213.51,301.77,59.991,1464398103,"201051344001158","219011344069620",26.12,16.00,0,299.67,303.58,1.5,0.0,0.000,418244.5,418244.5,32682,0,0,0,L,1122011218,0,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1464398176,561077.00
05/27/2016 21:15,2,0.074,ALERT,213.74,302.07,59.981,1464398103,"201051344000576","219011344069620",25.11,16.70,0,300.27,304.18,1.9,0.0,0.000,425236.7,425236.7,32090,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1464398178,561078.00
05/27/2016 21:15,2,0.000,ALERT,212.83,300.27,59.991,1464398103,"274151322000087","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,655504.8,655504.8,25869,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464398180,561079.00
05/27/2016 21:30,2,0.000,ALERT,213.51,301.17,59.991,1464399003,"201051344000645","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,424771.4,424771.4,32228,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1464399005,561080.00
05/27/2016 21:30,2,0.000,ALERT,212.61,300.57,60.007,1464399003,"274151322000085","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,683762.6,683762.6,25782,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399007,561081.00
05/27/2016 21:30,2,0.000,ALERT,213.51,300.87,59.986,1464399003,"201051344000633","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,415904.4,415904.4,32702,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1464399009,561082.00
05/27/2016 21:30,2,0.000,ALERT,213.06,301.17,59.986,1464399003,"201051344000469","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,417220.3,417220.3,32639,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1464399011,561083.00
05/27/2016 21:30,2,0.000,ALERT,212.38,300.27,59.991,1464399003,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,420769.1,420769.1,37193,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1464399013,561084.00
05/27/2016 21:30,2,0.000,ALERT,212.16,299.67,59.986,1464399003,"274151322000052","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,696921.1,696921.1,26010,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464399014,561085.00
05/27/2016 21:30,2,0.000,ALERT,212.61,300.27,59.949,1464399003,"201051344000585","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,427584.1,427584.1,37196,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1464399016,561086.00
05/27/2016 21:30,2,0.000,ALERT,212.38,300.57,59.981,1464399003,"201051344001230","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,424431.0,424431.0,36999,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1464399018,561087.00
05/27/2016 21:30,2,0.000,ALERT,212.83,300.87,59.949,1464399003,"201051344000582","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,417833.8,417833.8,37162,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1464399020,561088.00
05/27/2016 21:30,2,0.000,ALERT,212.16,300.57,59.991,1464399003,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,430144.5,430144.5,37099,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1464399022,561089.00
05/27/2016 21:30,2,0.000,ALERT,212.38,299.67,59.986,1464399003,"274151322000094","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,562853.3,562853.3,27054,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399024,561090.00
05/27/2016 21:30,2,0.000,ALERT,212.83,301.77,59.991,1464399003,"201051344000579","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,431279.0,431279.0,12712,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1464399025,561091.00
05/27/2016 21:30,2,0.000,ALERT,212.38,300.87,59.996,1464399003,"201051344000890","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,427316.9,427316.9,37114,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1464399027,561092.00
05/27/2016 21:30,2,0.000,ALERT,212.61,300.27,59.991,1464399003,"201051344000438","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,429348.2,429348.2,37119,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1464399029,561093.00
05/27/2016 21:30,2,0.000,ALERT,212.83,299.67,59.991,1464399003,"201051344000417","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,421841.9,421841.9,37279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1464399031,561094.00
05/27/2016 21:30,2,0.000,ALERT,212.16,300.27,59.986,1464399003,"274151322000083","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,690656.3,690656.3,26083,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399033,561095.00
05/27/2016 21:30,2,0.000,ALERT,212.83,299.97,59.986,1464399003,"274151322000076","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,735430.1,735430.1,26081,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464399034,561096.00
05/27/2016 21:30,2,0.000,ALERT,212.83,301.77,60.002,1464399003,"201051344000868","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,416345.6,416345.6,32360,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1464399036,561097.00
05/27/2016 21:30,2,0.000,ALERT,212.16,300.87,59.991,1464399003,"274151322000095","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,727861.9,727861.9,25995,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399038,561098.00
05/27/2016 21:30,2,0.000,ALERT,212.83,301.17,59.996,1464399003,"201051344000988","219011344069620",0.00,16.30,0,297.26,303.28,0.0,0.0,0.000,413433.4,413433.4,32657,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1464399040,561099.00
05/27/2016 21:30,2,0.000,ALERT,212.38,299.37,59.975,1464399003,"201051344001025","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,427288.9,427288.9,37167,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1464399042,561100.00
05/27/2016 21:30,2,0.000,ALERT,212.61,300.87,59.996,1464399003,"201051344000458","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,424262.8,424262.8,32584,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1464399044,561101.00
05/27/2016 21:30,2,0.000,ALERT,213.51,300.87,59.991,1464399003,"201051344000853","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,422896.6,422896.6,32180,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1464399046,561102.00
05/27/2016 21:30,2,0.000,ALERT,213.06,300.57,59.991,1464399003,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,428845.9,428845.9,37008,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1464399047,561103.00
05/27/2016 21:30,2,0.000,ALERT,212.61,299.97,59.981,1464399003,"201051344000917","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,425705.1,425705.1,37011,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1464399049,561104.00
05/27/2016 21:30,2,0.000,ALERT,212.83,300.57,59.996,1464399003,"201051344001145","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,430904.1,430904.1,36861,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1464399051,561105.00
05/27/2016 21:30,2,0.000,ALERT,212.61,299.67,59.991,1464399003,"201051344000651","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,423195.3,423195.3,37225,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1464399053,561106.00
05/27/2016 21:30,2,0.000,ALERT,211.93,300.57,59.991,1464399003,"274151322000088","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,667617.3,667617.3,25746,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399055,561107.00
05/27/2016 21:30,2,0.000,ALERT,212.83,299.67,59.986,1464399003,"274151322000068","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,562637.0,562637.0,27265,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399056,561108.00
05/27/2016 21:30,2,0.000,ALERT,212.16,299.97,59.991,1464399003,"201051344001135","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,419260.5,419260.5,37161,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1464399058,561109.00
05/27/2016 21:30,2,0.000,ALERT,212.61,301.77,60.034,1464399003,"201051344000594","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,428086.7,428086.7,32617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1464399060,561110.00
05/27/2016 21:30,2,0.000,ALERT,212.61,300.27,59.981,1464399003,"201051344001203","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,426252.3,426252.3,37193,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1464399062,561111.00
05/27/2016 21:30,2,0.000,ALERT,212.16,300.57,59.986,1464399003,"274151322000054","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,681922.2,681922.2,25776,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399064,561112.00
05/27/2016 21:30,2,0.000,ALERT,213.06,300.57,59.986,1464399003,"201051344000867","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,415598.8,415598.8,32623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1464399065,561113.00
05/27/2016 21:30,2,0.000,ALERT,212.61,300.57,59.954,1464399003,"201051344001093","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,424810.3,424810.3,37060,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1464399067,561114.00
05/27/2016 21:30,2,0.000,ALERT,212.83,301.17,60.023,1464399003,"201051344000900","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,431285.5,431285.5,32014,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1464399069,561115.00
05/27/2016 21:30,2,0.000,ALERT,213.06,300.57,59.991,1464399003,"201051344000648","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,423127.9,423127.9,32305,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1464399071,561116.00
05/27/2016 21:30,2,0.000,ALERT,212.83,301.47,59.986,1464399003,"201051344000569","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,432370.2,432370.2,31937,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1464399073,561117.00
05/27/2016 21:30,2,0.000,ALERT,212.83,301.17,59.975,1464399003,"201051344000983","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,423880.5,423880.5,32424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1464399075,561118.00
05/27/2016 21:30,2,0.000,ALERT,212.83,300.87,59.986,1464399003,"201051344001158","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,418244.5,418244.5,32684,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1464399076,561119.00
05/27/2016 21:30,2,0.000,ALERT,213.29,301.47,59.986,1464399003,"201051344000576","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,425236.7,425236.7,32092,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1464399078,561120.00
05/27/2016 21:30,2,0.000,ALERT,212.38,299.67,59.954,1464399003,"274151322000087","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,655504.8,655504.8,25871,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399080,561121.00
05/27/2016 21:45,2,0.000,ALERT,213.06,300.27,59.991,1464399903,"201051344000645","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,424771.4,424771.4,32230,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399905,561122.00
05/27/2016 21:45,2,0.000,ALERT,212.16,299.67,59.965,1464399903,"274151322000085","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,683762.6,683762.6,25784,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464399907,561123.00
05/27/2016 21:45,2,0.000,ALERT,213.29,299.97,59.986,1464399903,"201051344000633","219011344069620",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,415904.4,415904.4,32704,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399909,561124.00
05/27/2016 21:45,2,0.000,ALERT,212.83,300.27,59.991,1464399903,"201051344000469","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,417220.3,417220.3,32641,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464399911,561125.00
05/27/2016 21:45,2,0.000,ALERT,212.38,300.27,60.028,1464399903,"201051344000646","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,420769.1,420769.1,37195,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399912,561126.00
05/27/2016 21:45,2,0.000,ALERT,211.93,300.27,59.996,1464399903,"274151322000052","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,696921.1,696921.1,26012,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399914,561127.00
05/27/2016 21:45,2,0.000,ALERT,212.61,300.27,59.991,1464399903,"201051344000585","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,427584.1,427584.1,37198,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399916,561128.00
05/27/2016 21:45,2,0.000,ALERT,212.38,300.57,59.996,1464399903,"201051344001230","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,424431.0,424431.0,37001,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399918,561129.00
05/27/2016 21:45,2,0.000,ALERT,213.06,301.17,59.986,1464399903,"201051344000582","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,417833.8,417833.8,37164,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399920,561130.00
05/27/2016 21:45,2,0.000,ALERT,212.16,300.27,59.991,1464399903,"201051344000955","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,430144.5,430144.5,37101,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464399921,561131.00
05/27/2016 21:45,2,0.000,ALERT,212.16,299.37,59.991,1464399903,"274151322000094","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,562853.3,562853.3,27056,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399923,561132.00
05/27/2016 21:45,2,0.000,ALERT,212.61,301.17,59.981,1464399903,"201051344000579","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,431279.0,431279.0,12714,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464399925,561133.00
05/27/2016 21:45,2,0.000,ALERT,212.38,300.87,59.991,1464399903,"201051344000890","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,427316.9,427316.9,37116,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399927,561134.00
05/27/2016 21:45,2,0.000,ALERT,212.61,300.27,59.986,1464399903,"201051344000438","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,429348.2,429348.2,37121,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399929,561135.00
05/27/2016 21:45,2,0.000,ALERT,212.61,299.37,59.986,1464399903,"201051344000417","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,421841.9,421841.9,37281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464399930,561136.00
05/27/2016 21:45,2,0.000,ALERT,212.16,300.27,59.996,1464399903,"274151322000083","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,690656.3,690656.3,26085,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399932,561137.00
05/27/2016 21:45,2,0.000,ALERT,212.61,299.67,59.996,1464399903,"274151322000076","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,735430.1,735430.1,26083,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464399934,561138.00
05/27/2016 21:45,2,0.000,ALERT,212.61,301.17,59.965,1464399903,"201051344000868","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,416345.6,416345.6,32362,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399936,561139.00
05/27/2016 21:45,2,0.000,ALERT,211.93,301.17,60.028,1464399903,"274151322000095","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,727861.9,727861.9,25997,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399938,561140.00
05/27/2016 21:45,2,0.000,ALERT,212.38,300.27,60.002,1464399903,"201051344000988","219011344069620",0.00,15.80,0,296.66,302.68,0.0,0.0,0.000,413433.4,413433.4,32659,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399940,561141.00
05/27/2016 21:45,2,0.000,ALERT,212.38,299.67,59.970,1464399903,"201051344001025","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,427288.9,427288.9,37169,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399942,561142.00
05/27/2016 21:45,2,0.000,ALERT,212.38,300.27,60.028,1464399903,"201051344000458","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,424262.8,424262.8,32586,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464399943,561143.00
05/27/2016 21:45,2,0.000,ALERT,213.06,300.27,59.991,1464399903,"201051344000853","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,422896.6,422896.6,32182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399945,561144.00
05/27/2016 21:45,2,0.000,ALERT,212.83,300.57,60.002,1464399903,"201051344000685","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,428845.9,428845.9,37010,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399947,561145.00
05/27/2016 21:45,2,0.000,ALERT,212.61,299.97,59.996,1464399903,"201051344000917","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,425705.1,425705.1,37013,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399949,561146.00
05/27/2016 21:45,2,0.000,ALERT,212.83,300.57,60.002,1464399903,"201051344001145","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,430904.1,430904.1,36863,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399951,561147.00
05/27/2016 21:45,2,0.000,ALERT,212.61,299.67,59.996,1464399903,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,423195.3,423195.3,37227,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399953,561148.00
05/27/2016 21:45,2,0.000,ALERT,211.70,299.67,60.012,1464399903,"274151322000088","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,667617.3,667617.3,25748,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399954,561149.00
05/27/2016 21:45,2,0.000,ALERT,213.06,299.67,59.996,1464399903,"274151322000068","219011344069620",0.00,17.30,0,297.57,300.57,0.0,0.0,0.000,562637.0,562637.0,27267,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399956,561150.00
05/27/2016 21:45,2,0.000,ALERT,212.16,299.97,60.002,1464399903,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,419260.5,419260.5,37163,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399958,561151.00
05/27/2016 21:45,2,0.000,ALERT,212.61,301.17,59.996,1464399903,"201051344000594","219011344069620",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,428086.7,428086.7,32619,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464399960,561152.00
05/27/2016 21:45,2,0.000,ALERT,212.61,299.97,59.949,1464399903,"201051344001203","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,426252.3,426252.3,37195,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399962,561153.00
05/27/2016 21:45,2,0.000,ALERT,212.16,300.27,59.991,1464399903,"274151322000054","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,681922.2,681922.2,25778,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399964,561154.00
05/27/2016 21:45,2,0.000,ALERT,213.06,300.57,59.975,1464399903,"201051344000867","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,415598.8,415598.8,32625,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399965,561155.00
05/27/2016 21:45,2,0.000,ALERT,212.61,300.27,59.991,1464399903,"201051344001093","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,424810.3,424810.3,37062,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399967,561156.00
05/27/2016 21:45,2,0.000,ALERT,212.61,300.57,59.986,1464399903,"201051344000900","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,431285.5,431285.5,32016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399969,561157.00
05/27/2016 21:45,2,0.000,ALERT,213.06,299.97,59.986,1464399903,"201051344000648","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,423127.9,423127.9,32307,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399971,561158.00
05/27/2016 21:45,2,0.000,ALERT,212.83,300.87,59.986,1464399903,"201051344000569","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,432370.2,432370.2,31939,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399973,561159.00
05/27/2016 21:45,2,0.000,ALERT,212.83,300.87,60.034,1464399903,"201051344000983","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,423880.5,423880.5,32426,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464399974,561160.00
05/27/2016 21:45,2,0.000,ALERT,212.61,300.57,59.965,1464399903,"201051344001158","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,418244.5,418244.5,32686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399976,561161.00
05/27/2016 21:45,2,0.000,ALERT,213.06,301.17,59.991,1464399903,"201051344000576","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,425236.7,425236.7,32094,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464399978,561162.00
05/27/2016 21:45,2,0.000,ALERT,212.16,299.37,59.986,1464399903,"274151322000087","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,655504.8,655504.8,25873,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464399980,561163.00
05/27/2016 22:00,2,0.000,ALERT,213.29,301.47,60.012,1464400803,"201051344000645","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,424771.4,424771.4,32232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400805,561164.00
05/27/2016 22:00,2,0.000,ALERT,212.61,300.87,60.012,1464400803,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,683762.6,683762.6,25786,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400807,561165.00
05/27/2016 22:00,2,0.000,ALERT,213.51,301.17,60.023,1464400803,"201051344000633","219011344069620",0.00,15.00,0,296.36,302.37,0.0,0.0,0.000,415904.4,415904.4,32706,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400809,561166.00
05/27/2016 22:00,2,0.000,ALERT,213.06,301.17,60.034,1464400803,"201051344000469","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,417220.3,417220.3,32643,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400811,561167.00
05/27/2016 22:00,2,0.000,ALERT,212.61,300.27,60.023,1464400803,"201051344000646","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,420769.1,420769.1,37197,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400813,561168.00
05/27/2016 22:00,2,0.000,ALERT,211.93,300.57,60.023,1464400803,"274151322000052","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,696921.1,696921.1,26014,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400815,561169.00
05/27/2016 22:00,2,0.000,ALERT,212.83,300.57,60.039,1464400803,"201051344000585","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,427584.1,427584.1,37200,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400816,561170.00
05/27/2016 22:00,2,0.000,ALERT,212.83,300.87,60.039,1464400803,"201051344001230","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,424431.0,424431.0,37003,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400818,561171.00
05/27/2016 22:00,2,0.000,ALERT,213.29,301.17,60.023,1464400803,"201051344000582","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,417833.8,417833.8,37166,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400820,561172.00
05/27/2016 22:00,2,0.000,ALERT,212.38,300.57,60.023,1464400803,"201051344000955","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,430144.5,430144.5,37103,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400822,561173.00
05/27/2016 22:00,2,0.000,ALERT,212.38,299.97,60.023,1464400803,"274151322000094","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,562853.3,562853.3,27058,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400823,561174.00
05/27/2016 22:00,2,0.000,ALERT,212.83,302.07,60.012,1464400803,"201051344000579","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,431279.0,431279.0,12716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400825,561175.00
05/27/2016 22:00,2,0.000,ALERT,212.61,300.57,60.018,1464400803,"201051344000890","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,427316.9,427316.9,37118,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400827,561176.00
05/27/2016 22:00,2,0.000,ALERT,212.83,300.27,60.034,1464400803,"201051344000438","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,429348.2,429348.2,37123,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400829,561177.00
05/27/2016 22:00,2,0.000,ALERT,213.06,299.67,60.018,1464400803,"201051344000417","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,421841.9,421841.9,37283,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400831,561178.00
05/27/2016 22:00,2,0.000,ALERT,212.38,300.27,60.012,1464400803,"274151322000083","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,690656.3,690656.3,26087,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400833,561179.00
05/27/2016 22:00,2,0.000,ALERT,212.83,300.87,60.018,1464400803,"274151322000076","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,735430.1,735430.1,26085,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400834,561180.00
05/27/2016 22:00,2,0.000,ALERT,213.06,302.37,60.018,1464400803,"201051344000868","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,416345.6,416345.6,32364,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400836,561181.00
05/27/2016 22:00,2,0.000,ALERT,212.16,301.17,60.012,1464400803,"274151322000095","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,727861.9,727861.9,25999,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400838,561182.00
05/27/2016 22:00,2,0.000,ALERT,212.83,301.77,60.018,1464400803,"201051344000988","219011344069620",0.00,15.30,0,296.36,302.68,0.0,0.0,0.000,413433.4,413433.4,32661,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400840,561183.00
05/27/2016 22:00,2,0.000,ALERT,212.61,299.37,60.023,1464400803,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,427288.9,427288.9,37171,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400842,561184.00
05/27/2016 22:00,2,0.000,ALERT,212.83,301.77,60.018,1464400803,"201051344000458","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,424262.8,424262.8,32588,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400843,561185.00
05/27/2016 22:00,2,0.000,ALERT,213.51,301.47,60.018,1464400803,"201051344000853","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,422896.6,422896.6,32184,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400845,561186.00
05/27/2016 22:00,2,0.000,ALERT,213.06,300.27,60.012,1464400803,"201051344000685","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,428845.9,428845.9,37012,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400847,561187.00
05/27/2016 22:00,2,0.000,ALERT,212.83,299.67,60.018,1464400803,"201051344000917","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,425705.1,425705.1,37015,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400849,561188.00
05/27/2016 22:00,2,0.000,ALERT,213.06,300.57,60.023,1464400803,"201051344001145","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,430904.1,430904.1,36865,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400851,561189.00
05/27/2016 22:00,2,0.000,ALERT,212.83,299.67,60.023,1464400803,"201051344000651","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,423195.3,423195.3,37229,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400852,561190.00
05/27/2016 22:00,2,0.000,ALERT,211.93,300.27,60.007,1464400803,"274151322000088","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,667617.3,667617.3,25750,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400854,561191.00
05/27/2016 22:00,2,0.000,ALERT,213.06,299.67,59.981,1464400803,"274151322000068","219011344069620",0.00,16.70,0,298.17,301.17,0.0,0.0,0.000,562637.0,562637.0,27269,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400856,561192.00
05/27/2016 22:00,2,0.000,ALERT,212.61,300.27,60.018,1464400803,"201051344001135","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,419260.5,419260.5,37165,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400858,561193.00
05/27/2016 22:00,2,0.000,ALERT,212.61,302.07,60.028,1464400803,"201051344000594","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,428086.7,428086.7,32621,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400860,561194.00
05/27/2016 22:00,2,0.000,ALERT,212.83,299.97,60.018,1464400803,"201051344001203","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,426252.3,426252.3,37197,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400861,561195.00
05/27/2016 22:00,2,0.000,ALERT,212.38,300.57,60.012,1464400803,"274151322000054","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,681922.2,681922.2,25780,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400863,561196.00
05/27/2016 22:00,2,0.000,ALERT,213.06,301.17,60.018,1464400803,"201051344000867","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,415598.8,415598.8,32627,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400865,561197.00
05/27/2016 22:00,2,0.000,ALERT,212.61,299.97,60.018,1464400803,"201051344001093","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,424810.3,424810.3,37064,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400867,561198.00
05/27/2016 22:00,2,0.000,ALERT,212.83,301.47,60.039,1464400803,"201051344000900","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,431285.5,431285.5,32018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400868,561199.00
05/27/2016 22:00,2,0.000,ALERT,213.06,300.57,60.039,1464400803,"201051344000648","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,423127.9,423127.9,32309,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400871,561200.00
05/27/2016 22:00,2,0.000,ALERT,212.83,302.07,60.007,1464400803,"201051344000569","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,432370.2,432370.2,31941,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400872,561201.00
05/27/2016 22:00,2,0.000,ALERT,212.83,301.47,60.012,1464400803,"201051344000983","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,423880.5,423880.5,32428,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400874,561202.00
05/27/2016 22:00,2,0.000,ALERT,212.83,301.17,60.007,1464400803,"201051344001158","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,418244.5,418244.5,32688,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464400876,561203.00
