ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 22:00,2,0.000,ALERT,213.29,301.77,60.039,1464400803,"201051344000576","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,425236.7,425236.7,32096,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400878,561204.00
05/27/2016 22:00,2,0.000,ALERT,212.38,299.97,60.002,1464400803,"274151322000087","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,655504.8,655504.8,25875,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464400880,561205.00
05/27/2016 22:15,2,0.000,ALERT,213.29,301.17,59.981,1464401703,"201051344000645","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,424771.4,424771.4,32234,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401705,561206.00
05/27/2016 22:15,2,0.000,ALERT,212.61,300.57,59.970,1464401703,"274151322000085","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,683762.6,683762.6,25788,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464401707,561207.00
05/27/2016 22:15,2,0.000,ALERT,213.51,300.87,59.986,1464401703,"201051344000633","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,415904.4,415904.4,32708,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401709,561208.00
05/27/2016 22:15,2,0.000,ALERT,213.06,301.17,59.965,1464401703,"201051344000469","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,417220.3,417220.3,32645,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401710,561209.00
05/27/2016 22:15,2,0.000,ALERT,212.61,300.87,59.970,1464401703,"201051344000646","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,420769.1,420769.1,37199,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464401712,561210.00
05/27/2016 22:15,2,0.000,ALERT,212.16,301.77,59.981,1464401703,"274151322000052","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,696921.1,696921.1,26016,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401714,561211.00
05/27/2016 22:15,2,0.000,ALERT,213.06,300.87,59.975,1464401703,"201051344000585","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,427584.1,427584.1,37202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464401716,561212.00
05/27/2016 22:15,2,0.000,ALERT,212.83,301.17,59.970,1464401703,"201051344001230","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,424431.0,424431.0,37005,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401718,561213.00
05/27/2016 22:15,2,0.000,ALERT,213.51,301.77,59.975,1464401703,"201051344000582","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,417833.8,417833.8,37168,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401719,561214.00
05/27/2016 22:15,2,0.000,ALERT,212.61,300.87,59.938,1464401703,"201051344000955","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,430144.5,430144.5,37105,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401721,561215.00
05/27/2016 22:15,2,0.000,ALERT,212.38,300.27,59.981,1464401703,"274151322000094","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,562853.3,562853.3,27060,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401723,561216.00
05/27/2016 22:15,2,0.000,ALERT,212.83,301.77,59.970,1464401703,"201051344000579","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,431279.0,431279.0,12718,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401725,561217.00
05/27/2016 22:15,2,0.000,ALERT,212.83,301.17,59.986,1464401703,"201051344000890","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,427316.9,427316.9,37120,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401727,561218.00
05/27/2016 22:15,2,0.000,ALERT,213.06,300.87,59.986,1464401703,"201051344000438","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,429348.2,429348.2,37125,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464401728,561219.00
05/27/2016 22:15,2,0.000,ALERT,213.06,300.27,59.991,1464401703,"201051344000417","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,421841.9,421841.9,37285,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401730,561220.00
05/27/2016 22:15,2,0.000,ALERT,212.16,301.17,60.002,1464401703,"274151322000083","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,690656.3,690656.3,26089,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401732,561221.00
05/27/2016 22:15,2,0.000,ALERT,212.83,301.47,59.954,1464401703,"274151322000076","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,735430.1,735430.1,26087,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401734,561222.00
05/27/2016 22:15,2,0.000,ALERT,212.83,301.77,59.986,1464401703,"201051344000868","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,416345.6,416345.6,32366,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401736,561223.00
05/27/2016 22:15,2,0.000,ALERT,212.16,301.77,59.954,1464401703,"274151322000095","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,727861.9,727861.9,26001,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401738,561224.00
05/27/2016 22:15,2,0.000,ALERT,212.61,301.47,59.986,1464401703,"201051344000988","219011344069620",0.00,15.00,0,296.96,302.98,0.0,0.0,0.000,413433.4,413433.4,32663,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401740,561225.00
05/27/2016 22:15,2,0.000,ALERT,212.83,300.27,59.970,1464401703,"201051344001025","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,427288.9,427288.9,37173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464401742,561226.00
05/27/2016 22:15,2,0.000,ALERT,212.61,301.17,59.975,1464401703,"201051344000458","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,424262.8,424262.8,32590,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401744,561227.00
05/27/2016 22:15,2,0.000,ALERT,213.51,301.47,60.028,1464401703,"201051344000853","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,422896.6,422896.6,32186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401745,561228.00
05/27/2016 22:15,2,0.000,ALERT,213.51,301.17,59.981,1464401703,"201051344000685","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,428845.9,428845.9,37014,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401747,561229.00
05/27/2016 22:15,2,0.000,ALERT,213.29,300.57,59.975,1464401703,"201051344000917","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,425705.1,425705.1,37017,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401749,561230.00
05/27/2016 22:15,2,0.000,ALERT,213.29,301.17,59.975,1464401703,"201051344001145","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,430904.1,430904.1,36867,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401751,561231.00
05/27/2016 22:15,2,0.000,ALERT,213.29,300.27,59.981,1464401703,"201051344000651","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,423195.3,423195.3,37231,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401753,561232.00
05/27/2016 22:15,2,0.000,ALERT,211.93,300.87,59.970,1464401703,"274151322000088","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,667617.3,667617.3,25752,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401754,561233.00
05/27/2016 22:15,2,0.000,ALERT,212.83,299.97,59.970,1464401703,"274151322000068","219011344069620",0.00,16.00,0,298.17,301.17,0.0,0.0,0.000,562637.0,562637.0,27271,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401756,561234.00
05/27/2016 22:15,2,0.000,ALERT,212.83,300.87,59.970,1464401703,"201051344001135","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,419260.5,419260.5,37167,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401758,561235.00
05/27/2016 22:15,2,0.000,ALERT,212.61,302.07,59.970,1464401703,"201051344000594","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,428086.7,428086.7,32623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401760,561236.00
05/27/2016 22:15,2,0.000,ALERT,213.29,300.87,59.975,1464401703,"201051344001203","219011344069620",0.00,15.00,0,298.47,303.88,0.0,0.0,0.000,426252.3,426252.3,37199,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464401761,561237.00
05/27/2016 22:15,2,0.000,ALERT,212.16,300.57,59.970,1464401703,"274151322000054","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,681922.2,681922.2,25782,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401763,561238.00
05/27/2016 22:15,2,0.000,ALERT,213.06,301.17,59.975,1464401703,"201051344000867","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,415598.8,415598.8,32629,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401765,561239.00
05/27/2016 22:15,2,0.000,ALERT,213.06,300.87,59.981,1464401703,"201051344001093","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,424810.3,424810.3,37066,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401767,561240.00
05/27/2016 22:15,2,0.000,ALERT,212.83,301.47,59.981,1464401703,"201051344000900","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,431285.5,431285.5,32020,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401769,561241.00
05/27/2016 22:15,2,0.000,ALERT,213.06,300.57,59.981,1464401703,"201051344000648","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,423127.9,423127.9,32311,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401770,561242.00
05/27/2016 22:15,2,0.000,ALERT,213.06,302.07,59.981,1464401703,"201051344000569","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,432370.2,432370.2,31943,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401772,561243.00
05/27/2016 22:15,2,0.000,ALERT,212.61,301.47,60.028,1464401703,"201051344000983","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,423880.5,423880.5,32430,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401774,561244.00
05/27/2016 22:15,2,0.000,ALERT,212.83,300.87,59.991,1464401703,"201051344001158","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,418244.5,418244.5,32690,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464401776,561245.00
05/27/2016 22:15,2,0.000,ALERT,213.29,301.77,59.981,1464401703,"201051344000576","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,425236.7,425236.7,32098,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401778,561246.00
05/27/2016 22:15,2,0.000,ALERT,212.38,300.57,59.981,1464401703,"274151322000087","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,655504.8,655504.8,25877,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464401780,561247.00
05/27/2016 22:30,2,0.000,ALERT,213.51,301.47,59.996,1464402604,"201051344000645","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,424771.4,424771.4,32236,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464402606,561248.00
05/27/2016 22:30,2,0.000,ALERT,213.06,301.47,60.007,1464402604,"274151322000085","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,683762.6,683762.6,25790,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464402607,561249.00
05/27/2016 22:30,2,0.000,ALERT,213.74,301.47,59.975,1464402604,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.98,0.0,0.0,0.000,415904.4,415904.4,32710,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402609,561250.00
05/27/2016 22:30,2,0.000,ALERT,213.29,301.47,60.007,1464402604,"201051344000469","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,417220.3,417220.3,32647,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464402611,561251.00
05/27/2016 22:30,2,0.000,ALERT,213.06,301.17,59.991,1464402604,"201051344000646","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,420769.1,420769.1,37201,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402613,561252.00
05/27/2016 22:30,2,0.000,ALERT,212.61,302.07,59.981,1464402604,"274151322000052","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,696921.1,696921.1,26018,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402614,561253.00
05/27/2016 22:30,2,0.000,ALERT,213.29,301.17,60.028,1464402604,"201051344000585","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,427584.1,427584.1,37204,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402616,561254.00
05/27/2016 22:30,2,0.000,ALERT,213.29,301.77,60.039,1464402604,"201051344001230","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,424431.0,424431.0,37007,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402618,561255.00
05/27/2016 22:30,2,0.000,ALERT,213.74,302.07,60.034,1464402604,"201051344000582","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,417833.8,417833.8,37170,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402620,561256.00
05/27/2016 22:30,2,0.000,ALERT,213.06,301.47,59.981,1464402604,"201051344000955","219011344069620",0.00,14.70,0,299.07,302.37,0.0,0.0,0.000,430144.5,430144.5,37107,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402622,561257.00
05/27/2016 22:30,2,0.000,ALERT,212.83,300.87,59.991,1464402604,"274151322000094","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,562853.3,562853.3,27062,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402624,561258.00
05/27/2016 22:30,2,0.000,ALERT,213.06,302.37,59.996,1464402604,"201051344000579","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,431279.0,431279.0,12720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402625,561259.00
05/27/2016 22:30,2,0.000,ALERT,213.29,301.77,59.991,1464402604,"201051344000890","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,427316.9,427316.9,37122,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402627,561260.00
05/27/2016 22:30,2,0.000,ALERT,213.29,301.17,60.002,1464402604,"201051344000438","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,429348.2,429348.2,37127,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464402629,561261.00
05/27/2016 22:30,2,0.000,ALERT,213.51,300.57,59.981,1464402604,"201051344000417","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,421841.9,421841.9,37287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402631,561262.00
05/27/2016 22:30,2,0.000,ALERT,212.83,301.77,60.007,1464402604,"274151322000083","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,690656.3,690656.3,26091,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402633,561263.00
05/27/2016 22:30,2,0.000,ALERT,213.29,301.47,60.002,1464402604,"274151322000076","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,735430.1,735430.1,26089,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402634,561264.00
05/27/2016 22:30,2,0.000,ALERT,213.06,302.37,59.954,1464402604,"201051344000868","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,416345.6,416345.6,32368,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402636,561265.00
05/27/2016 22:30,2,0.000,ALERT,212.83,302.37,60.007,1464402604,"274151322000095","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,727861.9,727861.9,26003,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402638,561266.00
05/27/2016 22:30,2,0.000,ALERT,213.06,301.77,60.007,1464402604,"201051344000988","219011344069620",0.00,14.70,0,297.26,303.28,0.0,0.0,0.000,413433.4,413433.4,32665,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402640,561267.00
05/27/2016 22:30,2,0.000,ALERT,213.29,300.57,60.012,1464402604,"201051344001025","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,427288.9,427288.9,37175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402642,561268.00
05/27/2016 22:30,2,0.000,ALERT,213.06,302.07,60.007,1464402604,"201051344000458","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,424262.8,424262.8,32592,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464402643,561269.00
05/27/2016 22:30,2,0.000,ALERT,213.74,301.47,60.012,1464402604,"201051344000853","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,422896.6,422896.6,32188,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402645,561270.00
05/27/2016 22:30,2,0.000,ALERT,213.74,301.47,60.012,1464402604,"201051344000685","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,428845.9,428845.9,37016,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464402647,561271.00
05/27/2016 22:30,2,0.000,ALERT,213.51,300.87,60.012,1464402604,"201051344000917","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,425705.1,425705.1,37019,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402649,561272.00
05/27/2016 22:30,2,0.000,ALERT,213.51,301.47,60.018,1464402604,"201051344001145","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,430904.1,430904.1,36869,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402651,561273.00
05/27/2016 22:30,2,0.000,ALERT,213.51,300.57,60.018,1464402604,"201051344000651","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,423195.3,423195.3,37233,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402653,561274.00
05/27/2016 22:30,2,0.000,ALERT,212.61,301.17,59.975,1464402604,"274151322000088","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,667617.3,667617.3,25754,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464402655,561275.00
05/27/2016 22:30,2,0.000,ALERT,213.51,300.57,60.023,1464402604,"274151322000068","219011344069620",0.00,15.80,0,299.07,301.77,0.0,0.0,0.000,562637.0,562637.0,27273,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402656,561276.00
05/27/2016 22:30,2,0.000,ALERT,213.06,301.17,60.018,1464402604,"201051344001135","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,419260.5,419260.5,37169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402658,561277.00
05/27/2016 22:30,2,0.000,ALERT,213.06,302.37,60.012,1464402604,"201051344000594","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,428086.7,428086.7,32625,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402660,561278.00
05/27/2016 22:30,2,0.000,ALERT,213.51,301.17,60.023,1464402604,"201051344001203","219011344069620",0.00,14.70,0,299.07,304.18,0.0,0.0,0.000,426252.3,426252.3,37201,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402662,561279.00
05/27/2016 22:30,2,0.000,ALERT,212.83,301.77,60.028,1464402604,"274151322000054","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,681922.2,681922.2,25784,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402663,561280.00
05/27/2016 22:30,2,0.000,ALERT,213.51,301.77,60.018,1464402604,"201051344000867","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,415598.8,415598.8,32631,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464402665,561281.00
05/27/2016 22:30,2,0.000,ALERT,213.29,301.47,60.018,1464402604,"201051344001093","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,424810.3,424810.3,37068,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402667,561282.00
05/27/2016 22:30,2,0.000,ALERT,213.06,301.77,60.028,1464402604,"201051344000900","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,431285.5,431285.5,32022,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402669,561283.00
05/27/2016 22:30,2,0.000,ALERT,213.29,301.17,60.018,1464402604,"201051344000648","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,423127.9,423127.9,32313,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402671,561284.00
05/27/2016 22:30,2,0.000,ALERT,213.06,302.37,60.034,1464402604,"201051344000569","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,432370.2,432370.2,31945,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464402673,561285.00
05/27/2016 22:30,2,0.000,ALERT,213.29,302.07,60.028,1464402604,"201051344000983","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,423880.5,423880.5,32432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402674,561286.00
05/27/2016 22:30,2,0.000,ALERT,213.06,301.47,60.018,1464402604,"201051344001158","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,418244.5,418244.5,32692,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402676,561287.00
05/27/2016 22:30,2,0.000,ALERT,213.51,302.37,60.039,1464402604,"201051344000576","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,425236.7,425236.7,32100,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402678,561288.00
05/27/2016 22:30,2,0.000,ALERT,212.83,300.87,60.007,1464402604,"274151322000087","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,655504.8,655504.8,25879,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464402680,561289.00
05/27/2016 22:45,2,0.000,ALERT,214.19,302.98,59.996,1464403503,"201051344000645","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,424771.4,424771.4,32238,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403505,561290.00
05/27/2016 22:45,2,0.000,ALERT,213.29,302.07,59.991,1464403503,"274151322000085","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,683762.6,683762.6,25792,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403507,561291.00
05/27/2016 22:45,2,0.000,ALERT,214.41,302.68,60.002,1464403503,"201051344000633","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,415904.4,415904.4,32712,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403509,561292.00
05/27/2016 22:45,2,0.000,ALERT,213.74,302.68,59.991,1464403503,"201051344000469","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,417220.3,417220.3,32649,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403511,561293.00
05/27/2016 22:45,2,0.000,ALERT,213.51,302.07,59.996,1464403503,"201051344000646","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,420769.1,420769.1,37203,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403513,561294.00
05/27/2016 22:45,2,0.000,ALERT,212.83,301.47,60.018,1464403503,"274151322000052","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,696921.1,696921.1,26020,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403515,561295.00
05/27/2016 22:45,2,0.000,ALERT,213.96,302.37,59.981,1464403503,"201051344000585","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,427584.1,427584.1,37206,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403516,561296.00
05/27/2016 22:45,2,0.000,ALERT,213.96,302.68,59.991,1464403503,"201051344001230","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,424431.0,424431.0,37009,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403518,561297.00
05/27/2016 22:45,2,0.000,ALERT,214.41,302.98,59.991,1464403503,"201051344000582","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,417833.8,417833.8,37172,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403520,561298.00
05/27/2016 22:45,2,0.000,ALERT,213.51,302.37,59.991,1464403503,"201051344000955","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,430144.5,430144.5,37109,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403522,561299.00
05/27/2016 22:45,2,0.000,ALERT,213.06,301.17,59.981,1464403503,"274151322000094","219011344069620",0.00,15.00,0,299.37,302.37,0.0,0.0,0.000,562853.3,562853.3,27064,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403524,561300.00
05/27/2016 22:45,2,0.000,ALERT,213.74,303.28,59.986,1464403503,"201051344000579","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,431279.0,431279.0,12722,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403525,561301.00
05/27/2016 22:45,2,0.000,ALERT,213.96,302.98,59.981,1464403503,"201051344000890","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,427316.9,427316.9,37124,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403527,561302.00
05/27/2016 22:45,2,0.000,ALERT,214.19,302.37,59.991,1464403503,"201051344000438","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,429348.2,429348.2,37129,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403529,561303.00
05/27/2016 22:45,2,0.000,ALERT,213.96,301.77,59.991,1464403503,"201051344000417","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,421841.9,421841.9,37289,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403531,561304.00
05/27/2016 22:45,2,0.000,ALERT,213.06,302.07,59.991,1464403503,"274151322000083","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,690656.3,690656.3,26093,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403532,561305.00
05/27/2016 22:45,2,0.000,ALERT,213.74,301.47,59.991,1464403503,"274151322000076","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,735430.1,735430.1,26091,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403534,561306.00
05/27/2016 22:45,2,0.000,ALERT,213.74,303.28,59.996,1464403503,"201051344000868","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,416345.6,416345.6,32370,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403536,561307.00
05/27/2016 22:45,2,0.000,ALERT,213.06,302.68,59.970,1464403503,"274151322000095","219011344069620",0.00,14.70,0,301.17,303.88,0.0,0.0,0.000,727861.9,727861.9,26005,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403538,561308.00
05/27/2016 22:45,2,0.000,ALERT,213.74,302.68,59.991,1464403503,"201051344000988","219011344069620",0.00,14.30,0,297.57,303.88,0.0,0.0,0.000,413433.4,413433.4,32667,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403540,561309.00
05/27/2016 22:45,2,0.000,ALERT,213.74,302.07,59.996,1464403503,"201051344001025","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,427288.9,427288.9,37177,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403542,561310.00
05/27/2016 22:45,2,0.000,ALERT,213.74,302.98,60.002,1464403503,"201051344000458","219011344069620",0.00,15.30,0,300.27,305.08,0.0,0.0,0.000,424262.8,424262.8,32594,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403543,561311.00
05/27/2016 22:45,2,0.000,ALERT,214.19,302.68,60.002,1464403503,"201051344000853","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,422896.6,422896.6,32190,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403545,561312.00
05/27/2016 22:45,2,0.000,ALERT,214.19,302.37,59.991,1464403503,"201051344000685","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,428845.9,428845.9,37018,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403547,561313.00
05/27/2016 22:45,2,0.000,ALERT,214.19,302.37,60.002,1464403503,"201051344000917","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,425705.1,425705.1,37021,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403549,561314.00
05/27/2016 22:45,2,0.000,ALERT,214.41,302.98,59.975,1464403503,"201051344001145","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,430904.1,430904.1,36871,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403551,561315.00
05/27/2016 22:45,2,0.000,ALERT,213.96,301.77,59.996,1464403503,"201051344000651","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,423195.3,423195.3,37235,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403552,561316.00
05/27/2016 22:45,2,0.000,ALERT,212.61,301.77,59.996,1464403503,"274151322000088","219011344069620",0.00,15.50,0,299.97,302.98,0.0,0.0,0.000,667617.3,667617.3,25756,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403554,561317.00
05/27/2016 22:45,2,0.000,ALERT,213.74,300.57,59.986,1464403503,"274151322000068","219011344069620",0.00,15.50,0,299.67,302.37,0.0,0.0,0.000,562637.0,562637.0,27275,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403556,561318.00
05/27/2016 22:45,2,0.000,ALERT,213.74,302.68,59.996,1464403503,"201051344001135","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,419260.5,419260.5,37171,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403558,561319.00
05/27/2016 22:45,2,0.000,ALERT,213.51,303.28,59.986,1464403503,"201051344000594","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,428086.7,428086.7,32627,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403560,561320.00
05/27/2016 22:45,2,0.000,ALERT,213.96,302.37,59.996,1464403503,"201051344001203","219011344069620",0.00,14.30,0,299.37,305.38,0.0,0.0,0.000,426252.3,426252.3,37203,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403562,561321.00
05/27/2016 22:45,2,0.000,ALERT,213.06,302.07,59.986,1464403503,"274151322000054","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,681922.2,681922.2,25786,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403563,561322.00
05/27/2016 22:45,2,0.000,ALERT,213.96,302.68,60.002,1464403503,"201051344000867","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,415598.8,415598.8,32633,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403565,561323.00
05/27/2016 22:45,2,0.000,ALERT,213.96,302.37,59.991,1464403503,"201051344001093","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,424810.3,424810.3,37070,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403567,561324.00
05/27/2016 22:45,2,0.000,ALERT,213.74,302.98,59.991,1464403503,"201051344000900","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,431285.5,431285.5,32024,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403569,561325.00
05/27/2016 22:45,2,0.000,ALERT,213.96,302.37,59.991,1464403503,"201051344000648","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,423127.9,423127.9,32315,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403571,561326.00
05/27/2016 22:45,2,0.000,ALERT,213.74,303.28,59.991,1464403503,"201051344000569","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,432370.2,432370.2,31947,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403572,561327.00
05/27/2016 22:45,2,0.000,ALERT,213.74,302.98,60.012,1464403503,"201051344000983","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,423880.5,423880.5,32434,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403574,561328.00
05/27/2016 22:45,2,0.000,ALERT,213.74,302.37,59.991,1464403503,"201051344001158","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,418244.5,418244.5,32694,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403576,561329.00
05/27/2016 22:45,2,0.000,ALERT,214.19,302.98,60.034,1464403503,"201051344000576","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,425236.7,425236.7,32102,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464403578,561330.00
05/27/2016 22:45,2,0.000,ALERT,213.29,300.57,59.991,1464403503,"274151322000087","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,655504.8,655504.8,25881,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464403580,561331.00
05/27/2016 23:00,2,0.000,ALERT,214.19,303.28,60.002,1464404404,"201051344000645","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,424771.4,424771.4,32240,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464404406,561332.00
05/27/2016 23:00,2,0.000,ALERT,213.29,302.68,60.002,1464404404,"274151322000085","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,683762.6,683762.6,25794,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404408,561333.00
05/27/2016 23:00,2,0.000,ALERT,214.41,302.98,60.012,1464404404,"201051344000633","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,415904.4,415904.4,32714,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404410,561334.00
05/27/2016 23:00,2,0.000,ALERT,213.96,302.98,60.012,1464404404,"201051344000469","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,417220.3,417220.3,32651,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464404412,561335.00
05/27/2016 23:00,2,0.000,ALERT,213.74,302.98,60.007,1464404404,"201051344000646","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,420769.1,420769.1,37205,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404413,561336.00
05/27/2016 23:00,2,0.000,ALERT,212.83,301.77,60.012,1464404404,"274151322000052","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,696921.1,696921.1,26022,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464404415,561337.00
05/27/2016 23:00,2,0.000,ALERT,214.19,303.28,60.012,1464404404,"201051344000585","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,427584.1,427584.1,37208,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404417,561338.00
05/27/2016 23:00,2,0.000,ALERT,213.96,303.28,60.012,1464404404,"201051344001230","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,424431.0,424431.0,37011,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404419,561339.00
05/27/2016 23:00,2,0.000,ALERT,214.64,303.88,60.018,1464404404,"201051344000582","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,417833.8,417833.8,37174,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404421,561340.00
05/27/2016 23:00,2,0.000,ALERT,213.74,302.98,60.007,1464404404,"201051344000955","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,430144.5,430144.5,37111,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464404422,561341.00
05/27/2016 23:00,2,0.000,ALERT,212.83,301.47,60.007,1464404404,"274151322000094","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,562853.3,562853.3,27066,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464404424,561342.00
05/27/2016 23:00,2,0.000,ALERT,213.74,303.88,60.007,1464404404,"201051344000579","219011344069620",0.00,14.00,0,301.77,305.08,0.0,0.0,0.000,431279.0,431279.0,12724,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404426,561343.00
05/27/2016 23:00,2,0.000,ALERT,213.96,303.58,60.007,1464404404,"201051344000890","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,427316.9,427316.9,37126,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404428,561344.00
05/27/2016 23:00,2,0.000,ALERT,214.19,302.98,60.012,1464404404,"201051344000438","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,429348.2,429348.2,37131,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464404430,561345.00
05/27/2016 23:00,2,0.000,ALERT,214.19,302.68,60.018,1464404404,"201051344000417","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,421841.9,421841.9,37291,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404431,561346.00
05/27/2016 23:00,2,0.000,ALERT,213.06,302.68,60.002,1464404404,"274151322000083","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,690656.3,690656.3,26095,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404433,561347.00
05/27/2016 23:00,2,0.000,ALERT,213.51,302.37,59.996,1464404404,"274151322000076","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,735430.1,735430.1,26093,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404435,561348.00
