ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/27/2016 23:00,2,0.000,ALERT,213.74,303.58,60.002,1464404404,"201051344000868","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,416345.6,416345.6,32372,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464404437,561349.00
05/27/2016 23:00,2,0.000,ALERT,213.29,303.28,60.007,1464404404,"274151322000095","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,727861.9,727861.9,26007,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404439,561350.00
05/27/2016 23:00,2,0.000,ALERT,213.74,303.28,60.002,1464404404,"201051344000988","219011344069620",0.00,14.30,0,298.77,304.18,0.0,0.0,0.000,413433.4,413433.4,32669,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404441,561351.00
05/27/2016 23:00,2,0.000,ALERT,213.96,302.37,60.018,1464404404,"201051344001025","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,427288.9,427288.9,37179,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404443,561352.00
05/27/2016 23:00,2,0.000,ALERT,213.74,303.58,60.018,1464404404,"201051344000458","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,424262.8,424262.8,32596,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404445,561353.00
05/27/2016 23:00,2,0.000,ALERT,214.41,303.28,60.012,1464404404,"201051344000853","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,422896.6,422896.6,32192,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404446,561354.00
05/27/2016 23:00,2,0.000,ALERT,214.41,302.98,60.007,1464404404,"201051344000685","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,428845.9,428845.9,37020,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464404448,561355.00
05/27/2016 23:00,2,0.000,ALERT,214.19,302.37,60.023,1464404404,"201051344000917","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,425705.1,425705.1,37023,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464404450,561356.00
05/27/2016 23:00,2,0.000,ALERT,214.41,303.28,60.018,1464404404,"201051344001145","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,430904.1,430904.1,36873,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404452,561357.00
05/27/2016 23:00,2,0.000,ALERT,213.96,302.07,60.007,1464404404,"201051344000651","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,423195.3,423195.3,37237,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404454,561358.00
05/27/2016 23:00,2,0.000,ALERT,212.83,302.07,60.023,1464404404,"274151322000088","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,667617.3,667617.3,25758,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404455,561359.00
05/27/2016 23:00,2,0.000,ALERT,213.74,301.77,60.012,1464404404,"274151322000068","219011344069620",0.00,15.50,0,299.67,302.68,0.0,0.0,0.000,562637.0,562637.0,27277,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404457,561360.00
05/27/2016 23:00,2,0.000,ALERT,213.74,302.98,60.023,1464404404,"201051344001135","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,419260.5,419260.5,37173,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404459,561361.00
05/27/2016 23:00,2,0.000,ALERT,213.74,304.18,60.018,1464404404,"201051344000594","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,428086.7,428086.7,32629,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464404461,561362.00
05/27/2016 23:00,2,0.000,ALERT,214.19,302.68,60.023,1464404404,"201051344001203","219011344069620",0.00,14.30,0,300.87,305.98,0.0,0.0,0.000,426252.3,426252.3,37205,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404463,561363.00
05/27/2016 23:00,2,0.000,ALERT,213.06,303.28,60.018,1464404404,"274151322000054","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,681922.2,681922.2,25788,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404465,561364.00
05/27/2016 23:00,2,0.000,ALERT,213.96,302.98,60.012,1464404404,"201051344000867","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,415598.8,415598.8,32635,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404466,561365.00
05/27/2016 23:00,2,0.000,ALERT,214.19,303.28,60.007,1464404404,"201051344001093","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,424810.3,424810.3,37072,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464404468,561366.00
05/27/2016 23:00,2,0.000,ALERT,213.74,303.28,60.018,1464404404,"201051344000900","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,431285.5,431285.5,32026,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404470,561367.00
05/27/2016 23:00,2,0.000,ALERT,213.96,302.68,60.007,1464404404,"201051344000648","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,423127.9,423127.9,32317,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404472,561368.00
05/27/2016 23:00,2,0.000,ALERT,213.96,303.88,59.986,1464404404,"201051344000569","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,432370.2,432370.2,31949,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404474,561369.00
05/27/2016 23:00,2,0.000,ALERT,213.74,303.58,60.007,1464404404,"201051344000983","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,423880.5,423880.5,32436,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404476,561370.00
05/27/2016 23:00,2,0.000,ALERT,213.74,302.98,60.007,1464404404,"201051344001158","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,418244.5,418244.5,32696,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464404478,561371.00
05/27/2016 23:00,2,0.000,ALERT,214.19,303.88,60.018,1464404404,"201051344000576","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,425236.7,425236.7,32104,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404479,561372.00
05/27/2016 23:00,2,0.000,ALERT,213.29,302.37,60.012,1464404404,"274151322000087","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,655504.8,655504.8,25883,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464404481,561373.00
05/27/2016 23:15,2,0.000,ALERT,214.41,303.88,59.970,1464405303,"201051344000645","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,424771.4,424771.4,32242,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405305,561374.00
05/27/2016 23:15,2,0.000,ALERT,213.29,301.77,60.023,1464405303,"274151322000085","219011344069620",0.00,15.30,0,300.87,303.88,0.0,0.0,0.000,683762.6,683762.6,25796,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405307,561375.00
05/27/2016 23:15,2,0.000,ALERT,214.41,303.58,59.949,1464405303,"201051344000633","219011344069620",0.00,14.00,0,299.37,304.78,0.0,0.0,0.000,415904.4,415904.4,32716,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464405309,561376.00
05/27/2016 23:15,2,0.000,ALERT,213.74,303.58,59.991,1464405303,"201051344000469","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,417220.3,417220.3,32653,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464405311,561377.00
05/27/2016 23:15,2,0.000,ALERT,212.61,301.17,59.965,1464405303,"201051344000646","219011344069620",0.00,14.30,0,299.67,304.48,0.0,0.0,0.000,420769.1,420769.1,37207,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405313,561378.00
05/27/2016 23:15,2,0.000,ALERT,212.61,302.37,59.975,1464405303,"274151322000052","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,696921.1,696921.1,26024,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405315,561379.00
05/27/2016 23:15,2,0.000,ALERT,212.83,301.17,59.991,1464405303,"201051344000585","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,427584.1,427584.1,37210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405316,561380.00
05/27/2016 23:15,2,0.000,ALERT,212.83,301.47,59.991,1464405303,"201051344001230","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,424431.0,424431.0,37013,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464405318,561381.00
05/27/2016 23:15,2,0.000,ALERT,213.29,302.07,59.981,1464405303,"201051344000582","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,417833.8,417833.8,37176,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405320,561382.00
05/27/2016 23:15,2,0.000,ALERT,212.16,300.87,59.928,1464405303,"201051344000955","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,430144.5,430144.5,37113,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464405322,561383.00
05/27/2016 23:15,2,0.000,ALERT,213.29,301.47,59.928,1464405303,"274151322000094","219011344069620",0.00,14.70,0,300.57,302.98,0.0,0.0,0.000,562853.3,562853.3,27068,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405324,561384.00
05/27/2016 23:15,2,0.000,ALERT,213.74,304.48,59.975,1464405303,"201051344000579","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,431279.0,431279.0,12726,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405326,561385.00
05/27/2016 23:15,2,0.000,ALERT,212.61,301.17,59.981,1464405303,"201051344000890","219011344069620",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,427316.9,427316.9,37128,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405327,561386.00
05/27/2016 23:15,2,0.000,ALERT,212.83,301.17,59.975,1464405303,"201051344000438","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,429348.2,429348.2,37133,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405329,561387.00
05/27/2016 23:15,2,0.000,ALERT,212.83,300.27,59.970,1464405303,"201051344000417","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,421841.9,421841.9,37293,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405331,561388.00
05/27/2016 23:15,2,0.000,ALERT,213.29,302.07,60.002,1464405303,"274151322000083","219011344069620",0.00,15.00,0,301.17,304.48,0.0,0.0,0.000,690656.3,690656.3,26097,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405333,561389.00
05/27/2016 23:15,2,0.000,ALERT,213.74,302.37,59.975,1464405303,"274151322000076","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,735430.1,735430.1,26095,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405335,561390.00
05/27/2016 23:15,2,0.000,ALERT,213.74,304.48,59.975,1464405303,"201051344000868","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,416345.6,416345.6,32374,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464405337,561391.00
05/27/2016 23:15,2,0.000,ALERT,213.06,302.98,59.970,1464405303,"274151322000095","219011344069620",0.00,14.70,0,302.07,304.78,0.0,0.0,0.000,727861.9,727861.9,26009,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464405338,561392.00
05/27/2016 23:15,2,0.000,ALERT,213.74,303.88,59.996,1464405303,"201051344000988","219011344069620",0.00,14.70,0,298.77,305.08,0.0,0.0,0.000,413433.4,413433.4,32671,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464405340,561393.00
05/27/2016 23:15,2,0.000,ALERT,212.83,300.57,59.991,1464405303,"201051344001025","219011344069620",0.00,13.70,0,299.67,305.08,0.0,0.0,0.000,427288.9,427288.9,37181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405342,561394.00
05/27/2016 23:15,2,0.000,ALERT,213.74,303.88,59.938,1464405303,"201051344000458","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,424262.8,424262.8,32598,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405344,561395.00
05/27/2016 23:15,2,0.000,ALERT,214.41,303.88,59.996,1464405303,"201051344000853","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,422896.6,422896.6,32194,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405346,561396.00
05/27/2016 23:15,2,0.000,ALERT,213.51,301.47,59.996,1464405303,"201051344000685","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,428845.9,428845.9,37022,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405347,561397.00
05/27/2016 23:15,2,0.000,ALERT,213.06,300.87,59.991,1464405303,"201051344000917","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,425705.1,425705.1,37025,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405349,561398.00
05/27/2016 23:15,2,0.000,ALERT,213.29,301.77,59.986,1464405303,"201051344001145","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,430904.1,430904.1,36875,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464405351,561399.00
05/27/2016 23:15,2,0.000,ALERT,213.29,300.87,59.970,1464405303,"201051344000651","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,423195.3,423195.3,37239,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405353,561400.00
05/27/2016 23:15,2,0.000,ALERT,212.61,301.77,59.986,1464405303,"274151322000088","219011344069620",0.00,15.50,0,300.87,303.58,0.0,0.0,0.000,667617.3,667617.3,25760,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405355,561401.00
05/27/2016 23:15,2,0.000,ALERT,213.51,301.17,59.986,1464405303,"274151322000068","219011344069620",0.00,15.50,0,300.27,302.98,0.0,0.0,0.000,562637.0,562637.0,27279,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405356,561402.00
05/27/2016 23:15,2,0.000,ALERT,212.83,301.47,59.991,1464405303,"201051344001135","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,419260.5,419260.5,37175,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405358,561403.00
05/27/2016 23:15,2,0.000,ALERT,213.74,304.78,59.991,1464405303,"201051344000594","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,428086.7,428086.7,32631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405360,561404.00
05/27/2016 23:15,2,0.000,ALERT,213.06,300.87,60.023,1464405303,"201051344001203","219011344069620",0.00,14.30,0,299.97,306.28,0.0,0.0,0.000,426252.3,426252.3,37207,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464405362,561405.00
05/27/2016 23:15,2,0.000,ALERT,213.06,302.68,59.991,1464405303,"274151322000054","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,681922.2,681922.2,25790,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405364,561406.00
05/27/2016 23:15,2,0.000,ALERT,214.19,303.88,59.991,1464405303,"201051344000867","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,415598.8,415598.8,32637,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464405366,561407.00
05/27/2016 23:15,2,0.000,ALERT,213.06,301.47,59.991,1464405303,"201051344001093","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,424810.3,424810.3,37074,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405367,561408.00
05/27/2016 23:15,2,0.000,ALERT,213.74,304.18,59.991,1464405303,"201051344000900","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,431285.5,431285.5,32028,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405369,561409.00
05/27/2016 23:15,2,0.000,ALERT,214.19,303.28,59.981,1464405303,"201051344000648","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,423127.9,423127.9,32319,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405371,561410.00
05/27/2016 23:15,2,0.000,ALERT,213.96,304.48,60.002,1464405303,"201051344000569","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,432370.2,432370.2,31951,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405373,561411.00
05/27/2016 23:15,2,0.000,ALERT,213.96,304.18,59.996,1464405303,"201051344000983","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,423880.5,423880.5,32438,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464405375,561412.00
05/27/2016 23:15,2,0.000,ALERT,213.74,303.28,59.996,1464405303,"201051344001158","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,418244.5,418244.5,32698,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405376,561413.00
05/27/2016 23:15,2,0.000,ALERT,214.19,304.18,60.039,1464405303,"201051344000576","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,425236.7,425236.7,32106,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405378,561414.00
05/27/2016 23:15,2,0.000,ALERT,213.06,301.77,59.991,1464405303,"274151322000087","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,655504.8,655504.8,25885,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464405380,561415.00
05/27/2016 23:30,2,0.000,ALERT,214.41,303.88,59.991,1464406203,"201051344000645","219011344069620",0.00,15.00,0,302.37,305.38,0.0,0.0,0.000,424771.4,424771.4,32244,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406205,561416.00
05/27/2016 23:30,2,0.000,ALERT,212.61,301.17,59.986,1464406203,"274151322000085","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,683762.6,683762.6,25798,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406207,561417.00
05/27/2016 23:30,2,0.000,ALERT,214.41,303.58,59.996,1464406203,"201051344000633","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,415904.4,415904.4,32718,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406209,561418.00
05/27/2016 23:30,2,0.000,ALERT,213.96,303.58,59.996,1464406203,"201051344000469","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,417220.3,417220.3,32655,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406211,561419.00
05/27/2016 23:30,2,0.000,ALERT,212.83,301.77,59.996,1464406203,"201051344000646","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,420769.1,420769.1,37209,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406213,561420.00
05/27/2016 23:30,2,0.000,ALERT,212.38,301.17,59.986,1464406203,"274151322000052","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,696921.1,696921.1,26026,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406214,561421.00
05/27/2016 23:30,2,0.000,ALERT,213.29,301.77,59.991,1464406203,"201051344000585","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,427584.1,427584.1,37212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406216,561422.00
05/27/2016 23:30,2,0.000,ALERT,213.06,302.07,59.991,1464406203,"201051344001230","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,424431.0,424431.0,37015,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406218,561423.00
05/27/2016 23:30,2,0.000,ALERT,213.74,302.68,59.986,1464406203,"201051344000582","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,417833.8,417833.8,37178,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406220,561424.00
05/27/2016 23:30,2,0.000,ALERT,212.83,301.77,59.986,1464406203,"201051344000955","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,430144.5,430144.5,37115,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406222,561425.00
05/27/2016 23:30,2,0.000,ALERT,212.61,300.57,59.996,1464406203,"274151322000094","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,562853.3,562853.3,27070,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406223,561426.00
05/27/2016 23:30,2,0.000,ALERT,213.96,304.48,60.002,1464406203,"201051344000579","219011344069620",0.00,14.70,0,302.68,306.28,0.0,0.0,0.000,431279.0,431279.0,12728,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406225,561427.00
05/27/2016 23:30,2,0.000,ALERT,213.06,302.07,59.991,1464406203,"201051344000890","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,427316.9,427316.9,37130,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406227,561428.00
05/27/2016 23:30,2,0.000,ALERT,213.51,302.07,60.002,1464406203,"201051344000438","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,429348.2,429348.2,37135,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406229,561429.00
05/27/2016 23:30,2,0.000,ALERT,213.29,301.17,60.002,1464406203,"201051344000417","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,421841.9,421841.9,37295,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406231,561430.00
05/27/2016 23:30,2,0.000,ALERT,212.61,301.17,59.996,1464406203,"274151322000083","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,690656.3,690656.3,26099,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406233,561431.00
05/27/2016 23:30,2,0.000,ALERT,213.06,300.87,59.996,1464406203,"274151322000076","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,735430.1,735430.1,26097,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406234,561432.00
05/27/2016 23:30,2,0.000,ALERT,213.96,304.78,59.996,1464406203,"201051344000868","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,416345.6,416345.6,32376,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406237,561433.00
05/27/2016 23:30,2,0.000,ALERT,212.61,302.07,59.996,1464406203,"274151322000095","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,727861.9,727861.9,26011,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406239,561434.00
05/27/2016 23:30,2,0.000,ALERT,213.74,303.88,59.996,1464406203,"201051344000988","219011344069620",0.00,15.00,0,299.37,305.08,0.0,0.0,0.000,413433.4,413433.4,32673,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406241,561435.00
05/27/2016 23:30,2,0.000,ALERT,213.06,301.17,60.007,1464406203,"201051344001025","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,427288.9,427288.9,37183,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406242,561436.00
05/27/2016 23:30,2,0.000,ALERT,213.96,304.18,60.012,1464406203,"201051344000458","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,424262.8,424262.8,32600,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406244,561437.00
05/27/2016 23:30,2,0.000,ALERT,214.41,304.18,60.007,1464406203,"201051344000853","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,422896.6,422896.6,32196,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406246,561438.00
05/27/2016 23:30,2,0.000,ALERT,213.74,302.07,60.012,1464406203,"201051344000685","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,428845.9,428845.9,37024,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406248,561439.00
05/27/2016 23:30,2,0.000,ALERT,213.29,301.47,59.959,1464406203,"201051344000917","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,425705.1,425705.1,37027,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406249,561440.00
05/27/2016 23:30,2,0.000,ALERT,213.51,302.07,60.023,1464406203,"201051344001145","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,430904.1,430904.1,36877,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406251,561441.00
05/27/2016 23:30,2,0.000,ALERT,213.51,301.17,60.012,1464406203,"201051344000651","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,423195.3,423195.3,37241,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406253,561442.00
05/27/2016 23:30,2,0.000,ALERT,212.16,300.57,60.002,1464406203,"274151322000088","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,667617.3,667617.3,25762,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406255,561443.00
05/27/2016 23:30,2,0.000,ALERT,213.29,300.57,59.981,1464406203,"274151322000068","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,562637.0,562637.0,27281,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406257,561444.00
05/27/2016 23:30,2,0.000,ALERT,213.06,302.07,60.012,1464406203,"201051344001135","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,419260.5,419260.5,37177,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406259,561445.00
05/27/2016 23:30,2,0.000,ALERT,213.74,304.78,60.002,1464406203,"201051344000594","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,428086.7,428086.7,32633,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406260,561446.00
05/27/2016 23:30,2,0.000,ALERT,213.51,302.07,60.012,1464406203,"201051344001203","219011344069620",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,426252.3,426252.3,37209,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406262,561447.00
05/27/2016 23:30,2,0.000,ALERT,212.61,301.77,60.007,1464406203,"274151322000054","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,681922.2,681922.2,25792,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406264,561448.00
05/27/2016 23:30,2,0.000,ALERT,214.19,303.88,60.007,1464406203,"201051344000867","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,415598.8,415598.8,32639,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406266,561449.00
05/27/2016 23:30,2,0.000,ALERT,213.51,302.07,60.007,1464406203,"201051344001093","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,424810.3,424810.3,37076,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406268,561450.00
05/27/2016 23:30,2,0.000,ALERT,213.96,304.48,59.970,1464406203,"201051344000900","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,431285.5,431285.5,32030,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406269,561451.00
05/27/2016 23:30,2,0.000,ALERT,214.19,303.58,60.007,1464406203,"201051344000648","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,423127.9,423127.9,32321,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406271,561452.00
05/27/2016 23:30,2,0.000,ALERT,214.19,304.78,60.007,1464406203,"201051344000569","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,432370.2,432370.2,31953,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406273,561453.00
05/27/2016 23:30,2,0.000,ALERT,213.96,304.48,60.023,1464406203,"201051344000983","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,423880.5,423880.5,32440,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406275,561454.00
05/27/2016 23:30,2,0.000,ALERT,213.96,303.58,59.986,1464406203,"201051344001158","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,418244.5,418244.5,32700,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464406277,561455.00
05/27/2016 23:30,2,0.000,ALERT,214.41,304.48,60.002,1464406203,"201051344000576","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,425236.7,425236.7,32108,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406278,561456.00
05/27/2016 23:30,2,0.000,ALERT,212.61,300.57,59.996,1464406203,"274151322000087","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,655504.8,655504.8,25887,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464406280,561457.00
05/27/2016 23:45,2,0.000,ALERT,213.51,302.68,59.991,1464407104,"201051344000645","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,424771.4,424771.4,32246,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464407106,561458.00
05/27/2016 23:45,2,0.000,ALERT,212.38,300.87,59.970,1464407104,"274151322000085","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,683762.6,683762.6,25800,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407107,561459.00
05/27/2016 23:45,2,0.000,ALERT,213.74,302.07,59.975,1464407104,"201051344000633","219011344069620",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,415904.4,415904.4,32720,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407109,561460.00
05/27/2016 23:45,2,0.000,ALERT,213.06,302.37,59.975,1464407104,"201051344000469","219011344069620",0.00,14.30,0,300.27,305.08,0.0,0.0,0.000,417220.3,417220.3,32657,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407111,561461.00
05/27/2016 23:45,2,0.000,ALERT,212.83,301.17,59.975,1464407104,"201051344000646","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,420769.1,420769.1,37211,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464407113,561462.00
05/27/2016 23:45,2,0.000,ALERT,212.16,301.77,59.986,1464407104,"274151322000052","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,696921.1,696921.1,26028,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407115,561463.00
05/27/2016 23:45,2,0.000,ALERT,213.06,301.47,59.996,1464407104,"201051344000585","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,427584.1,427584.1,37214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464407116,561464.00
05/27/2016 23:45,2,0.000,ALERT,213.06,301.47,59.975,1464407104,"201051344001230","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,424431.0,424431.0,37017,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464407118,561465.00
05/27/2016 23:45,2,0.000,ALERT,213.51,302.07,59.975,1464407104,"201051344000582","219011344069620",0.00,14.70,0,300.57,303.88,0.0,0.0,0.000,417833.8,417833.8,37180,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407120,561466.00
05/27/2016 23:45,2,0.000,ALERT,212.83,301.47,59.975,1464407104,"201051344000955","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,430144.5,430144.5,37117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407122,561467.00
05/27/2016 23:45,2,0.000,ALERT,212.38,300.57,59.949,1464407104,"274151322000094","219011344069620",0.00,15.30,0,299.07,302.07,0.0,0.0,0.000,562853.3,562853.3,27072,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407123,561468.00
05/27/2016 23:45,2,0.000,ALERT,213.06,303.28,59.975,1464407104,"201051344000579","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,431279.0,431279.0,12730,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407125,561469.00
05/27/2016 23:45,2,0.000,ALERT,213.06,302.07,59.959,1464407104,"201051344000890","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,427316.9,427316.9,37132,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407127,561470.00
05/27/2016 23:45,2,0.000,ALERT,213.29,301.47,59.975,1464407104,"201051344000438","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,429348.2,429348.2,37137,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407129,561471.00
05/27/2016 23:45,2,0.000,ALERT,213.29,301.17,59.954,1464407104,"201051344000417","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,421841.9,421841.9,37297,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407131,561472.00
05/27/2016 23:45,2,0.000,ALERT,212.38,301.77,59.970,1464407104,"274151322000083","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,690656.3,690656.3,26101,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407133,561473.00
05/27/2016 23:45,2,0.000,ALERT,213.06,301.17,59.975,1464407104,"274151322000076","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,735430.1,735430.1,26099,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407134,561474.00
05/27/2016 23:45,2,0.000,ALERT,213.06,303.28,60.012,1464407104,"201051344000868","219011344069620",0.00,15.00,0,302.07,306.58,0.0,0.0,0.000,416345.6,416345.6,32378,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464407136,561475.00
05/27/2016 23:45,2,0.000,ALERT,212.38,302.37,59.981,1464407104,"274151322000095","219011344069620",0.00,15.00,0,300.57,303.58,0.0,0.0,0.000,727861.9,727861.9,26013,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464407138,561476.00
05/27/2016 23:45,2,0.000,ALERT,213.06,302.68,59.965,1464407104,"201051344000988","219011344069620",0.00,15.00,0,299.07,305.38,0.0,0.0,0.000,413433.4,413433.4,32675,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464407140,561477.00
05/27/2016 23:45,2,0.000,ALERT,213.06,301.17,59.965,1464407104,"201051344001025","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,427288.9,427288.9,37185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407142,561478.00
05/27/2016 23:45,2,0.000,ALERT,213.06,302.68,59.975,1464407104,"201051344000458","219011344069620",0.00,15.50,0,301.47,306.58,0.0,0.0,0.000,424262.8,424262.8,32602,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407144,561479.00
05/27/2016 23:45,2,0.000,ALERT,213.51,302.68,59.975,1464407104,"201051344000853","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,422896.6,422896.6,32198,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407146,561480.00
05/27/2016 23:45,2,0.000,ALERT,213.29,301.47,59.970,1464407104,"201051344000685","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,428845.9,428845.9,37026,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407148,561481.00
05/27/2016 23:45,2,0.000,ALERT,213.29,301.17,59.970,1464407104,"201051344000917","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,425705.1,425705.1,37029,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407150,561482.00
05/27/2016 23:45,2,0.000,ALERT,213.29,301.77,59.965,1464407104,"201051344001145","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,430904.1,430904.1,36879,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407151,561483.00
05/27/2016 23:45,2,0.000,ALERT,213.29,301.17,59.938,1464407104,"201051344000651","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,423195.3,423195.3,37243,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464407153,561484.00
05/27/2016 23:45,2,0.000,ALERT,211.93,300.87,59.986,1464407104,"274151322000088","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,667617.3,667617.3,25764,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407155,561485.00
05/27/2016 23:45,2,0.000,ALERT,212.83,299.97,59.959,1464407104,"274151322000068","219011344069620",0.00,16.00,0,299.07,301.77,0.0,0.0,0.000,562637.0,562637.0,27283,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407157,561486.00
05/27/2016 23:45,2,0.000,ALERT,212.83,301.77,59.970,1464407104,"201051344001135","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,419260.5,419260.5,37179,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407158,561487.00
05/27/2016 23:45,2,0.000,ALERT,212.83,303.58,59.970,1464407104,"201051344000594","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,428086.7,428086.7,32635,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464407160,561488.00
05/27/2016 23:45,2,0.000,ALERT,213.06,301.17,59.970,1464407104,"201051344001203","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,426252.3,426252.3,37211,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407162,561489.00
05/27/2016 23:45,2,0.000,ALERT,212.38,302.07,59.965,1464407104,"274151322000054","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,681922.2,681922.2,25794,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407164,561490.00
05/27/2016 23:45,2,0.000,ALERT,213.29,302.68,59.975,1464407104,"201051344000867","219011344069620",0.00,15.30,0,301.17,305.98,0.0,0.0,0.000,415598.8,415598.8,32641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464407166,561491.00
05/27/2016 23:45,2,0.000,ALERT,212.83,301.17,59.970,1464407104,"201051344001093","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,424810.3,424810.3,37078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407167,561492.00
05/27/2016 23:45,2,0.000,ALERT,213.06,302.98,59.975,1464407104,"201051344000900","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,431285.5,431285.5,32032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464407169,561493.00
05/27/2016 23:45,2,0.000,ALERT,213.29,302.37,60.002,1464407104,"201051344000648","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,423127.9,423127.9,32323,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407171,561494.00
05/27/2016 23:45,2,0.000,ALERT,213.06,303.28,59.970,1464407104,"201051344000569","219011344069620",0.00,15.00,0,302.07,306.58,0.0,0.0,0.000,432370.2,432370.2,31955,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407173,561495.00
05/27/2016 23:45,2,0.000,ALERT,213.06,302.98,60.018,1464407104,"201051344000983","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,423880.5,423880.5,32442,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407175,561496.00
05/27/2016 23:45,2,0.000,ALERT,213.06,302.07,59.975,1464407104,"201051344001158","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,418244.5,418244.5,32702,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464407177,561497.00
05/27/2016 23:45,2,0.000,ALERT,213.51,302.98,59.970,1464407104,"201051344000576","219011344069620",0.00,15.00,0,301.47,305.98,0.0,0.0,0.000,425236.7,425236.7,32110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407178,561498.00
05/27/2016 23:45,2,0.000,ALERT,212.38,300.57,59.965,1464407104,"274151322000087","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,655504.8,655504.8,25889,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464407180,561499.00
